Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,20.3296107616,0.887320875316,3.73041114293,0.0,2.55330491699,7.80157382632,1.46960223346,0.0,1.46960223346
 01/01  02:00:00,18.8074619201,0.711623959338,2.97268383334,0.0,2.55330491699,7.21284921042,0.877301116732,0.0,0.877301116732
 01/01  03:00:00,17.7454459312,0.568225592908,2.34842851881,0.0,2.55330491699,6.91848690247,0.433075279183,0.0,0.433075279183
 01/01  04:00:00,16.955856265,0.449039723035,1.82520587642,0.0,2.55330491699,6.7713057485,0.433075279183,0.0,0.433075279183
 01/01  05:00:00,18.7589755898,0.397967147585,1.60290432893,0.0,3.82705111198,7.57405300124,0.877301116732,0.0,0.877301116732
 01/01  06:00:00,23.4093223271,0.419840322663,1.69276542921,0.0,6.02426329834,9.91545327661,4.28303253794,0.0,4.28303253794
 01/01  07:00:00,28.9199930455,0.462227600345,1.84279778995,0.0,6.51253267309,14.7454349813,14.2040762432,0.0,14.2040762432
 01/01  08:00:00,28.4536558563,0.537513508499,2.14690475306,0.0,6.01364874671,17.9699221805,15.0925279183,0.0,15.0925279183
 01/01  09:00:00,25.9644691754,0.811456218863,3.36807678354,0.0,3.66783283761,18.1171033345,14.5002268016,0.0,14.5002268016
 01/01  10:00:00,27.3451458659,1.53549859502,6.84834293842,0.0,3.10526160149,15.8560427302,12.7233234514,0.0,12.7233234514
 01/01  11:00:00,29.1696414143,2.29307502937,10.8318887556,0.0,3.10526160149,12.9394160272,11.5387212179,0.0,11.5387212179
 01/01  12:00:00,32.1099132102,2.68748280205,13.230571625,0.0,3.10526160149,13.0865971812,9.31759203017,0.0,9.31759203017
 01/01  13:00:00,33.9605330541,2.95430937806,14.9615460469,0.0,3.10526160149,12.9394160272,8.1329897967,0.0,8.1329897967
 01/01  14:00:00,35.1636253399,3.20577061076,16.354720562,0.0,3.10526160149,12.4978725653,7.2445381216,0.0,7.2445381216
 01/01  15:00:00,35.2758133999,3.28979432419,16.5300660626,0.0,3.10526160149,12.3506914113,6.3560864465,0.0,6.3560864465
 01/01  16:00:00,36.574262385,3.34112504626,16.4121748723,0.0,4.02872759285,12.7922348732,7.2445381216,0.0,7.2445381216
 01/01  17:00:00,44.3210755498,3.41263897239,16.6371207236,0.0,6.50191812146,17.7693977319,8.42914035507,0.0,8.42914035507
 01/01  18:00:00,51.3592072393,3.16967759116,14.9019066522,0.0,8.38069375907,23.1212625696,11.0944953804,0.0,11.0944953804
 01/01  19:00:00,54.243949953,2.76955200325,12.3545421242,0.0,10.6415932552,23.1212625696,13.0194740097,0.0,13.0194740097
 01/01  20:00:00,50.9925363418,2.38587494365,10.4560835509,0.0,12.3080778603,20.4854999863,12.427172893,0.0,12.427172893
 01/01  21:00:00,48.8204302662,2.08335863114,9.02661468091,0.0,12.456681583,19.8967753704,11.3906459387,0.0,11.3906459387
 01/01  22:00:00,42.3587842499,1.88960320307,8.22222511475,0.0,9.18739968257,17.702556249,9.31759203017,0.0,9.31759203017
 01/01  23:00:00,33.7282459751,1.57621353014,6.8403890745,0.0,5.91811778209,14.0365255879,8.1329897967,0.0,8.1329897967
 01/01  24:00:00,25.695348643,1.19686306714,5.08335127676,0.0,3.54045821811,10.5176760807,4.57918309631,0.0,4.57918309631
 01/02  01:00:00,20.0796686696,0.847458628346,3.52033129785,0.0,2.55330491699,7.80157382632,1.47055347012,0.0,1.47055347012
 01/02  02:00:00,18.5892711559,0.677792526028,2.78832450246,0.0,2.55330491699,7.21284921042,0.877907160453,0.0,0.877907160453
 01/02  03:00:00,18.0856636886,0.630553342432,2.62631852673,0.0,2.55330491699,6.91848690247,0.433237288006,0.0,0.433237288006
 01/02  04:00:00,17.4886040326,0.544845451466,2.26214791562,0.0,2.55330491699,6.7713057485,0.433241024376,0.0,0.433241024376
 01/02  05:00:00,19.0399240021,0.45060883216,1.83121105672,0.0,3.82705111198,7.57405300124,0.877997453625,0.0,0.877997453625
 01/02  06:00:00,23.517362041,0.441851234386,1.77879423144,0.0,6.02426329834,9.91545327661,4.28854369339,0.0,4.28854369339
 01/02  07:00:00,28.9919556966,0.477242006227,1.89974603516,0.0,6.51253267309,14.7454349813,14.2254074299,0.0,14.2254074299
 01/02  08:00:00,28.8624763049,0.574881893725,2.32482745399,0.0,6.01364874671,18.163451543,15.1154093003,0.0,15.1154093003
 01/02  09:00:00,29.0427510671,1.22246470818,4.58893661726,0.0,4.35151303671,18.8798367041,14.5221936916,0.0,14.5221936916
 01/02  10:00:00,30.3747661682,1.90990460878,8.05714365831,0.0,3.78894180059,16.6187760998,12.7425444823,0.0,12.7425444823
 01/02  11:00:00,31.5188444933,2.55138782505,11.4763654702,0.0,3.78894180059,13.7021493968,11.5561116745,0.0,11.5561116745
 01/02  12:00:00,34.3248632821,2.94115453977,13.7454363904,0.0,3.78894180059,13.8493305508,9.33155015979,0.0,9.33155015979
 01/02  13:00:00,35.9180534672,3.21046317956,15.3797591539,0.0,3.69398621738,13.6338449159,8.14511735195,0.0,8.14511735195
 01/02  14:00:00,37.4516212771,3.45214742009,16.9499261212,0.0,3.78894180059,13.2606059349,7.25529274607,0.0,7.25529274607
 01/02  15:00:00,37.5583137773,3.51711867995,17.1388285155,0.0,3.78894180059,13.1134247809,6.36546814019,0.0,6.36546814019
 01/02  16:00:00,38.2641259365,3.44684455529,16.549905346,0.0,4.71240779196,13.5549682428,7.25529274607,0.0,7.25529274607
 01/02  17:00:00,46.1140040335,3.55260524424,16.8436693668,0.0,7.18559832057,18.5321311015,8.44172555391,0.0,8.44172555391
 01/02  18:00:00,51.1279431696,3.10254742149,14.5442433897,0.0,8.38069375907,23.3147919321,11.1111993716,0.0,11.1111993716
 01/02  19:00:00,54.3581763429,2.76830405007,12.4700164673,0.0,10.6415932552,23.1212625696,13.0391526843,0.0,13.0391526843
 01/02  20:00:00,50.9615289247,2.36671970507,10.4442313723,0.0,12.3080778603,20.4854999863,12.4459362804,0.0,12.4459362804
 01/02  21:00:00,48.6564248898,2.05516845384,8.89079948189,0.0,12.456681583,19.8967753704,11.4078075735,0.0,11.4078075735
 01/02  22:00:00,41.2962648317,1.72738809752,7.32192080201,0.0,9.18739968257,17.702556249,9.33155015979,0.0,9.33155015979
 01/02  23:00:00,32.3246233509,1.34937046709,5.6636095134,0.0,5.91811778209,14.0365255879,8.14511735195,0.0,8.14511735195
 01/02  24:00:00,24.5682689759,1.00144822698,4.15168644983,0.0,3.54045821811,10.5176760807,4.58581892842,0.0,4.58581892842
 01/03  01:00:00,19.6916569277,0.771730913373,3.20804727098,0.0,2.55330491699,7.80157382632,1.47234704278,0.0,1.47234704278
 01/03  02:00:00,18.3119903121,0.620490196106,2.56834598856,0.0,2.55330491699,7.21284921042,0.878799049569,0.0,0.878799049569
 01/03  03:00:00,17.3543790641,0.495704335425,2.02988290917,0.0,2.55330491699,6.91848690247,0.433459864511,0.0,0.433459864511
 01/03  04:00:00,16.7367151053,0.407587715387,1.64751672444,0.0,2.55330491699,6.7713057485,0.433463459766,0.0,0.433463459766
 01/03  05:00:00,18.4536058821,0.342163753486,1.3533380154,0.0,3.82705111198,7.57405300124,0.87888593326,0.0,0.87888593326
 01/03  06:00:00,22.9972965372,0.345436288832,1.3551436732,0.0,6.02426329834,9.91545327661,4.29451003198,0.0,4.29451003198
 01/03  07:00:00,28.3476483975,0.358326122888,1.37435461939,0.0,6.51253267309,14.7454349813,14.2460960514,0.0,14.2460960514
 01/03  08:00:00,27.9062553005,0.402881649788,1.54060669349,0.0,6.01364874671,18.163451543,15.1374109394,0.0,15.1374109394
 01/03  09:00:00,26.912493056,0.876226492762,2.80491682161,0.0,4.35151303671,18.8798367041,14.5433152323,0.0,14.5433152323
 01/03  10:00:00,28.1559149928,1.54864990393,6.19954718772,0.0,3.78894180059,16.6187760998,12.7610258303,0.0,12.7610258303
 01/03  11:00:00,30.1499917357,2.31753788267,10.341362655,0.0,3.78894180059,13.7021493968,11.5728328941,0.0,11.5728328941
 01/03  12:00:00,33.2430160654,2.76213064778,12.8426130657,0.0,3.78894180059,13.8493305508,9.3449711387,0.0,9.3449711387
 01/03  13:00:00,34.3485312549,2.98975157866,14.0309485425,0.0,3.69398621738,13.6338449159,8.15677820248,0.0,8.15677820248
 01/03  14:00:00,35.6259306802,3.21782546383,15.3585574805,0.0,3.78894180059,13.2606059349,7.26563350031,0.0,7.26563350031
 01/03  15:00:00,36.9388943751,3.44318190377,16.5933458894,0.0,3.78894180059,13.1134247809,6.37448879814,0.0,6.37448879814
 01/03  16:00:00,38.3745387498,3.49868017663,16.608482538,0.0,4.71240779196,13.5549682428,7.26563350031,0.0,7.26563350031
 01/03  17:00:00,45.3746903896,3.49076177924,16.1661991879,0.0,7.18559832057,18.5321311015,8.45382643653,0.0,8.45382643653
 01/03  18:00:00,50.4414644843,3.01059939035,13.9497127355,0.0,8.38069375907,23.3147919321,11.127260543,0.0,11.127260543
 01/03  19:00:00,52.9555110737,2.56868168986,11.2669735583,0.0,10.6415932552,23.1212625696,13.0580740644,0.0,13.0580740644
 01/03  20:00:00,48.365636266,1.97927508015,8.23578333857,0.0,12.3080778603,20.4854999863,12.4639775963,0.0,12.4639775963
 01/03  21:00:00,46.542729518,1.71708762222,7.11518494169,0.0,12.456681583,19.8967753704,11.4243087771,0.0,11.4243087771
 01/03  22:00:00,40.035262596,1.51432453219,6.27398213166,0.0,9.18739968257,17.702556249,9.3449711387,0.0,9.3449711387
 01/03  23:00:00,31.0559154772,1.13534246641,4.60892964033,0.0,5.91811778209,14.0365255879,8.15677820248,0.0,8.15677820248
 01/03  24:00:00,23.1935060308,0.759376739465,3.01899499227,0.0,3.54045821811,10.5176760807,4.59219939381,0.0,4.59219939381
 01/04  01:00:00,18.1747584043,0.498738941836,1.96414071904,0.0,2.55330491699,7.80157382632,1.4740699465,0.0,1.4740699465
 01/04  02:00:00,17.0986699251,0.40026856768,1.57524723002,0.0,2.55330491699,7.21284921042,0.879655552351,0.0,0.879655552351
 01/04  03:00:00,16.3664500331,0.31491029141,1.22274792223,0.0,2.55330491699,6.91848690247,0.433673590449,0.0,0.433673590449
 01/04  04:00:00,15.8982495864,0.25130687582,0.965332045054,0.0,2.55330491699,6.7713057485,0.433677043201,0.0,0.433677043201
 01/04  05:00:00,17.740652285,0.205122417737,0.777425753995,0.0,3.82705111198,7.57405300124,0.879738992945,0.0,0.879738992945
 01/04  06:00:00,22.2708980907,0.204905683044,0.769275832458,0.0,6.02426329834,9.91545327661,4.30023701763,0.0,4.30023701763
 01/04  07:00:00,27.8815385872,0.265638871493,1.00093206049,0.0,6.51253267309,14.7454349813,14.2659508266,0.0,14.2659508266
 01/04  08:00:00,27.7142567279,0.362303567856,1.38918620278,0.0,6.01364874671,18.163451543,15.1585254878,0.0,15.1585254878
 01/04  09:00:00,26.6963016586,0.835393092322,2.62955882467,0.0,4.35151303671,18.8798367041,14.5635851661,0.0,14.5635851661
 01/04  10:00:00,27.422770362,1.42609569019,5.58895677062,0.0,3.78894180059,16.6187760998,12.7787620223,0.0,12.7787620223
 01/04  11:00:00,29.7340904656,2.24923673263,9.99376253496,0.0,3.78894180059,13.7021493968,11.588879925,0.0,11.588879925
 01/04  12:00:00,33.2779441547,2.75384975759,12.8858220452,0.0,3.78894180059,13.8493305508,9.35785099241,0.0,9.35785099241
 01/04  13:00:00,34.7485941186,3.01347434727,14.4072886376,0.0,3.69398621738,13.6338449159,8.16796889504,0.0,8.16796889504
 01/04  14:00:00,35.6434975769,3.1953451376,15.3986047035,0.0,3.78894180059,13.2606059349,7.27555732202,0.0,7.27555732202
 01/04  15:00:00,35.9933628737,3.31619475344,15.7748015384,0.0,3.78894180059,13.1134247809,6.38314574899,0.0,6.38314574899
 01/04  16:00:00,38.0217235527,3.45290102607,16.3014464915,0.0,4.71240779196,13.5549682428,7.27555732202,0.0,7.27555732202
 01/04  17:00:00,45.2799181687,3.46583017402,16.0963585721,0.0,7.18559832057,18.5321311015,8.46543941938,0.0,8.46543941938
 01/04  18:00:00,50.4403025216,3.00220511528,13.9569450479,0.0,8.38069375907,23.3147919321,11.1426741385,0.0,11.1426741385
 01/04  19:00:00,53.6541890125,2.66200906153,11.8723241254,0.0,10.6415932552,23.1212625696,13.0762325467,0.0,13.0762325467
 01/04  20:00:00,49.5599273817,2.16229544175,9.24705409267,0.0,12.3080778603,20.4854999863,12.481291498,0.0,12.481291498
 01/04  21:00:00,47.2679197498,1.83711444421,7.7203483515,0.0,12.456681583,19.8967753704,11.4401446628,0.0,11.4401446628
 01/04  22:00:00,40.6955185007,1.62251753054,6.82604503807,0.0,9.18739968257,17.702556249,9.35785099241,0.0,9.35785099241
 01/04  23:00:00,31.8417578976,1.26615579517,5.26395873199,0.0,5.91811778209,14.0365255879,8.16796889504,0.0,8.16796889504
 01/04  24:00:00,23.2034204971,0.761464918688,3.02682127929,0.0,3.54045821811,10.5176760807,4.59832260295,0.0,4.59832260295
 01/05  01:00:00,18.2668127112,0.515631763939,2.03930220389,0.0,2.55330491699,7.80157382632,1.47572166925,0.0,1.47572166925
 01/05  02:00:00,17.452165164,0.463097897373,1.86591313917,0.0,2.55330491699,7.21284921042,0.880476414797,0.0,0.880476414797
 01/05  03:00:00,16.8533451655,0.402592205028,1.62196114102,0.0,2.55330491699,6.91848690247,0.433878402475,0.0,0.433878402475
 01/05  04:00:00,16.34910091,0.335041446979,1.33244879754,0.0,2.55330491699,6.7713057485,0.433881711391,0.0,0.433881711391
 01/05  05:00:00,18.205090686,0.293076436248,1.15391013648,0.0,3.82705111198,7.57405300124,0.880556379993,0.0,0.880556379993
 01/05  06:00:00,22.8710363264,0.318606055464,1.25571369579,0.0,6.02426329834,9.91545327661,4.30572295538,0.0,4.30572295538
 01/05  07:00:00,28.5635815841,0.393646437129,1.55496749179,0.0,6.51253267309,14.7454349813,14.284965877,0.0,14.284965877
 01/05  08:00:00,28.3504039044,0.481666103244,1.90597084391,0.0,6.01364874671,18.163451543,15.1787466925,0.0,15.1787466925
 01/05  09:00:00,27.9560627313,1.04546955321,3.67924343648,0.0,4.35151303671,18.8798367041,14.5829974903,0.0,14.5829974903
 01/05  10:00:00,29.6084176904,1.78210315954,7.41859662966,0.0,3.78894180059,16.6187760998,12.7957478059,0.0,12.7957478059
 01/05  11:00:00,31.2648344885,2.4953119583,11.2784313322,0.0,3.78894180059,13.7021493968,11.6042480148,0.0,11.6042480148
 01/05  12:00:00,33.9955551211,2.87220258957,13.4850801796,0.0,3.78894180059,13.8493305508,9.37018590665,0.0,9.37018590665
 01/05  13:00:00,35.2364178123,3.08965269075,14.8189339878,0.0,3.69398621738,13.6338449159,8.17868611562,0.0,8.17868611562
 01/05  14:00:00,36.6073855351,3.30629571748,16.2515420818,0.0,3.78894180059,13.2606059349,7.28506127234,0.0,7.28506127234
 01/05  15:00:00,36.787614045,3.38040161359,16.5048458496,0.0,3.78894180059,13.1134247809,6.39143642906,0.0,6.39143642906
 01/05  16:00:00,37.1023528147,3.30673017838,15.5282466011,0.0,4.71240779196,13.5549682428,7.28506127234,0.0,7.28506127234
 01/05  17:00:00,43.6218100896,3.23573040092,14.6683502661,0.0,7.18559832057,18.5321311015,8.47656106338,0.0,8.47656106338
 01/05  18:00:00,49.1911935111,2.82288637017,12.8871547825,0.0,8.38069375907,23.3147919321,11.1574355932,0.0,11.1574355932
 01/05  19:00:00,53.5985118661,2.63908491154,11.839571129,0.0,10.6415932552,23.1212625696,13.0936227536,0.0,13.0936227536
 01/05  20:00:00,50.2418008065,2.24808330466,9.84313965456,0.0,12.3080778603,20.4854999863,12.4978728581,0.0,12.4978728581
 01/05  21:00:00,47.9884285574,1.94053593377,8.33743566955,0.0,12.456681583,19.8967753704,11.455310541,0.0,11.455310541
 01/05  22:00:00,41.042622815,1.67640868692,7.11925819594,0.0,9.18739968257,17.702556249,9.37018590665,0.0,9.37018590665
 01/05  23:00:00,32.3725977473,1.35396545211,5.70698892471,0.0,5.91811778209,14.0365255879,8.17868611562,0.0,8.17868611562
 01/05  24:00:00,24.6472987727,1.01219173621,4.21997273738,0.0,3.54045821811,10.5176760807,4.60418674251,0.0,4.60418674251
 01/06  01:00:00,19.3897028462,0.717144322841,2.96067977998,0.0,2.55330491699,7.80157382632,1.47730172007,0.0,1.47730172007
 01/06  02:00:00,18.0832046865,0.577202086313,2.38284847278,0.0,2.55330491699,7.21284921042,0.881261393453,0.0,0.881261393453
 01/06  03:00:00,17.1248987758,0.452459877327,1.84364707905,0.0,2.55330491699,6.91848690247,0.434074239883,0.0,0.434074239883
 01/06  04:00:00,16.5918040543,0.379567789173,1.53062559964,0.0,2.55330491699,6.7713057485,0.434077403685,0.0,0.434077403685
 01/06  05:00:00,18.564753717,0.358952096113,1.44769750764,0.0,3.82705111198,7.57405300124,0.881337852279,0.0,0.881337852279
 01/06  06:00:00,23.1576071064,0.373431582168,1.48745894903,0.0,6.02426329834,9.91545327661,4.31096622168,0.0,4.31096622168
 01/06  07:00:00,28.5695206787,0.398888954587,1.55566406888,0.0,6.51253267309,14.7454349813,14.3031355728,0.0,14.3031355728
 01/06  08:00:00,28.2737574314,0.469455395065,1.84153507914,0.0,6.01364874671,18.163451543,15.1980685654,0.0,15.1980685654
 01/06  09:00:00,27.7532817736,1.01616248568,3.50576954623,0.0,4.35151303671,18.8798367041,14.601546456,0.0,14.601546456
 01/06  10:00:00,29.359948556,1.74799447487,7.20423618,0.0,3.78894180059,16.6187760998,12.8119781508,0.0,12.8119781508
 01/06  11:00:00,31.8444514433,2.51766434468,11.8356959006,0.0,3.78894180059,13.7021493968,11.6189326127,0.0,11.6189326127
 01/06  12:00:00,34.9234839665,2.96665652161,14.318555093,0.0,3.78894180059,13.8493305508,9.38197222858,0.0,9.38197222858
 01/06  13:00:00,35.5316228888,3.15391047513,15.0498812799,0.0,3.69398621738,13.6338449159,8.18892669041,0.0,8.18892669041
 01/06  14:00:00,36.3256492454,3.30968138732,15.9664201223,0.0,3.78894180059,13.2606059349,7.29414253678,0.0,7.29414253678
 01/06  15:00:00,36.6559215778,3.3879681652,16.3655868308,0.0,3.78894180059,13.1134247809,6.39935838314,0.0,6.39935838314
 01/06  16:00:00,37.4834811307,3.33337102817,15.8827340674,0.0,4.71240779196,13.5549682428,7.29414253678,0.0,7.29414253678
 01/06  17:00:00,43.8875395783,3.22472080989,14.9450893459,0.0,7.18559832057,18.5321311015,8.48718807495,0.0,8.48718807495
 01/06  18:00:00,49.3841982541,2.80951759596,13.0935282997,0.0,8.38069375907,23.3147919321,11.1715405358,0.0,11.1715405358
 01/06  19:00:00,52.8337967506,2.50916712511,11.2047737999,0.0,10.6415932552,23.1212625696,13.1102395354,0.0,13.1102395354
 01/06  20:00:00,49.9795968599,2.19597548974,9.6330435228,0.0,12.3080778603,20.4854999863,12.5137167663,0.0,12.5137167663
 01/06  21:00:00,48.0582197717,1.93917597486,8.40858684271,0.0,12.456681583,19.8967753704,11.4698019204,0.0,11.4698019204
 01/06  22:00:00,41.0052845707,1.66267578906,7.09565284953,0.0,9.18739968257,17.702556249,9.38197222858,0.0,9.38197222858
 01/06  23:00:00,32.3605575864,1.34851800785,5.70039620806,0.0,5.91811778209,14.0365255879,8.18892669041,0.0,8.18892669041
 01/06  24:00:00,24.9858392405,1.06816847234,4.50253646909,0.0,3.54045821811,10.5176760807,4.60979007588,0.0,4.60979007588
 01/07  01:00:00,19.8460202226,0.796715427548,3.33742605166,0.0,2.55330491699,7.80157382632,1.4788096292,0.0,1.4788096292
 01/07  02:00:00,18.2423281734,0.606749373918,2.51242467203,0.0,2.55330491699,7.21284921042,0.88201025549,0.0,0.88201025549
 01/07  03:00:00,17.1319470272,0.454262465396,1.84889274236,0.0,2.55330491699,6.91848690247,0.434261044624,0.0,0.434261044624
 01/07  04:00:00,16.5324913013,0.368188616288,1.48269201953,0.0,2.55330491699,6.7713057485,0.434264062088,0.0,0.434264062088
 01/07  05:00:00,18.3549566302,0.320934131426,1.27591838549,0.0,3.82705111198,7.57405300124,0.882083178317,0.0,0.882083178317
 01/07  06:00:00,22.9213918721,0.328726968618,1.2959483283,0.0,6.02426329834,9.91545327661,4.31596526485,0.0,4.31596526485
 01/07  07:00:00,28.7155635164,0.420069419641,1.68052644157,0.0,6.51253267309,14.7454349813,14.3204545344,0.0,14.3204545344
 01/07  08:00:00,28.4127745615,0.524052170515,2.11948479615,0.0,6.01364874671,17.9699221805,15.2164853845,0.0,15.2164853845
 01/07  09:00:00,25.8414577541,0.785888313805,3.27063326737,0.0,3.66783283761,18.1171033345,14.6192265703,0.0,14.6192265703
 01/07  10:00:00,27.1879427316,1.50559481426,6.72104358487,0.0,3.10526160149,15.8560427302,12.8274482507,0.0,12.8274482507
 01/07  11:00:00,28.6047249856,2.19147447881,10.3685728774,0.0,3.10526160149,12.9394160272,11.6329293697,0.0,11.6329293697
 01/07  12:00:00,31.914739882,2.64838446924,13.0744966295,0.0,3.10526160149,13.0865971812,9.39320646778,0.0,9.39320646778
 01/07  13:00:00,33.4904876593,2.90178853376,14.5440214963,0.0,3.10526160149,12.9394160272,8.19868758676,0.0,8.19868758676
 01/07  14:00:00,34.0946679398,3.04887115729,15.4426626153,0.0,3.10526160149,12.4978725653,7.30279842599,0.0,7.30279842599
 01/07  15:00:00,34.7638994343,3.19786424729,16.1100821738,0.0,3.10526160149,12.3506914113,6.40690926523,0.0,6.40690926523
 01/07  16:00:00,36.4245545104,3.27293264885,16.3306593951,0.0,4.02872759285,12.7922348732,7.30279842599,0.0,7.30279842599
 01/07  17:00:00,43.1546248993,3.21562420485,15.6676848406,0.0,6.50191812146,17.7693977319,8.49731730701,0.0,8.49731730701
 01/07  18:00:00,50.7832180667,3.08324590499,14.4123491657,0.0,8.38069375907,23.1212625696,11.1849847893,0.0,11.1849847893
 01/07  19:00:00,53.4730731106,2.64597950314,11.7072377819,0.0,10.6415932552,23.1212625696,13.126077971,0.0,13.126077971
 01/07  20:00:00,49.7400148897,2.18595762497,9.40347941736,0.0,12.3080778603,20.4854999863,12.5288185305,0.0,12.5288185305
 01/07  21:00:00,48.2017260122,1.97617402444,8.51509503362,0.0,12.456681583,19.8967753704,11.4836145096,0.0,11.4836145096
 01/07  22:00:00,41.1752067845,1.697119522,7.23113133039,0.0,9.18739968257,17.702556249,9.39320646778,0.0,9.39320646778
 01/07  23:00:00,31.8087060321,1.25723691023,5.23982575137,0.0,5.91811778209,14.0365255879,8.19868758676,0.0,8.19868758676
 01/07  24:00:00,24.1946006641,0.932785387013,3.84668097803,0.0,3.54045821811,10.5176760807,4.6151309437,0.0,4.6151309437
 01/08  01:00:00,19.2355179445,0.688840284486,2.83479891659,0.0,2.55330491699,7.80157382632,1.48024494818,0.0,1.48024494818
 01/08  02:00:00,17.9622407452,0.555776446995,2.28331017076,0.0,2.55330491699,7.21284921042,0.882722778767,0.0,0.882722778767
 01/08  03:00:00,17.4790942724,0.513678883736,2.13662356918,0.0,2.55330491699,6.91848690247,0.434438761322,0.0,0.434438761322
 01/08  04:00:00,17.1885727498,0.482825762277,2.02413632204,0.0,2.55330491699,6.7713057485,0.434441631283,0.0,0.434441631283
 01/08  05:00:00,19.1465560216,0.460582761222,1.92786914716,0.0,3.82705111198,7.57405300124,0.882792137323,0.0,0.882792137323
 01/08  06:00:00,23.6821259808,0.465052991321,1.92035641427,0.0,6.02426329834,9.91545327661,4.32071860558,0.0,4.32071860558
 01/08  07:00:00,29.0810691455,0.489563938605,1.97653755166,0.0,6.51253267309,14.7454349813,14.3369176343,0.0,14.3369176343
 01/08  08:00:00,28.2039906826,0.488597543632,1.94615554413,0.0,6.01364874671,17.9699221805,15.2339916957,0.0,15.2339916957
 01/08  09:00:00,24.3055035633,0.50093228426,2.01963510607,0.0,3.66783283761,18.1171033345,14.6360325972,0.0,14.6360325972
 01/08  10:00:00,22.6455119412,0.727870320175,2.95633728855,0.0,3.10526160149,15.8560427302,12.8421535242,0.0,12.8421535242
 01/08  11:00:00,22.3719097376,1.21248012264,5.11475198558,0.0,3.10526160149,12.9394160272,11.6462341409,0.0,11.6462341409
 01/08  12:00:00,25.9667006608,1.78209876449,7.99274311315,0.0,3.10526160149,13.0865971812,9.40388529733,0.0,9.40388529733
 01/08  13:00:00,27.9938777668,2.11398585955,9.83521427809,0.0,3.10526160149,12.9394160272,8.20796591407,0.0,8.20796591407
 01/08  14:00:00,29.1043658188,2.35185483647,11.1493768152,0.0,3.10526160149,12.4978725653,7.31102637663,0.0,7.31102637663
 01/08  15:00:00,30.2006973626,2.54109317104,12.2036511784,0.0,3.10526160149,12.3506914113,6.41408683919,0.0,6.41408683919
 01/08  16:00:00,32.5057363738,2.69452403088,12.9902498765,0.0,4.02872759285,12.7922348732,7.31102637663,0.0,7.31102637663
 01/08  17:00:00,40.1332470071,2.74037539215,13.1215557612,0.0,6.50191812146,17.7693977319,8.50694575989,0.0,8.50694575989
 01/08  18:00:00,47.6744161573,2.54751780491,11.8392753564,0.0,8.38069375907,23.1212625696,11.1977643722,0.0,11.1977643722
 01/08  19:00:00,51.2504534636,2.22100413611,9.90959350189,0.0,10.6415932552,23.1212625696,13.14113337,0.0,13.14113337
 01/08  20:00:00,48.0903679219,1.86541971486,8.07437035967,0.0,12.3080778603,20.4854999863,12.5431736784,0.0,12.5431736784
 01/08  21:00:00,45.9917295166,1.58313231222,6.69814025024,0.0,12.456681583,19.8967753704,11.496744218,0.0,11.496744218
 01/08  22:00:00,38.9938304803,1.3123477555,5.43452679268,0.0,9.18739968257,17.702556249,9.40388529733,0.0,9.40388529733
 01/08  23:00:00,30.5635579806,1.02919919992,4.22271541021,0.0,5.91811778209,14.0365255879,8.20796591407,0.0,8.20796591407
 01/08  24:00:00,23.7215409227,0.83512130591,3.47128531768,0.0,3.54045821811,10.5176760807,4.6202077643,0.0,4.6202077643
 01/09  01:00:00,19.1886953518,0.669545957678,2.8072706507,0.0,2.55330491699,7.80157382632,1.48160725005,0.0,1.48160725005
 01/09  02:00:00,18.0532867706,0.565074896271,2.36505774685,0.0,2.55330491699,7.21284921042,0.8833987519,0.0,0.8833987519
 01/09  03:00:00,17.1831584119,0.459332876384,1.89503371608,0.0,2.55330491699,6.91848690247,0.434607337296,0.0,0.434607337296
 01/09  04:00:00,16.6219219894,0.381837485891,1.558473838,0.0,2.55330491699,6.7713057485,0.434610058642,0.0,0.434610058642
 01/09  05:00:00,18.568826866,0.356467940418,1.45425481237,0.0,3.82705111198,7.57405300124,0.883464519287,0.0,0.883464519287
 01/09  06:00:00,23.4262982199,0.414165505429,1.71541613932,0.0,6.02426329834,9.91545327661,4.32522483733,0.0,4.32522483733
 01/09  07:00:00,29.4273737393,0.541335584265,2.27107049979,0.0,6.51253267309,14.7454349813,14.3525199984,0.0,14.3525199984
 01/09  08:00:00,29.3873652669,0.656944856746,2.76765345289,0.0,6.01364874671,18.163451543,15.2505823149,0.0,15.2505823149
 01/09  09:00:00,28.8494964176,1.19429675431,4.4238499216,0.0,4.35151303671,18.8798367041,14.6519595599,0.0,14.6519595599
 01/09  10:00:00,29.0637471828,1.67017447945,6.98585480221,0.0,3.78894180059,16.6187760998,12.8560896164,0.0,12.8560896164
 01/09  11:00:00,28.5493642286,2.04823701799,9.01003601255,0.0,3.78894180059,13.7021493968,11.6588429863,0.0,11.6588429863
 01/09  12:00:00,29.8686521152,2.23207070874,9.99830905455,0.0,3.78894180059,13.8493305508,9.4140055548,0.0,9.4140055548
 01/09  13:00:00,29.8463902193,2.28008702176,10.2384720637,0.0,3.69398621738,13.6338449159,8.21675892466,0.0,8.21675892466
 01/09  14:00:00,28.4693698526,2.119256975,9.30056514171,0.0,3.78894180059,13.2606059349,7.31882395206,0.0,7.31882395206
 01/09  15:00:00,28.1930497485,2.09557523025,9.19510793637,0.0,3.78894180059,13.1134247809,6.42088897946,0.0,6.42088897946
 01/09  16:00:00,29.5722134416,2.10766247232,9.1971749341,0.0,4.71240779196,13.5549682428,7.31882395206,0.0,7.31882395206
 01/09  17:00:00,36.4482766261,2.04854550438,8.68200169917,0.0,7.18559832057,18.5321311015,8.5160705822,0.0,8.5160705822
 01/09  18:00:00,43.3302410891,1.79361217543,8.05547655521,0.0,8.38069375907,23.3147919321,11.2098755,0.0,11.2098755
 01/09  19:00:00,47.7711005113,1.64000766462,7.01123702112,0.0,10.6415932552,23.1212625696,13.155401274,0.0,13.155401274
 01/09  20:00:00,44.6488712512,1.29642103416,5.2018723697,0.0,12.3080778603,20.4854999863,12.5567779589,0.0,12.5567779589
 01/09  21:00:00,42.2337934562,0.946015891319,3.57732061074,0.0,12.456681583,19.8967753704,11.5091871575,0.0,11.5091871575
 01/09  22:00:00,35.5889243997,0.713272688475,2.62869577906,0.0,9.18739968257,17.702556249,9.4140055548,0.0,9.4140055548
 01/09  23:00:00,27.6613088931,0.501319379692,1.84834614293,0.0,5.91811778209,14.0365255879,8.21675892466,0.0,8.21675892466
 01/09  24:00:00,21.0027673208,0.339213517731,1.24841950395,0.0,3.54045821811,10.5176760807,4.62501903425,0.0,4.62501903425
 01/10  01:00:00,16.8941021848,0.250465466654,0.931757974784,0.0,2.55330491699,7.80157382632,1.48289612942,0.0,1.48289612942
 01/10  02:00:00,16.252831843,0.235322474701,0.894355240836,0.0,2.55330491699,7.21284921042,0.884037974325,0.0,0.884037974325
 01/10  03:00:00,15.9234811469,0.225610530989,0.869078796464,0.0,2.55330491699,6.91848690247,0.434766722567,0.0,0.434766722567
 01/10  04:00:00,15.7448491904,0.21738278301,0.845855741898,0.0,2.55330491699,6.7713057485,0.434769294246,0.0,0.434769294246
 01/10  05:00:00,17.8349352651,0.21923899684,0.857592155026,0.0,3.82705111198,7.57405300124,0.88410012503,0.0,0.88410012503
 01/10  06:00:00,22.4323246848,0.233419900531,0.902188209098,0.0,6.02426329834,9.91545327661,4.32948262678,0.0,4.32948262678
 01/10  07:00:00,27.8922221695,0.266632117333,1.01062239695,0.0,6.51253267309,14.7454349813,14.3672570076,0.0,14.3672570076
 01/10  08:00:00,27.3026168847,0.280550382298,1.05929954517,0.0,6.01364874671,18.163451543,15.2662523288,0.0,15.2662523288
 01/10  09:00:00,24.9760183524,0.538426100826,1.20624250991,0.0,4.35151303671,18.8798367041,14.6670027417,0.0,14.6670027417
 01/10  10:00:00,22.5228057056,0.604621796413,1.51046600805,0.0,3.78894180059,16.6187760998,12.8692524004,0.0,12.8692524004
 01/10  11:00:00,20.1585583402,0.706095558337,1.96137158384,0.0,3.78894180059,13.7021493968,11.6707521718,0.0,11.6707521718
 01/10  12:00:00,21.1762371806,0.853777945505,2.68418688316,0.0,3.78894180059,13.8493305508,9.42356424318,0.0,9.42356424318
 01/10  13:00:00,21.5588919478,0.982667861325,3.24839295274,0.0,3.69398621738,13.6338449159,8.22506401457,0.0,8.22506401457
 01/10  14:00:00,20.9193500535,0.91983547591,2.94996684172,0.0,3.78894180059,13.2606059349,7.32618884311,0.0,7.32618884311
 01/10  15:00:00,21.8660889937,1.1283369838,3.83538542805,0.0,3.78894180059,13.1134247809,6.42731367164,0.0,6.42731367164
 01/10  16:00:00,23.4549586,1.16899597166,4.01858659313,0.0,4.71240779196,13.5549682428,7.32618884311,0.0,7.32618884311
 01/10  17:00:00,30.9675857293,1.19708596126,4.05277034554,0.0,7.18559832057,18.5321311015,8.52468907172,0.0,8.52468907172
 01/10  18:00:00,37.9708940659,0.915188156851,3.57455355065,0.0,8.38069375907,23.3147919321,11.2213145861,0.0,11.2213145861
 01/10  19:00:00,43.1139425123,0.828420698015,3.16566598869,0.0,10.6415932552,23.1212625696,13.1688774576,0.0,13.1688774576
 01/10  20:00:00,41.3617351487,0.674822353941,2.53633494743,0.0,12.3080778603,20.4854999863,12.5696273433,0.0,12.5696273433
 01/10  21:00:00,40.4660138379,0.579755834515,2.17580104926,0.0,12.456681583,19.8967753704,11.5209396433,0.0,11.5209396433
 01/10  22:00:00,34.5998513188,0.493786209263,1.85910917742,0.0,9.18739968257,17.702556249,9.42356424318,0.0,9.42356424318
 01/10  23:00:00,26.9232768544,0.341742005903,1.26989147809,0.0,5.91811778209,14.0365255879,8.22506401457,0.0,8.22506401457
 01/10  24:00:00,20.4790299287,0.227199749667,0.836695879946,0.0,3.54045821811,10.5176760807,4.62956332872,0.0,4.62956332872
 01/11  01:00:00,16.4598784195,0.158282623639,0.589717052515,0.0,2.55330491699,7.80157382632,1.48411120262,0.0,1.48411120262
 01/11  02:00:00,15.694995752,0.121403208167,0.450438416377,0.0,2.55330491699,7.21284921042,0.884640256358,0.0,0.884640256358
 01/11  03:00:00,15.2028128015,0.0810148793967,0.293006102681,0.0,2.55330491699,6.91848690247,0.43491686988,0.0,0.43491686988
 01/11  04:00:00,14.9519902512,0.0594582727453,0.210921312959,0.0,2.55330491699,6.7713057485,0.434919290896,0.0,0.434919290896
 01/11  05:00:00,16.988086107,0.050951371124,0.179030622589,0.0,3.82705111198,7.57405300124,0.884698766262,0.0,0.884698766262
 01/11  06:00:00,21.5761496504,0.0620083248828,0.217424750281,0.0,6.02426329834,9.91545327661,4.33349071418,0.0,4.33349071418
 01/11  07:00:00,26.9895246307,0.0836551032199,0.290901872288,0.0,6.51253267309,14.7454349813,14.3811242989,0.0,14.3811242989
 01/11  08:00:00,26.3559722529,0.0880292854171,0.305176010212,0.0,6.01364874671,18.163451543,15.2809970969,0.0,15.2809970969
 01/11  09:00:00,23.9133192355,0.342464428922,0.339505064941,0.0,4.35151303671,18.8798367041,14.7196344865,0.0384767987245,14.6811576878
 01/11  10:00:00,21.6540254894,0.436034959003,0.810272629218,0.0,3.78894180059,16.6187760998,12.8816379781,0.0,12.8816379781
 01/11  11:00:00,19.870080392,0.640064602014,1.73892459191,0.0,3.78894180059,13.7021493968,11.6819581707,0.0,11.6819581707
 01/11  12:00:00,21.2030720423,0.849283633622,2.71551605677,0.0,3.78894180059,13.8493305508,9.43255853174,0.0,9.43255853174
 01/11  13:00:00,21.6838499016,0.991453405107,3.36456536275,0.0,3.69398621738,13.6338449159,8.2328787243,0.0,8.2328787243
 01/11  14:00:00,23.0755074914,1.27103367065,4.75492608484,0.0,3.78894180059,13.2606059349,7.33311886872,0.0,7.33311886872
 01/11  15:00:00,23.9253174447,1.43910257595,5.58384828687,0.0,3.78894180059,13.1134247809,6.43335901314,0.0,6.43335901314
 01/11  16:00:00,25.4125156194,1.48062845054,5.66451113364,0.0,4.71240779196,13.5549682428,7.33311886872,0.0,7.33311886872
 01/11  17:00:00,33.1851576131,1.56584430466,5.90158388585,0.0,7.18559832057,18.5321311015,8.53279867616,0.0,8.53279867616
 01/11  18:00:00,39.9974529152,1.27054539066,5.24575516608,0.0,8.38069375907,23.3147919321,11.2320782429,0.0,11.2320782429
 01/11  19:00:00,44.167711296,1.02310450429,4.02475096613,0.0,10.6415932552,23.1212625696,13.18155793,0.0,13.18155793
 01/11  20:00:00,41.4353201167,0.692672505011,2.59206976432,0.0,12.3080778603,20.4854999863,12.5817180263,0.0,12.5817180263
 01/11  21:00:00,40.1377787992,0.51841884039,1.90890300471,0.0,12.456681583,19.8967753704,11.5319981948,0.0,11.5319981948
 01/11  22:00:00,33.9591798734,0.371961429021,1.3402625122,0.0,9.18739968257,17.702556249,9.43255853174,0.0,9.43255853174
 01/11  23:00:00,26.3262411207,0.223695257137,0.790902493138,0.0,5.91811778209,14.0365255879,8.2328787243,0.0,8.2328787243
 01/11  24:00:00,20.0091039821,0.131117771959,0.462851911022,0.0,3.54045821811,10.5176760807,4.63383930198,0.0,4.63383930198
 01/12  01:00:00,16.0053291693,0.0655036081193,0.227946817777,0.0,2.55330491699,7.80157382632,1.48525210781,0.0,1.48525210781
 01/12  02:00:00,15.2608944728,0.0312996485663,0.106440696749,0.0,2.55330491699,7.21284921042,0.885205419249,0.0,0.885205419249
 01/12  03:00:00,14.9054546936,0.0247154064768,0.0519474676788,0.0,2.55330491699,6.91848690247,0.653037170696,0.217979435982,0.435057734714
 01/12  04:00:00,14.7596744735,0.0449692092967,0.0330945986749,0.0,2.55330491699,6.7713057485,1.23735408835,0.802294084215,0.43506000413
 01/12  05:00:00,16.8637085679,0.0754696594028,0.0301347952752,0.0,3.82705111198,7.57405300124,2.35609596138,1.47083569574,0.885260265644
 01/12  06:00:00,21.4535581253,0.0929318910989,0.0639096590047,0.0,6.02426329834,9.91545327661,5.96923809818,1.63199018442,4.33724791376
 01/12  07:00:00,26.9417081007,0.122736031882,0.204004413615,0.0,6.51253267309,14.7454349813,15.819861125,1.42574335797,14.394117767
 01/12  08:00:00,26.3874591497,0.144140587076,0.280551605356,0.0,6.01364874671,18.163451543,16.7240988465,1.42928659366,15.2948122528
 01/12  09:00:00,23.9691014089,0.388034998118,0.349716669143,0.0,4.35151303671,18.8798367041,15.6819419967,0.987521790547,14.6944202062
 01/12  10:00:00,21.4925363602,0.408420794742,0.676397664349,0.0,3.78894180059,16.6187760998,13.0647169179,0.171474236227,12.8932426817
 01/12  11:00:00,19.4981815086,0.56245567205,1.44463463851,0.0,3.78894180059,13.7021493968,11.6924576644,0.0,11.6924576644
 01/12  12:00:00,20.3735723661,0.680966282447,2.05433373177,0.0,3.78894180059,13.8493305508,9.44098575692,0.0,9.44098575692
 01/12  13:00:00,20.5380935519,0.763380415644,2.44688200246,0.0,3.69398621738,13.6338449159,8.24020073962,0.0,8.24020073962
 01/12  14:00:00,20.9863673312,0.872300962401,3.06451863296,0.0,3.78894180059,13.2606059349,7.33961197665,0.0,7.33961197665
 01/12  15:00:00,21.5842855237,0.991156602065,3.69076233981,0.0,3.78894180059,13.1134247809,6.43902321367,0.0,6.43902321367
 01/12  16:00:00,22.3133860761,0.910511331048,3.13549870991,0.0,4.71240779196,13.5549682428,7.33961197665,0.0,7.33961197665
 01/12  17:00:00,30.4584564042,1.04080870352,3.6999182781,0.0,7.18559832057,18.5321311015,8.54039699395,0.0,8.54039699395
 01/12  18:00:00,38.5623163665,0.94736841147,4.13379559658,0.0,8.38069375907,23.3147919321,11.2421632829,0.0,11.2421632829
 01/12  19:00:00,44.0379997377,0.935446080359,3.98269783181,0.0,10.6415932552,23.1212625696,13.193438936,0.0,13.193438936
 01/12  20:00:00,42.3946450057,0.81771728309,3.42634987527,0.0,12.3080778603,20.4854999863,12.5930464273,0.0,12.5930464273
 01/12  21:00:00,41.0012897697,0.649743275464,2.64108954014,0.0,12.456681583,19.8967753704,11.5423595372,0.0,11.5423595372
 01/12  22:00:00,34.7044266577,0.497720387112,1.95975033845,0.0,9.18739968257,17.702556249,9.44098575692,0.0,9.44098575692
 01/12  23:00:00,26.9849948878,0.344567376316,1.32878414099,0.0,5.91811778209,14.0365255879,8.24020073962,0.0,8.24020073962
 01/12  24:00:00,20.5021049542,0.225415764462,0.861554890601,0.0,3.54045821811,10.5176760807,4.63784568772,0.0,4.63784568772
 01/13  01:00:00,16.3919545902,0.141194205432,0.538881641391,0.0,2.55330491699,7.80157382632,1.4863185051,0.0,1.4863185051
 01/13  02:00:00,15.5931551494,0.098637519635,0.371363502319,0.0,2.55330491699,7.21284921042,0.885733295238,0.0,0.885733295238
 01/13  03:00:00,15.1792139286,0.0742104758609,0.276211633273,0.0,2.55330491699,6.91848690247,0.435189275298,0.0,0.435189275298
 01/13  04:00:00,14.9166383536,0.050294110745,0.184733577317,0.0,2.55330491699,6.7713057485,0.435191392236,0.0,0.435191392236
 01/13  05:00:00,16.9413089618,0.0395105372177,0.143694311307,0.0,3.82705111198,7.57405300124,0.885784456836,0.0,0.885784456836
 01/13  06:00:00,21.5490956984,0.054364943383,0.198014179828,0.0,6.02426329834,9.91545327661,4.34075311406,0.0,4.34075311406
 01/13  07:00:00,27.0661339384,0.0959524820499,0.35521380115,0.0,6.51253267309,14.7454349813,14.4062335655,0.0,14.4062335655
 01/13  08:00:00,26.5143173082,0.116175077494,0.435375273493,0.0,6.01364874671,18.163451543,15.3076937052,0.0,15.3076937052
 01/13  09:00:00,24.0173112168,0.359535377404,0.426426097766,0.0,4.35151303671,18.8798367041,14.7067863694,0.0,14.7067863694
 01/13  10:00:00,21.6949807264,0.438891429669,0.848371395583,0.0,3.78894180059,16.6187760998,12.9040630744,0.0,12.9040630744
 01/13  11:00:00,19.7058069098,0.599301564923,1.6154141468,0.0,3.78894180059,13.7021493968,11.7022475435,0.0,11.7022475435
 01/13  12:00:00,20.6941742712,0.746062360959,2.30983955836,0.0,3.78894180059,13.8493305508,9.44884342308,0.0,9.44884342308
 01/13  13:00:00,20.7608221771,0.816097400084,2.61689364321,0.0,3.69398621738,13.6338449159,8.24702789218,0.0,8.24702789218
 01/13  14:00:00,20.699094754,0.844876135214,2.80467088296,0.0,3.78894180059,13.2606059349,7.34566624401,0.0,7.34566624401
 01/13  15:00:00,21.0028131385,0.923524128052,3.1769224286,0.0,3.78894180059,13.1134247809,6.44430459584,0.0,6.44430459584
 01/13  16:00:00,22.1814088691,0.892559251352,3.02147358257,0.0,4.71240779196,13.5549682428,7.34566624401,0.0,7.34566624401
 01/13  17:00:00,29.8128804416,0.930943119973,3.16420789913,0.0,7.18559832057,18.5321311015,8.54748177491,0.0,8.54748177491
 01/13  18:00:00,36.6035211339,0.768844180012,3.24635792878,0.0,8.38069375907,23.3147919321,11.2515667194,0.0,11.2515667194
 01/13  19:00:00,43.4227002373,0.830124919265,3.47271949248,0.0,10.6415932552,23.1212625696,13.2045169571,0.0,13.2045169571
 01/13  20:00:00,42.0511015791,0.759823447431,3.14070028437,0.0,12.3080778603,20.4854999863,12.6036091917,0.0,12.6036091917
 01/13  21:00:00,41.031983954,0.657632150638,2.66389484929,0.0,12.456681583,19.8967753704,11.5520206021,0.0,11.5520206021
 01/13  22:00:00,34.9294010628,0.539948565184,2.14249656546,0.0,9.18739968257,17.702556249,9.44884342308,0.0,9.44884342308
 01/13  23:00:00,27.1731014636,0.38081171951,1.48064637361,0.0,5.91811778209,14.0365255879,8.24702789218,0.0,8.24702789218
 01/13  24:00:00,20.5475294402,0.234496513292,0.897898627811,0.0,3.54045821811,10.5176760807,4.6415812995,0.0,4.6415812995
 01/14  01:00:00,16.3121993588,0.125436859137,0.474883756324,0.0,2.55330491699,7.80157382632,1.48731007663,0.0,1.48731007663
 01/14  02:00:00,15.5787451086,0.0955011973931,0.360089783745,0.0,2.55330491699,7.21284921042,0.886223727603,0.0,0.886223727603
 01/14  03:00:00,15.2183313753,0.0816575524974,0.307882003345,0.0,2.55330491699,6.91848690247,0.43531145262,0.0,0.43531145262
 01/14  04:00:00,15.0239229587,0.0718244570852,0.270487836095,0.0,2.55330491699,6.7713057485,0.43531341626,0.0,0.43531341626
 01/14  05:00:00,17.095026441,0.0706749425392,0.266247385222,0.0,3.82705111198,7.57405300124,0.886271184546,0.0,0.886271184546
 01/14  06:00:00,21.7275155986,0.090332482005,0.340466541426,0.0,6.02426329834,9.91545327661,4.34400527828,0.0,4.34400527828
 01/14  07:00:00,27.2384293297,0.130629896556,0.492831777935,0.0,6.51253267309,14.7454349813,14.4174681076,0.0,14.4174681076
 01/14  08:00:00,26.4919054182,0.15117816346,0.571489659983,0.0,6.01364874671,17.9699221805,15.3196376395,0.0,15.3196376395
 01/14  09:00:00,22.3001011684,0.107660336833,0.407504658595,0.0,3.66783283761,18.1171033345,14.7182525153,0.0,14.7182525153
 01/14  10:00:00,19.5129290958,0.113899240186,0.437725523198,0.0,3.10526160149,15.8560427302,12.914095952,0.0,12.914095952
 01/14  11:00:00,16.9612080485,0.18582091,0.730709509103,0.0,3.10526160149,12.9394160272,11.7113249089,0.0,11.7113249089
 01/14  12:00:00,17.6243071938,0.282456917563,1.149991493,0.0,3.10526160149,13.0865971812,9.45612920323,0.0,9.45612920323
 01/14  13:00:00,18.0964741959,0.395198427559,1.65659813914,0.0,3.10526160149,12.9394160272,8.25335816018,0.0,8.25335816018
 01/14  14:00:00,18.5863615829,0.567509012111,2.4157184036,0.0,3.10526160149,12.4978725653,7.3512798779,0.0,7.3512798779
 01/14  15:00:00,18.8735496337,0.646431678782,2.77116494174,0.0,3.10526160149,12.3506914113,6.44920159561,0.0,6.44920159561
 01/14  16:00:00,20.9891686932,0.788760951934,3.37944527475,0.0,4.02872759285,12.7922348732,7.3512798779,0.0,7.3512798779
 01/14  17:00:00,28.8995800672,0.87689536488,3.75136884845,0.0,6.50191812146,17.7693977319,8.55405092094,0.0,8.55405092094
 01/14  18:00:00,37.4082013927,0.959238318746,4.05417341131,0.0,8.38069375907,23.1212625696,11.2602857678,0.0,11.2602857678
 01/14  19:00:00,44.0792006624,0.955303829416,4.00404100741,0.0,10.6415932552,23.1212625696,13.2147887127,0.0,13.2147887127
 01/14  20:00:00,42.4279617588,0.831532142405,3.44585176908,0.0,12.3080778603,20.4854999863,12.6134031912,0.0,12.6134031912
 01/14  21:00:00,41.2013884512,0.690004393691,2.80092710338,0.0,12.456681583,19.8967753704,11.5609785286,0.0,11.5609785286
 01/14  22:00:00,35.2002870717,0.587588867595,2.36574227199,0.0,9.18739968257,17.702556249,9.45612920323,0.0,9.45612920323
 01/14  23:00:00,27.5217532696,0.441601251731,1.76850864744,0.0,5.91811778209,14.0365255879,8.25335816018,0.0,8.25335816018
 01/14  24:00:00,20.9404864749,0.307135099889,1.21821707594,0.0,3.54045821811,10.5176760807,4.64504503104,0.0,4.64504503104
 01/15  01:00:00,16.659529482,0.191559950351,0.7560907883,0.0,2.55330491699,7.80157382632,1.48822652668,0.0,1.48822652668
 01/15  02:00:00,15.8213150544,0.141216619906,0.556944307029,0.0,2.55330491699,7.21284921042,0.886676570708,0.0,0.886676570708
 01/15  03:00:00,15.4338705942,0.122416880958,0.482661893732,0.0,2.55330491699,6.91848690247,0.435424230442,0.0,0.435424230442
 01/15  04:00:00,15.2505168005,0.115111276258,0.453794858755,0.0,2.55330491699,6.7713057485,0.435426040024,0.0,0.435426040024
 01/15  05:00:00,17.3550230636,0.120763502664,0.476155447717,0.0,3.82705111198,7.57405300124,0.886720304577,0.0,0.886720304577
 01/15  06:00:00,22.1061851099,0.16359400341,0.645874531264,0.0,6.02426329834,9.91545327661,4.34700344453,0.0,4.34700344453
 01/15  07:00:00,27.8901239073,0.257219915993,1.0179363361,0.0,6.51253267309,14.7454349813,14.4278180678,0.0,14.4278180678
 01/15  08:00:00,27.1876133491,0.285861729034,1.13251402527,0.0,6.01364874671,17.9699221805,15.3306405185,0.0,15.3306405185
 01/15  09:00:00,22.8187378163,0.208378459779,0.82542318352,0.0,3.66783283761,18.1171033345,14.7288152483,0.0,14.7288152483
 01/15  10:00:00,20.2431937788,0.252796377278,1.0290930691,0.0,3.10526160149,15.8560427302,12.9233383433,0.0,12.9233383433
 01/15  11:00:00,18.0410763628,0.381124697306,1.61527403617,0.0,3.10526160149,12.9394160272,11.7196870725,0.0,11.7196870725
 01/15  12:00:00,18.8574684333,0.496423987402,2.16918566273,0.0,3.10526160149,13.0865971812,9.46284093976,0.0,9.46284093976
 01/15  13:00:00,19.3795282603,0.609283339831,2.72556729132,0.0,3.10526160149,12.9394160272,8.25918966897,0.0,8.25918966897
 01/15  14:00:00,19.4571452226,0.699205350275,3.15480570515,0.0,3.10526160149,12.4978725653,7.35645121588,0.0,7.35645121588
 01/15  15:00:00,19.7807050961,0.785079012524,3.53967307042,0.0,3.10526160149,12.3506914113,6.45371276279,0.0,6.45371276279
 01/15  16:00:00,21.3003600799,0.821394819263,3.65800279417,0.0,4.02872759285,12.7922348732,7.35645121588,0.0,7.35645121588
 01/15  17:00:00,28.9387237278,0.87056785247,3.79684002146,0.0,6.50191812146,17.7693977319,8.56010248667,0.0,8.56010248667
 01/15  18:00:00,37.8796737824,1.03050708904,4.45437703072,0.0,8.38069375907,23.1212625696,11.2683178459,0.0,11.2683178459
 01/15  19:00:00,44.9237938928,1.10134697533,4.70259109189,0.0,10.6415932552,23.1212625696,13.224251161,0.0,13.224251161
 01/15  20:00:00,43.51915806,1.0265607681,4.34201944459,0.0,12.3080778603,20.4854999863,12.6224255256,0.0,12.6224255256
 01/15  21:00:00,42.8511168175,0.983380133841,4.15727972958,0.0,12.456681583,19.8967753704,11.5692306636,0.0,11.5692306636
 01/15  22:00:00,37.4248087099,0.980449976373,4.19740280137,0.0,9.18739968257,17.702556249,9.46284093976,0.0,9.46284093976
 01/15  23:00:00,29.9149568724,0.86530082226,3.73801267967,0.0,5.91811778209,14.0365255879,8.25918966897,0.0,8.25918966897
 01/15  24:00:00,23.1749378184,0.706514069736,3.05328944956,0.0,3.54045821811,10.5176760807,4.64823585661,0.0,4.64823585661
 01/16  01:00:00,18.3333846091,0.497296161919,2.12420970381,0.0,2.55330491699,7.80157382632,1.48906758175,0.0,1.48906758175
 01/16  02:00:00,16.9975132917,0.361887812521,1.51247135169,0.0,2.55330491699,7.21284921042,0.887091690046,0.0,0.887091690046
 01/16  03:00:00,16.2498636207,0.279276999526,1.14179480173,0.0,2.55330491699,6.91848690247,0.43552757531,0.0,0.43552757531
 01/16  04:00:00,16.0069917916,0.259740870562,1.0656402555,0.0,2.55330491699,6.7713057485,0.435529230133,0.0,0.435529230133
 01/16  05:00:00,18.0496283596,0.253789683147,1.03773456323,0.0,3.82705111198,7.57405300124,0.887131683869,0.0,0.887131683869
 01/16  06:00:00,22.6704101631,0.271947434766,1.10174615311,0.0,6.02426329834,9.91545327661,4.3497467262,0.0,4.3497467262
 01/16  07:00:00,28.3930261511,0.351673680695,1.42638481513,0.0,6.51253267309,14.7454349813,14.4372803824,0.0,14.4372803824
 01/16  08:00:00,28.1916760246,0.468279741093,1.9541586887,0.0,6.01364874671,17.9699221805,15.340699084,0.0,15.340699084
 01/16  09:00:00,25.241874813,0.645069501067,2.81186913896,0.0,3.66783283761,18.1171033345,14.7384714404,0.0,14.7384714404
 01/16  10:00:00,24.0458152334,0.91625135477,4.16825954618,0.0,3.10526160149,15.8560427302,12.9317875112,0.0,12.9317875112
 01/16  11:00:00,24.7537034252,1.51572690169,7.19329889421,0.0,3.10526160149,12.9394160272,11.7273315578,0.0,11.7273315578
 01/16  12:00:00,28.1256549795,2.04674056029,9.88705563605,0.0,3.10526160149,13.0865971812,9.46897664507,0.0,9.46897664507
 01/16  13:00:00,29.5037745399,2.31400681127,11.1450900995,0.0,3.10526160149,12.9394160272,8.26452069161,0.0,8.26452069161
 01/16  14:00:00,29.4364532354,2.41431848907,11.4190005792,0.0,3.10526160149,12.4978725653,7.36117872653,0.0,7.36117872653
 01/16  15:00:00,27.8763683236,2.23849094921,10.1819243612,0.0,3.10526160149,12.3506914113,6.45783676144,0.0,6.45783676144
 01/16  16:00:00,28.2900432062,2.13020681329,9.3388739264,0.0,4.02872759285,12.7922348732,7.36117872653,0.0,7.36117872653
 01/16  17:00:00,34.7039037008,1.98187913645,8.45070871046,0.0,6.50191812146,17.7693977319,8.56563467998,0.0,8.56563467998
 01/16  18:00:00,40.934893176,1.68707979153,6.85302372183,0.0,8.38069375907,23.1212625696,11.2756605752,0.0,11.2756605752
 01/16  19:00:00,45.4876971278,1.30296338278,5.06487791947,0.0,10.6415932552,23.1212625696,13.2329014996,0.0,13.2329014996
 01/16  20:00:00,42.8959429165,0.985800553743,3.75956451545,0.0,12.3080778603,20.4854999863,12.6306735229,0.0,12.6306735229
 01/16  21:00:00,41.5165537173,0.793902208623,3.01219455457,0.0,12.456681583,19.8967753704,11.5767745636,0.0,11.5767745636
 01/16  22:00:00,35.101868147,0.600449749035,2.2544624658,0.0,9.18739968257,17.702556249,9.46897664507,0.0,9.46897664507
 01/16  23:00:00,27.1504834293,0.389510156487,1.44932990233,0.0,5.91811778209,14.0365255879,8.26452069161,0.0,8.26452069161
 01/16  24:00:00,20.5191732317,0.236294137852,0.867744794724,0.0,3.54045821811,10.5176760807,4.65115283126,0.0,4.65115283126
