Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  01:00:00,16.2766213323,0.123156130728,0.441586458172,0.0,2.55330491699,7.80157382632,1.48983299067,0.0,1.48983299067
 01/17  02:00:00,15.4323956984,0.0688717116526,0.240369859327,0.0,2.55330491699,7.21284921042,0.887468962277,0.0,0.887468962277
 01/17  03:00:00,14.9816097974,0.0347683590149,0.118049618878,0.0,2.55330491699,6.91848690247,0.43562145656,0.0,0.43562145656
 01/17  04:00:00,14.7419659428,0.0140243519375,0.0463309254069,0.0,2.55330491699,6.7713057485,0.435622955985,0.0,0.435622955985
 01/17  05:00:00,16.7953639776,0.0309426244827,0.0063172398424,0.0,3.82705111198,7.57405300124,1.54240433745,0.654899136906,0.887505200542
 01/17  06:00:00,21.3919330345,0.0952164593507,0.0,0.0,6.02426329834,9.91545327661,6.4475114276,2.09527711546,4.35223431214
 01/17  07:00:00,26.7498242823,0.134856627085,0.0,0.0,6.51253267309,14.7454349813,17.4114467949,2.96559454434,14.4458522506
 01/17  08:00:00,26.1832175456,0.201969328046,0.0184812603624,0.0,6.01364874671,18.163451543,19.6885601478,4.33874979074,15.3498103571
 01/17  09:00:00,23.8264771004,0.506029509991,0.0890978487604,0.0,4.35151303671,18.8798367041,19.6612397605,4.91402152856,14.7472182319
 01/17  10:00:00,21.2777705471,0.52121055645,0.348842089445,0.0,3.78894180059,16.6187760998,16.790274135,3.8508331813,12.9394409537
 01/17  11:00:00,18.8617417466,0.576386080108,0.794264468411,0.0,3.78894180059,13.7021493968,14.3297355344,2.59547943344,11.734256101
 01/17  12:00:00,19.5810051556,0.659666814392,1.28306598931,0.0,3.78894180059,13.8493305508,11.1413279671,1.666793465,9.4745345021
 01/17  13:00:00,19.7377370611,0.730707731304,1.67919819604,0.0,3.69398621738,13.6338449159,9.1751208153,0.905771165936,8.26934964937
 01/17  14:00:00,19.9671256986,0.797160648578,2.12041731418,0.0,3.78894180059,13.2606059349,7.5623719919,0.196910982084,7.36546100982
 01/17  15:00:00,20.2129280394,0.86810741414,2.44245404346,0.0,3.78894180059,13.1134247809,6.46157237027,0.0,6.46157237027
 01/17  16:00:00,21.9263779111,0.940002458325,2.7189994176,0.0,4.71240779196,13.5549682428,7.36546100982,0.0,7.36546100982
 01/17  17:00:00,29.4332322162,0.960502332577,2.75500046109,0.0,7.18559832057,18.5321311015,8.57064586255,0.0,8.57064586255
 01/17  18:00:00,35.3952965638,0.625435588221,2.18154195043,0.0,8.38069375907,23.3147919321,11.2823117812,0.0,11.2823117812
 01/17  19:00:00,40.9468800236,0.416548713773,1.41047548425,0.0,10.6415932552,23.1212625696,13.2407371669,0.0,13.2407371669
 01/17  20:00:00,39.0744570689,0.221606780955,0.702272440652,0.0,12.3080778603,20.4854999863,12.6505531069,0.0124083663894,12.6381447405
 01/17  21:00:00,38.3508731976,0.158988077775,0.481428165675,0.0,12.456681583,19.8967753704,11.726748586,0.14314059159,11.5836079944
 01/17  22:00:00,32.7058793964,0.125113171604,0.333810292623,0.0,9.18739968257,17.702556249,9.94418960647,0.469655104367,9.4745345021
 01/17  23:00:00,25.5877072093,0.119907402214,0.156156436655,0.0,5.91811778209,14.0365255879,9.89097460872,1.62162495935,8.26934964937
 01/17  24:00:00,19.6712272184,0.193778908942,0.0623140103153,0.0,3.54045821811,10.5176760807,8.71231893872,4.05852384755,4.65379509116
 01/18  01:00:00,16.0013223798,0.287817636571,0.00162599986667,0.0,2.55330491699,7.80157382632,8.12452934544,6.63400682081,1.49052252463
 01/18  02:00:00,15.4961250074,0.372970879978,0.0,0.0,2.55330491699,7.21284921042,9.502915449,8.61510717373,0.887808275269
 01/18  03:00:00,15.301280875,0.472489055549,0.0,0.0,2.55330491699,6.91848690247,11.3797938193,10.944087973,0.435705846334
 01/18  04:00:00,15.2407824713,0.559171805852,0.0,0.0,2.55330491699,6.7713057485,13.4326223811,12.9969151914,0.435707189781
 01/18  05:00:00,17.4000257466,0.641921633309,0.0,0.0,3.82705111198,7.57405300124,15.8563574108,14.9685166669,0.887840743926
 01/18  06:00:00,21.980255674,0.683539098772,0.0,0.0,6.02426329834,9.91545327661,20.2797076142,15.9252421472,4.35446546696
 01/18  07:00:00,27.2776851338,0.662717478596,0.0,0.0,6.51253267309,14.7454349813,29.8167598351,15.3632286997,14.4535311354
 01/18  08:00:00,26.622161305,0.659394347766,0.0,0.0,6.01364874671,18.163451543,30.588264611,15.2302929714,15.3579716396
 01/18  09:00:00,24.0984338746,0.867084132906,0.0,0.0,4.35151303671,18.8798367041,28.8191769798,14.0641239472,14.7550530326
 01/18  10:00:00,21.276353452,0.755587273034,0.113048277796,0.0,3.78894180059,16.6187760998,23.6300839658,10.6837875616,12.9462964042
 01/18  11:00:00,18.6091124095,0.666461140335,0.45156007113,0.0,3.78894180059,13.7021493968,18.4712791976,6.73082054614,11.7404586514
 01/18  12:00:00,19.1252386683,0.662146176998,0.824820139399,0.0,3.78894180059,13.8493305508,14.0138340328,4.53432116783,9.47951286497
 01/18  13:00:00,19.1425474379,0.693777205376,1.12093909875,0.0,3.69398621738,13.6338449159,11.6396138333,3.3659387211,8.27367511219
 01/18  14:00:00,19.067306518,0.703860821006,1.31389796117,0.0,3.78894180059,13.2606059349,9.86136833032,2.49207153272,7.3692967976
 01/18  15:00:00,19.022598319,0.695131571124,1.42510016606,0.0,3.78894180059,13.1134247809,8.1367568969,1.67183841389,6.46491848301
 01/18  16:00:00,20.4166412025,0.676548703279,1.47271646401,0.0,4.71240779196,13.5549682428,8.33915082624,0.969854028636,7.3692967976
 01/18  17:00:00,27.6817115189,0.634249320437,1.32973277593,0.0,7.18559832057,18.5321311015,9.23724780466,0.662113254275,8.57513455038
 01/18  18:00:00,33.7480972762,0.296348428798,0.863429822267,0.0,8.38069375907,23.3147919321,11.8710433579,0.582773863729,11.2882694941
 01/18  19:00:00,39.7835784772,0.197903182901,0.465819468716,0.0,10.6415932552,23.1212625696,14.3071210074,1.05936516499,13.2477558424
 01/18  20:00:00,38.5552184035,0.173226120207,0.231414435961,0.0,12.3080778603,20.4854999863,14.8939543606,2.24911739456,12.644836966
 01/18  21:00:00,38.0645942374,0.200917787365,0.153219495929,0.0,12.456681583,19.8967753704,15.1264781416,3.53674920929,11.5897289323
 01/18  22:00:00,32.6292016002,0.309904570908,0.0723410971953,0.0,9.18739968257,17.702556249,16.1548652209,6.67535235592,9.47951286497
 01/18  23:00:00,25.7278896143,0.413760838129,0.00248540569977,0.0,5.91811778209,14.0365255879,17.8930913472,9.61941623497,8.27367511219
 01/18  24:00:00,19.9655312168,0.550396917667,0.0,0.0,3.54045821811,10.5176760807,17.5625901753,12.9064283214,4.65616185384
 01/19  01:00:00,16.487947079,0.776068335593,0.0,0.0,2.55330491699,7.80157382632,19.795864431,18.3047284537,1.49113597729
 01/19  02:00:00,16.1235409462,1.00038681874,0.0,0.0,2.55330491699,7.21284921042,24.4638422514,23.5757327232,0.888109528129
 01/19  03:00:00,16.026388981,1.19759716152,0.0,0.0,2.55330491699,6.91848690247,28.626188209,28.1904074894,0.435780719583
 01/19  04:00:00,16.0273292112,1.34571854568,0.0,0.0,2.55330491699,6.7713057485,32.1016070252,31.6658251187,0.435781906532
 01/19  05:00:00,18.1946084709,1.43650435767,0.0,0.0,3.82705111198,7.57405300124,34.7268488099,33.8387105953,0.888138214598
 01/19  06:00:00,22.709524839,1.41280826384,0.0,0.0,6.02426329834,9.91545327661,37.5630227426,33.2065832114,4.3564395312
 01/19  07:00:00,27.9011259965,1.28615834127,0.0,0.0,6.51253267309,14.7454349813,44.5266624665,30.0663477024,14.460314764
 01/19  08:00:00,27.143272407,1.18050544975,0.0,0.0,6.01364874671,18.163451543,42.8603780607,27.4951975459,15.3651805148
 01/19  09:00:00,24.505368861,1.27401911932,0.0,0.0,4.35151303671,18.8798367041,38.4427183017,23.6807447795,14.7619735222
 01/19  10:00:00,21.3641561074,0.956438206244,0.0,0.0,3.78894180059,16.6187760998,29.0655856144,16.1132337819,12.9523518326
 01/19  11:00:00,18.2553586614,0.705503722765,0.0587637405997,0.0,3.78894180059,13.7021493968,21.6450025414,9.89906516905,11.7459373723
 01/19  12:00:00,18.4689744629,0.566813505788,0.263888605228,0.0,3.78894180059,13.8493305508,15.2398696119,5.75595935255,9.48391025937
 01/19  13:00:00,18.2951263201,0.489055432493,0.478239753814,0.0,3.69398621738,13.6338449159,11.1733444712,2.89584867207,8.27749579912
 01/19  14:00:00,18.2302712704,0.479275833618,0.701447700871,0.0,3.78894180059,13.2606059349,8.9832176408,1.61053268686,7.37268495394
 01/19  15:00:00,18.0503583809,0.43731557983,0.710676219239,0.0,3.78894180059,13.1134247809,7.16493691627,0.697062807517,6.46787410876
 01/19  16:00:00,19.5183877525,0.437135618735,0.813876098531,0.0,4.71240779196,13.5549682428,7.48599385389,0.113308899947,7.37268495394
 01/19  17:00:00,26.9403609244,0.430315707218,0.792315794608,0.0,7.18559832057,18.5321311015,8.57909941419,0.0,8.57909941419
 01/19  18:00:00,33.3477475431,0.16416731882,0.595261199126,0.0,8.38069375907,23.3147919321,11.2935319497,0.0,11.2935319497
 01/19  19:00:00,39.6427827096,0.116091051792,0.406835832216,0.0,10.6415932552,23.1212625696,13.2539554476,0.0,13.2539554476
 01/19  20:00:00,38.487155614,0.078238061806,0.258339704827,0.0,12.3080778603,20.4854999863,12.7134788591,0.0627306416325,12.6507482175
 01/19  21:00:00,37.991195499,0.0766158487836,0.204122696111,0.0,12.456681583,19.8967753704,11.9772698889,0.382134324132,11.5951355648
 01/19  22:00:00,32.4822983893,0.0905767938624,0.144765663332,0.0,9.18739968257,17.702556249,10.5819621961,1.09805193671,9.48391025937
 01/19  23:00:00,25.5154956254,0.148926511554,0.0549257434049,0.0,5.91811778209,14.0365255879,11.3374328489,3.05993704977,8.27749579912
 01/19  24:00:00,19.6738457163,0.258711417202,0.0,0.0,3.54045821811,10.5176760807,10.6274256926,5.96917327418,4.65825241839
 01/20  01:00:00,16.091521359,0.379642615619,0.0,0.0,2.55330491699,7.80157382632,10.2951759045,8.8035027397,1.49167316482
 01/20  02:00:00,15.5809230569,0.457768929436,0.0,0.0,2.55330491699,7.21284921042,11.5502624529,10.6618898217,0.88837263123
 01/20  03:00:00,15.3507288385,0.521937019018,0.0,0.0,2.55330491699,6.91848690247,12.6149442308,12.1790981767,0.435846054075
 01/20  04:00:00,15.3000531717,0.618442506165,0.0,0.0,2.55330491699,6.7713057485,14.8773087943,14.4414617102,0.435847084068
 01/20  05:00:00,17.4145097315,0.656405618249,0.0,0.0,3.82705111198,7.57405300124,16.1884938861,15.3000963617,0.888397524409
 01/20  06:00:00,21.9601556049,0.663439029759,0.0,0.0,6.02426329834,9.91545327661,19.7894022535,15.4312463319,4.35815592156
 01/20  07:00:00,27.2163784173,0.601410762053,0.0,0.0,6.51253267309,14.7454349813,28.385435455,13.9192343258,14.4662011292
 01/20  08:00:00,26.4766933981,0.513926440883,0.0,0.0,6.01364874671,18.163451543,27.2037344058,11.832299558,15.3714348477
 01/20  09:00:00,23.9278506168,0.696500875148,0.0,0.0,4.35151303671,18.8798367041,24.8809130467,10.1129353953,14.7679776514
 01/20  10:00:00,20.9811702599,0.573452358736,0.0,0.0,3.78894180059,16.6187760998,20.1927066943,7.23510124882,12.9576054455
 01/20  11:00:00,18.1291617964,0.455346178669,0.182724419714,0.0,3.78894180059,13.7021493968,15.4308545113,3.68016387014,11.7506906412
 01/20  12:00:00,19.03361323,0.475637117998,0.919703760064,0.0,3.78894180059,13.8493305508,10.3451506953,0.857425312257,9.48772538306
 01/20  13:00:00,19.6735795102,0.610079951636,1.73566842476,0.0,3.69398621738,13.6338449159,8.29700535567,0.0161947769485,8.28081057872
 01/20  14:00:00,20.0266509943,0.713433024246,2.26367023421,0.0,3.78894180059,13.2606059349,7.37562447547,0.0,7.37562447547
 01/20  15:00:00,20.737038958,0.877195738832,2.95747663733,0.0,3.78894180059,13.1134247809,6.47043837222,0.0,6.47043837222
 01/20  16:00:00,21.991249419,0.862730154414,2.86114322938,0.0,4.71240779196,13.5549682428,7.37562447547,0.0,7.37562447547
 01/20  17:00:00,28.755653473,0.745954540671,2.29196950977,0.0,7.18559832057,18.5321311015,8.58253927981,0.0,8.58253927981
 01/20  18:00:00,34.6282192694,0.408437352765,1.63146289155,0.0,8.38069375907,23.3147919321,11.2980975896,0.0,11.2980975896
 01/20  19:00:00,40.5092116586,0.288954837247,1.10040099574,0.0,10.6415932552,23.1212625696,13.2593341466,0.0,13.2593341466
 01/20  20:00:00,39.0647918259,0.193971834173,0.720242144376,0.0,12.3080778603,20.4854999863,12.6558767444,0.0,12.6558767444
 01/20  21:00:00,38.3313135888,0.134002336347,0.48685429831,0.0,12.456681583,19.8967753704,11.5998262906,0.0,11.5998262906
 01/20  22:00:00,32.6091555029,0.0803263691541,0.281873201581,0.0,9.18739968257,17.702556249,9.48772538306,0.0,9.48772538306
 01/20  23:00:00,25.5441023228,0.0519026378475,0.18055631451,0.0,5.91811778209,14.0365255879,8.28081057872,0.0,8.28081057872
 01/20  24:00:00,19.5176095868,0.0324227578179,0.0700525299053,0.0,3.54045821811,10.5176760807,4.94549239202,0.285426226307,4.66006616572
 01/21  01:00:00,15.7960596954,0.0841809520665,0.0,0.0,2.55330491699,7.80157382632,3.48434476322,1.99221083725,1.49213392596
 01/21  02:00:00,15.2998716394,0.176717511962,0.0,0.0,2.55330491699,7.21284921042,4.96974560245,4.08114809621,0.888597506244
 01/21  03:00:00,15.080778148,0.251986328569,0.0,0.0,2.55330491699,6.91848690247,6.22731102648,5.79140919608,0.435901830404
 01/21  04:00:00,14.9871461858,0.305535520299,0.0,0.0,2.55330491699,6.7713057485,7.46294424379,7.02704154075,0.435902703044
 01/21  05:00:00,17.1188143361,0.36071022284,0.0,0.0,3.82705111198,7.57405300124,9.19710195593,8.30848335941,0.888618596514
 01/21  06:00:00,21.6856725146,0.388955939432,0.0,0.0,6.02426329834,9.91545327661,13.3228604502,8.96324631918,4.35961413105
 01/21  07:00:00,27.0116386014,0.396670946208,0.0,0.0,6.51253267309,14.7454349813,23.6038663108,9.13267782181,14.4711884889
 01/21  08:00:00,26.1531472157,0.383909620944,0.0,0.0,6.01364874671,17.9699221805,24.1720032688,8.79527048245,15.3767327863
 01/21  09:00:00,22.123615068,0.300312241243,0.0383666538242,0.0,3.66783283761,18.1171033345,21.2973427559,6.52427911389,14.773063642
 01/21  10:00:00,19.5082632844,0.225028350719,0.321930601233,0.0,3.10526160149,15.8560427302,15.9975251576,3.03546947034,12.9620556873
 01/21  11:00:00,17.4420013952,0.317767414832,1.07955635101,0.0,3.10526160149,12.9394160272,12.6863439452,0.931626894817,11.7547170504
 01/21  12:00:00,18.831222108,0.508478339914,2.13088498492,0.0,3.10526160149,13.0865971812,9.51237201003,0.0214149038131,9.49095710622
 01/21  13:00:00,20.289907932,0.792517480346,3.45271282255,0.0,3.10526160149,12.9394160272,8.28361846934,0.0,8.28361846934
 01/21  14:00:00,20.9514702095,0.994398094582,4.35393794772,0.0,3.10526160149,12.4978725653,7.37811449168,0.0,7.37811449168
 01/21  15:00:00,21.6134399775,1.1342714595,5.02321550487,0.0,3.10526160149,12.3506914113,6.47261051402,0.0,6.47261051402
 01/21  16:00:00,23.5391854637,1.2293266411,5.4888963561,0.0,4.02872759285,12.7922348732,7.37811449168,0.0,7.37811449168
 01/21  17:00:00,30.8145585506,1.21018482025,5.3330578765,0.0,6.50191812146,17.7693977319,8.58545312856,0.0,8.58545312856
 01/21  18:00:00,38.0411100172,1.07313171727,4.57318863726,0.0,8.38069375907,23.1212625696,11.3019650615,0.0,11.3019650615
 01/21  19:00:00,43.507005079,0.862838071641,3.52431118176,0.0,10.6415932552,23.1212625696,13.2638903465,0.0,13.2638903465
 01/21  20:00:00,41.2378677883,0.621600071126,2.46568986989,0.0,12.3080778603,20.4854999863,12.660221028,0.0,12.660221028
 01/21  21:00:00,40.0009637856,0.46808277447,1.82242405704,0.0,12.456681583,19.8967753704,11.6037997208,0.0,11.6037997208
 01/21  22:00:00,34.0948386251,0.379201625896,1.46868106707,0.0,9.18739968257,17.702556249,9.49095710622,0.0,9.49095710622
 01/21  23:00:00,26.4373799239,0.234833027745,0.890903525691,0.0,5.91811778209,14.0365255879,8.28361846934,0.0,8.28361846934
 01/21  24:00:00,19.9554314884,0.115589127676,0.424708061669,0.0,3.54045821811,10.5176760807,4.66160255869,0.0,4.66160255869
 01/22  01:00:00,15.9813112885,0.0583066080413,0.211125937073,0.0,2.55330491699,7.80157382632,1.49251812209,0.0,1.49251812209
 01/22  02:00:00,15.315346774,0.0420477266047,0.150144919954,0.0,2.55330491699,7.21284921042,0.888784086162,0.0,0.888784086162
 01/22  03:00:00,14.9527359748,0.0275808992385,0.0963632560539,0.0,2.55330491699,6.91848690247,0.435948031995,0.0,0.435948031995
 01/22  04:00:00,14.7546198829,0.0225414315723,0.0504677858158,0.0,2.55330491699,6.7713057485,0.616953001104,0.181004254158,0.435948746947
 01/22  05:00:00,16.8210934899,0.0358452273862,0.0271441492292,0.0,3.82705111198,7.57405300124,1.53277872284,0.643977357448,0.88880136539
 01/22  06:00:00,21.3941904128,0.0578394939352,0.0396343436753,0.0,6.02426329834,9.91545327661,5.40037409618,1.03956036704,4.36081372914
 01/22  07:00:00,26.7796989168,0.0949434001081,0.0697878615025,0.0,6.51253267309,14.7454349813,16.1273768337,1.65210146585,14.4752753679
 01/22  08:00:00,26.0044567985,0.109246966704,0.125972237015,0.0,6.01364874671,17.9699221805,16.9848009316,1.60372816993,15.3810727616
 01/22  09:00:00,22.2007604057,0.116452994052,0.299371238652,0.0,3.66783283761,18.1171033345,15.5367865708,0.759556582788,14.777229988
 01/22  10:00:00,20.3045794383,0.265316997233,1.07795810862,0.0,3.10526160149,15.8560427302,13.0189969285,0.0532956886017,12.9657012399
 01/22  11:00:00,19.4712551941,0.627733675722,2.79884388899,0.0,3.10526160149,12.9394160272,11.7580154075,0.0,11.7580154075
 01/22  12:00:00,21.6819017842,0.986889168713,4.50315383228,0.0,3.10526160149,13.0865971812,9.49360447181,0.0,9.49360447181
 01/22  13:00:00,23.8167955735,1.37131910496,6.40079883939,0.0,3.10526160149,12.9394160272,8.28591863944,0.0,8.28591863944
 01/22  14:00:00,24.7926878669,1.60358834642,7.5859653533,0.0,3.10526160149,12.4978725653,7.38015426517,0.0,7.38015426517
 01/22  15:00:00,25.7010113651,1.79145493433,8.45360341764,0.0,3.10526160149,12.3506914113,6.47438989089,0.0,6.47438989089
 01/22  16:00:00,27.8037126372,1.92277837998,9.05997179071,0.0,4.02872759285,12.7922348732,7.38015426517,0.0,7.38015426517
 01/22  17:00:00,35.8102549684,2.04201165702,9.49692745757,0.0,6.50191812146,17.7693977319,8.58784009753,0.0,8.58784009753
 01/22  18:00:00,43.2632436508,1.97572353313,8.89273045495,0.0,8.38069375907,23.1212625696,11.3051332204,0.0,11.3051332204
 01/22  19:00:00,47.149415281,1.54040970256,6.48914975283,0.0,10.6415932552,23.1212625696,13.267622698,0.0,13.267622698
 01/22  20:00:00,43.8821656488,1.13960536861,4.59198243291,0.0,12.3080778603,20.4854999863,12.6637797818,0.0,12.6637797818
 01/22  21:00:00,42.4016072193,0.93747381409,3.75367645105,0.0,12.456681583,19.8967753704,11.6070546785,0.0,11.6070546785
 01/22  22:00:00,35.7760418489,0.713078141417,2.81600777537,0.0,9.18739968257,17.702556249,9.49360447181,0.0,9.49360447181
 01/22  23:00:00,27.4504193148,0.439326312454,1.69944963187,0.0,5.91811778209,14.0365255879,8.28591863944,0.0,8.28591863944
 01/22  24:00:00,20.6378354836,0.25533217472,0.967369009737,0.0,3.54045821811,10.5176760807,4.66286114234,0.0,4.66286114234
 01/23  01:00:00,16.4552083032,0.156600927794,0.586728631988,0.0,2.55330491699,7.80157382632,1.49282563723,0.0,1.49282563723
 01/23  02:00:00,15.5761487653,0.0965382786754,0.356456359196,0.0,2.55330491699,7.21284921042,0.888932315313,0.0,0.888932315313
 01/23  03:00:00,15.0832212924,0.0553469118013,0.199082561149,0.0,2.55330491699,6.91848690247,0.435984645106,0.0,0.435984645106
 01/23  04:00:00,14.8676184579,0.0408313401211,0.145176452315,0.0,2.55330491699,6.7713057485,0.435985202095,0.0,0.435985202095
 01/23  05:00:00,16.9203645119,0.0356085877075,0.126651810923,0.0,3.82705111198,7.57405300124,0.888945776857,0.0,0.888945776857
 01/23  06:00:00,21.4825952184,0.0413550890761,0.144523554113,0.0,6.02426329834,9.91545327661,4.38071853735,0.0189641754532,4.36175436189
 01/23  07:00:00,26.9078114346,0.0719725647237,0.220871214605,0.0,6.51253267309,14.7454349813,14.7021199306,0.223659373515,14.478460557
 01/23  08:00:00,26.4698396747,0.117352278132,0.38972043933,0.0,6.01364874671,18.163451543,15.611326027,0.226872538566,15.3844534885
 01/23  09:00:00,25.0724329417,0.547803770507,1.29327942951,0.0,4.35151303671,18.8798367041,14.8303063666,0.0498309112178,14.7804754554
 01/23  10:00:00,24.5969571231,0.934190334058,3.25504888789,0.0,3.78894180059,16.6187760998,12.9685410238,0.0,12.9685410238
 01/23  11:00:00,25.1358824202,1.50392572891,6.1408654932,0.0,3.78894180059,13.7021493968,11.7605847358,0.0,11.7605847358
 01/23  12:00:00,27.6574521065,1.87145581547,8.14772393917,0.0,3.78894180059,13.8493305508,9.49566669584,0.0,9.49566669584
 01/23  13:00:00,29.5332567915,2.20634449671,9.99908116102,0.0,3.69398621738,13.6338449159,8.28771040786,0.0,8.28771040786
 01/23  14:00:00,31.3341412694,2.51547737938,11.7691161542,0.0,3.78894180059,13.2606059349,7.38174319188,0.0,7.38174319188
 01/23  15:00:00,32.1511445868,2.66687431616,12.5819036888,0.0,3.78894180059,13.1134247809,6.47577597589,0.0,6.47577597589
 01/23  16:00:00,33.263225485,2.65916517235,12.3366842774,0.0,4.71240779196,13.5549682428,7.38174319188,0.0,7.38174319188
 01/23  17:00:00,40.4248333902,2.66061926796,12.0464846997,0.0,7.18559832057,18.5321311015,8.58969947986,0.0,8.58969947986
 01/23  18:00:00,45.3326070712,2.28736244673,10.4569255994,0.0,8.38069375907,23.3147919321,11.3076011278,0.0,11.3076011278
 01/23  19:00:00,49.9720051051,2.01237819782,8.83977108173,0.0,10.6415932552,23.1212625696,13.2705300958,0.0,13.2705300958
 01/23  20:00:00,47.2608983196,1.71761796425,7.39270250803,0.0,12.3080778603,20.4854999863,12.6665519518,0.0,12.6665519518
 01/23  21:00:00,46.1084942108,1.57723186679,6.82080538992,0.0,12.456681583,19.8967753704,11.6095901998,0.0,11.6095901998
 01/23  22:00:00,39.4112132835,1.36146691605,5.80279043537,0.0,9.18739968257,17.702556249,9.49566669584,0.0,9.49566669584
 01/23  23:00:00,30.4110101838,0.992947181424,4.10641963197,0.0,5.91811778209,14.0365255879,8.28771040786,0.0,8.28771040786
 01/23  24:00:00,22.7836010547,0.666716099819,2.70175065577,0.0,3.54045821811,10.5176760807,4.66384154392,0.0,4.66384154392
 01/24  01:00:00,17.7070845586,0.401924060477,1.59328175478,0.0,2.55330491699,7.80157382632,1.49305637812,0.0,1.49305637812
 01/24  02:00:00,16.5451514721,0.289125795688,1.13287154895,0.0,2.55330491699,7.21284921042,0.889042149384,0.0,0.889042149384
 01/24  03:00:00,15.871203957,0.214127906374,0.828284231107,0.0,2.55330491699,6.91848690247,0.436011658837,0.0,0.436011658837
 01/24  04:00:00,15.4112331615,0.152596488026,0.577026007952,0.0,2.55330491699,6.7713057485,0.436012057651,0.0,0.436012057651
 01/24  05:00:00,17.3424410651,0.123226429963,0.461110521853,0.0,3.82705111198,7.57405300124,0.889051788095,0.0,0.889051788095
 01/24  06:00:00,21.940559542,0.13563158204,0.508211384795,0.0,6.02426329834,9.91545327661,4.36243575208,0.0,4.36243575208
 01/24  07:00:00,27.5018825426,0.186158825976,0.700756061418,0.0,6.51253267309,14.7454349813,14.4807431147,0.0,14.4807431147
 01/24  08:00:00,26.3603023268,0.267057928944,1.02331077392,0.0,6.01364874671,18.163451543,15.3868739656,0.0,15.3868739656
 01/24  09:00:00,26.1588316307,0.732186208549,2.19529568049,0.0,4.35151303671,18.8798367041,14.7827990832,0.0,14.7827990832
 01/24  10:00:00,26.2113074245,1.20316300196,4.60042652135,0.0,3.78894180059,16.6187760998,12.970574198,0.0,12.970574198
 01/24  11:00:00,27.0290850796,1.80712656795,7.7308673136,0.0,3.78894180059,13.7021493968,11.7624242744,0.0,11.7624242744
 01/24  12:00:00,31.6949992229,2.48382920027,11.5728976708,0.0,3.78894180059,13.8493305508,9.4971431676,0.0,9.4971431676
 01/24  13:00:00,33.065056723,2.72282426482,13.0144013244,0.0,3.69398621738,13.6338449159,8.28899324398,0.0,8.28899324398
 01/24  14:00:00,33.3437394441,2.81703685648,13.4771548518,0.0,3.78894180059,13.2606059349,7.38288080127,0.0,7.38288080127
 01/24  15:00:00,33.7445770426,2.91307755055,13.9291329102,0.0,3.78894180059,13.1134247809,6.47676835855,0.0,6.47676835855
 01/24  16:00:00,34.6137043657,2.86568350145,13.4806448291,0.0,4.71240779196,13.5549682428,7.38288080127,0.0,7.38288080127
 01/24  17:00:00,42.3659740592,2.97075715211,13.6774874845,0.0,7.18559832057,18.5321311015,8.59103072489,0.0,8.59103072489
 01/24  18:00:00,47.9403310078,2.68349294242,12.6685190403,0.0,8.38069375907,23.3147919321,11.309368053,0.0,11.309368053
 01/24  19:00:00,52.6850146764,2.43709211194,11.1280667389,0.0,10.6415932552,23.1212625696,13.2726116789,0.0,13.2726116789
 01/24  20:00:00,49.4024299003,2.07238295203,9.17946910098,0.0,12.3080778603,20.4854999863,12.6685367171,0.0,12.6685367171
 01/24  21:00:00,47.2917239368,1.79492980457,7.78633717807,0.0,12.456681583,19.8967753704,11.6114055339,0.0,11.6114055339
 01/24  22:00:00,40.1210336618,1.50099276729,6.37308496234,0.0,9.18739968257,17.702556249,9.4971431676,0.0,9.4971431676
 01/24  23:00:00,31.5173586297,1.1917899267,5.01392533254,0.0,5.91811778209,14.0365255879,8.28899324398,0.0,8.28899324398
 01/24  24:00:00,24.0285404936,0.894200837012,3.71920535748,0.0,3.54045821811,10.5176760807,4.66454347312,0.0,4.66454347312
 01/25  01:00:00,19.0425527586,0.650368977578,2.68030503768,0.0,2.55330491699,7.80157382632,1.49321027423,0.0,1.49321027423
 01/25  02:00:00,17.6058664161,0.489822191047,1.99289009757,0.0,2.55330491699,7.21284921042,0.889113555431,0.0,0.889113555431
 01/25  03:00:00,17.0002062481,0.427428218534,1.7439862101,0.0,2.55330491699,6.91848690247,0.436029065129,0.0,0.436029065129
 01/25  04:00:00,16.8080230813,0.415411439274,1.71100097648,0.0,2.55330491699,6.7713057485,0.436029305617,0.0,0.436029305617
 01/25  05:00:00,19.0599750851,0.444722290421,1.85714868139,0.0,3.82705111198,7.57405300124,0.889119367657,0.0,0.889119367657
 01/25  06:00:00,24.3923205055,0.586539246365,2.50906468397,0.0,6.02426329834,9.91545327661,4.36285769923,0.0,4.36285769923
 01/25  07:00:00,31.2310202371,0.858327646681,3.7577249352,0.0,6.51253267309,14.7454349813,14.4821223662,0.0,14.4821223662
 01/25  08:00:00,29.6712545153,0.866674402884,3.73464648855,0.0,6.01364874671,18.163451543,15.3883334763,0.0,15.3883334763
 01/25  09:00:00,27.7749688075,1.00727980973,3.53633925616,0.0,4.35151303671,18.8798367041,14.7842001832,0.0,14.7842001832
 01/25  10:00:00,26.0808255632,1.18831245187,4.48479521016,0.0,3.78894180059,16.6187760998,12.9718001604,0.0,12.9718001604
 01/25  11:00:00,26.1318360995,1.64026729958,7.00047760183,0.0,3.78894180059,13.7021493968,11.7635334785,0.0,11.7635334785
 01/25  12:00:00,28.2952694571,1.95801318774,8.69898391749,0.0,3.78894180059,13.8493305508,9.49803344985,0.0,9.49803344985
 01/25  13:00:00,30.7910428037,2.43743051465,11.0257811553,0.0,3.69398621738,13.6338449159,8.2897667679,0.0,8.2897667679
 01/25  14:00:00,32.7254244316,2.78385385405,12.8920228417,0.0,3.78894180059,13.2606059349,7.38356675644,0.0,7.38356675644
 01/25  15:00:00,32.5770751025,2.83485939514,12.8398491255,0.0,3.78894180059,13.1134247809,6.47736674498,0.0,6.47736674498
 01/25  16:00:00,34.0043666765,2.89252361212,12.8444670292,0.0,4.71240779196,13.5549682428,7.38356675644,0.0,7.38356675644
 01/25  17:00:00,38.8134830856,2.51406314904,10.5816905141,0.0,7.18559832057,18.5321311015,8.59183343839,0.0,8.59183343839
 01/25  18:00:00,42.9988189637,1.97195229242,8.43854764621,0.0,8.38069375907,23.3147919321,11.3104334728,0.0,11.3104334728
 01/25  19:00:00,48.4416788243,1.79431607292,7.52750692584,0.0,10.6415932552,23.1212625696,13.2738668309,0.0,13.2738668309
 01/25  20:00:00,46.0172892324,1.53776881361,6.32894257142,0.0,12.3080778603,20.4854999863,12.66973349,0.0,12.66973349
 01/25  21:00:00,44.6389060825,1.3630348064,5.56541432201,0.0,12.456681583,19.8967753704,11.6125001433,0.0,11.6125001433
 01/25  22:00:00,38.4868687567,1.22569421961,5.01421860493,0.0,9.18739968257,17.702556249,9.49803344985,0.0,9.49803344985
 01/25  23:00:00,30.4341049173,1.00458924176,4.11787230505,0.0,5.91811778209,14.0365255879,8.2897667679,0.0,8.2897667679
 01/25  24:00:00,23.1228612376,0.733530748501,2.97419619005,0.0,3.54045821811,10.5176760807,4.66496672206,0.0,4.66496672206
 01/26  01:00:00,17.9700263666,0.454629394456,1.80351822878,0.0,2.55330491699,7.80157382632,1.49328727777,0.0,1.49328727777
 01/26  02:00:00,16.7324956991,0.327015337891,1.28232623374,0.0,2.55330491699,7.21284921042,0.889146511888,0.0,0.889146511888
 01/26  03:00:00,16.1766836875,0.274041986057,1.07384988193,0.0,2.55330491699,6.91848690247,0.436036858769,0.0,0.436036858769
 01/26  04:00:00,15.7262101866,0.214463825021,0.830135696129,0.0,2.55330491699,6.7713057485,0.436036940843,0.0,0.436036940843
 01/26  05:00:00,17.6172126116,0.177720445003,0.681388053309,0.0,3.82705111198,7.57405300124,0.889148495475,0.0,0.889148495475
 01/26  06:00:00,22.1361867776,0.175328645033,0.664141557342,0.0,6.02426329834,9.91545327661,4.36302007972,0.0,4.36302007972
 01/26  07:00:00,27.6564912916,0.218702834039,0.822820802346,0.0,6.51253267309,14.7454349813,14.4825979046,0.0,14.4825979046
 01/26  08:00:00,26.4716268865,0.293539428741,1.10815383383,0.0,6.01364874671,18.163451543,15.3888315884,0.0,15.3888315884
 01/26  09:00:00,25.7957371371,0.681510144388,1.88287725108,0.0,4.35151303671,18.8798367041,14.7846783406,0.0,14.7846783406
 01/26  10:00:00,24.9962931975,1.03456523783,3.55401005856,0.0,3.78894180059,16.6187760998,12.972218548,0.0,12.972218548
 01/26  11:00:00,25.1175107423,1.5591542384,6.06726530588,0.0,3.78894180059,13.7021493968,11.7639120197,0.0,11.7639120197
 01/26  12:00:00,28.0244397205,2.00555386825,8.38061350037,0.0,3.78894180059,13.8493305508,9.49833727893,0.0,9.49833727893
 01/26  13:00:00,30.4701453567,2.42615668615,10.7161575367,0.0,3.69398621738,13.6338449159,8.29003075055,0.0,8.29003075055
 01/26  14:00:00,32.1576886876,2.70110714057,12.4070338112,0.0,3.78894180059,13.2606059349,7.38380085426,0.0,7.38380085426
 01/26  15:00:00,32.7835492111,2.81982888099,13.0613537482,0.0,3.78894180059,13.1134247809,6.47757095797,0.0,6.47757095797
 01/26  16:00:00,34.5878309429,2.90034594312,13.4201089646,0.0,4.71240779196,13.5549682428,7.38380085426,0.0,7.38380085426
 01/26  17:00:00,41.6422642849,2.8693257383,13.055209124,0.0,7.18559832057,18.5321311015,8.59210738265,0.0,8.59210738265
 01/26  18:00:00,45.7405746353,2.50075188204,11.5443370615,0.0,8.38069375907,23.3147919321,11.3107970715,0.0,11.3107970715
 01/26  19:00:00,51.0930969702,2.20714725979,9.76609388483,0.0,10.6415932552,23.1212625696,13.2742951801,0.0,13.2742951801
 01/26  20:00:00,47.9088004336,1.84346317769,7.91475940859,0.0,12.3080778603,20.4854999863,12.6701419159,0.0,12.6701419159
 01/26  21:00:00,45.8023917048,1.55441302825,6.53752172246,0.0,12.456681583,19.8967753704,11.6128737036,0.0,11.6128737036
 01/26  22:00:00,38.7612510485,1.27307377983,5.24122133653,0.0,9.18739968257,17.702556249,9.49833727893,0.0,9.49833727893
 01/26  23:00:00,29.9463412102,0.921511546037,3.71318629371,0.0,5.91811778209,14.0365255879,8.29003075055,0.0,8.29003075055
 01/26  24:00:00,22.3577664051,0.59529563548,2.34733647054,0.0,3.54045821811,10.5176760807,4.66511116539,0.0,4.66511116539
 01/27  01:00:00,17.5620790825,0.3775986997,1.4726016394,0.0,2.55330491699,7.80157382632,1.49328736373,0.0,1.49328736373
 01/27  02:00:00,16.4351856543,0.270719806581,1.04131172028,0.0,2.55330491699,7.21284921042,0.889141008577,0.0,0.889141008577
 01/27  03:00:00,15.8144803351,0.205134632625,0.78055388302,0.0,2.55330491699,6.91848690247,0.43603503739,0.0,0.43603503739
 01/27  04:00:00,15.4097447306,0.153074853894,0.575059211257,0.0,2.55330491699,6.7713057485,0.436034961022,0.0,0.436034961022
 01/27  05:00:00,17.3708533887,0.129629490016,0.483119785418,0.0,3.82705111198,7.57405300124,0.88913916287,0.0,0.88913916287
 01/27  06:00:00,21.9897157405,0.146273742237,0.546725423036,0.0,6.02426329834,9.91545327661,4.36292284678,0.0,4.36292284678
 01/27  07:00:00,27.556284184,0.198035455805,0.743281073002,0.0,6.51253267309,14.7454349813,14.4821695905,0.0,14.4821695905
 01/27  08:00:00,26.2659541552,0.2507636128,0.945256918546,0.0,6.01364874671,18.163451543,15.3883681544,0.0,15.3883681544
 01/27  09:00:00,25.8962887726,0.693116568552,1.97182246244,0.0,4.35151303671,18.8798367041,14.7842334136,0.0,14.7842334136
 01/27  10:00:00,25.8157771141,1.15196805512,4.25609115778,0.0,3.78894180059,16.6187760998,12.9718292369,0.0,12.9718292369
 01/27  11:00:00,26.9915730255,1.81680775167,7.68367407581,0.0,3.78894180059,13.7021493968,11.7635597858,0.0,11.7635597858
 01/27  12:00:00,29.3204496832,2.14497736004,9.53719997122,0.0,3.78894180059,13.8493305508,9.49805456488,0.0,9.49805456488
 01/27  13:00:00,31.8835828358,2.57844092912,11.9773107729,0.0,3.69398621738,13.6338449159,8.28978511375,0.0,8.28978511375
 01/27  14:00:00,33.2178326464,2.8189770222,13.3493078884,0.0,3.78894180059,13.2606059349,7.3835830254,0.0,7.3835830254
 01/27  15:00:00,33.7877802208,2.96936420128,13.9160494377,0.0,3.78894180059,13.1134247809,6.47738093705,0.0,6.47738093705
 01/27  16:00:00,36.2627025425,3.11261122914,14.8827152782,0.0,4.71240779196,13.5549682428,7.3835830254,0.0,7.3835830254
 01/27  17:00:00,43.4663649936,3.12609849148,14.6225370796,0.0,7.18559832057,18.5321311015,8.59185247653,0.0,8.59185247653
 01/27  18:00:00,46.7422863144,2.64571871918,12.4010819034,0.0,8.38069375907,23.3147919321,11.3104587416,0.0,11.3104587416
 01/27  19:00:00,52.8197403007,2.44986125393,11.2500232212,0.0,10.6415932552,23.1212625696,13.2738965997,0.0,13.2738965997
 01/27  20:00:00,49.9897068094,2.1534247747,9.68570418738,0.0,12.3080778603,20.4854999863,12.6697618741,0.0,12.6697618741
 01/27  21:00:00,47.9243635932,1.89011768417,8.3237889549,0.0,12.456681583,19.8967753704,11.6125261044,0.0,11.6125261044
 01/27  22:00:00,40.9086660245,1.62968058679,7.03202950554,0.0,9.18739968257,17.702556249,9.49805456488,0.0,9.49805456488
 01/27  23:00:00,32.0120037553,1.28117202968,5.41918835515,0.0,5.91811778209,14.0365255879,8.28978511375,0.0,8.28978511375
 01/27  24:00:00,24.1802463356,0.926224366291,3.83888767023,0.0,3.54045821811,10.5176760807,4.66497676035,0.0,4.66497676035
 01/28  01:00:00,18.7756175881,0.606005725159,2.45773311953,0.0,2.55330491699,7.80157382632,1.49321052987,0.0,1.49321052987
 01/28  02:00:00,17.3386836441,0.441951204435,1.77357831225,0.0,2.55330491699,7.21284921042,0.889097046709,0.0,0.889097046709
 01/28  03:00:00,16.496919598,0.336136785822,1.33199099271,0.0,2.55330491699,6.91848690247,0.436023601473,0.0,0.436023601473
 01/28  04:00:00,16.0233321271,0.272437580764,1.06928388081,0.0,2.55330491699,6.7713057485,0.436023366698,0.0,0.436023366698
 01/28  05:00:00,17.8753859238,0.228987605744,0.888294204777,0.0,3.82705111198,7.57405300124,0.889091372553,0.0,0.889091372553
 01/28  06:00:00,22.4387894565,0.235557040972,0.906515840328,0.0,6.02426329834,9.91545327661,4.36256603056,0.0,4.36256603056
 01/28  07:00:00,28.0928209646,0.304087449908,1.17376585948,0.0,6.51253267309,14.7454349813,14.4808375522,0.0,14.4808375522
 01/28  08:00:00,26.9112672057,0.413578150925,1.62128479331,0.0,6.01364874671,17.9699221805,15.3869433115,0.0,15.3869433115
 01/28  09:00:00,25.0221065755,0.632661503307,2.60450889926,0.0,3.66783283761,18.1171033345,14.7828655342,0.0,14.7828655342
 01/28  10:00:00,24.9059195029,1.10193129262,4.84268387787,0.0,3.10526160149,15.8560427302,12.9706323423,0.0,12.9706323423
 01/28  11:00:00,26.6582898936,1.88899544909,8.72461681518,0.0,3.10526160149,12.9394160272,11.7624768811,0.0,11.7624768811
 01/28  12:00:00,30.2108214364,2.42266439242,11.5962982608,0.0,3.10526160149,13.0865971812,9.49718539141,0.0,9.49718539141
 01/28  13:00:00,32.2861036647,2.74213657611,13.4992894594,0.0,3.10526160149,12.9394160272,8.28902993024,0.0,8.28902993024
 01/28  14:00:00,33.5777562439,2.97704195942,14.9975801173,0.0,3.10526160149,12.4978725653,7.38291333437,0.0,7.38291333437
 01/28  15:00:00,34.7660993631,3.17792104402,16.1322253059,0.0,3.10526160149,12.3506914113,6.47679673849,0.0,6.47679673849
 01/28  16:00:00,35.7523284459,3.15581009172,15.7755558877,0.0,4.02872759285,12.7922348732,7.38291333437,0.0,7.38291333437
 01/28  17:00:00,41.7902281522,3.00798095138,14.5109313469,0.0,6.50191812146,17.7693977319,8.59106879554,0.0,8.59106879554
 01/28  18:00:00,48.5734847279,3.0002056568,14.0713227418,0.0,8.38069375907,23.1212625696,11.3094185832,0.0,11.3094185832
 01/28  19:00:00,53.8338989759,2.6794684344,12.034574716,0.0,10.6415932552,23.1212625696,13.2726712076,0.0,13.2726712076
 01/28  20:00:00,50.6093888642,2.31769947076,10.1411115461,0.0,12.3080778603,20.4854999863,12.668593477,0.0,12.668593477
 01/28  21:00:00,48.6329963562,2.05020160757,8.87233779449,0.0,12.456681583,19.8967753704,11.6114574485,0.0,11.6114574485
 01/28  22:00:00,42.0351596863,1.83318507823,7.95501867595,0.0,9.18739968257,17.702556249,9.49718539141,0.0,9.49718539141
 01/28  23:00:00,33.3134449496,1.50363908908,6.49816249005,0.0,5.91811778209,14.0365255879,8.28902993024,0.0,8.28902993024
 01/28  24:00:00,25.3870031382,1.14253509802,4.82933374107,0.0,3.54045821811,10.5176760807,4.66456354674,0.0,4.66456354674
 01/29  01:00:00,19.6704149502,0.778448577355,3.1800876295,0.0,2.55330491699,7.80157382632,1.49305679674,0.0,1.49305679674
 01/29  02:00:00,18.3283636856,0.633504765479,2.57170479272,0.0,2.55330491699,7.21284921042,0.889014638883,0.0,0.889014638883
 01/29  03:00:00,17.4214705821,0.513986005018,2.07869275763,0.0,2.55330491699,6.91848690247,0.436002554346,0.0,0.436002554346
 01/29  04:00:00,16.5504784194,0.377118703671,1.49174905025,0.0,2.55330491699,6.7713057485,0.43600216126,0.0,0.43600216126
 01/29  05:00:00,18.3565301886,0.324803421704,1.27362265362,0.0,3.82705111198,7.57405300124,0.889005138621,0.0,0.889005138621
 01/29  06:00:00,22.8444523377,0.317294608837,1.23044115368,0.0,6.02426329834,9.91545327661,4.36194973803,0.0,4.36194973803
 01/29  07:00:00,28.336591329,0.354702783862,1.36692088988,0.0,6.51253267309,14.7454349813,14.4786021856,0.0,14.4786021856
 01/29  08:00:00,26.8091050175,0.397310991534,1.53538976447,0.0,6.01364874671,17.9699221805,15.3845574817,0.0,15.3845574817
 01/29  09:00:00,24.6208423094,0.556945241853,2.27896089462,0.0,3.66783283761,18.1171033345,14.7805751073,0.0,14.7805751073
 01/29  10:00:00,25.6258919391,1.20652770306,5.45805990355,0.0,3.10526160149,15.8560427302,12.9686282187,0.0,12.9686282187
 01/29  11:00:00,25.5771087694,1.65327170381,7.87915943625,0.0,3.10526160149,12.9394160272,11.7606636264,0.0,11.7606636264
 01/29  12:00:00,28.4910001768,2.09756760226,10.2015737913,0.0,3.10526160149,13.0865971812,9.49573001593,0.0,9.49573001593
 01/29  13:00:00,30.7805876674,2.44507217172,12.2908378665,0.0,3.10526160149,12.9394160272,8.28776542368,0.0,8.28776542368
 01/29  14:00:00,33.2167046766,2.89624372155,14.7173267879,0.0,3.10526160149,12.4978725653,7.38179197949,0.0,7.38179197949
 01/29  15:00:00,33.4023566341,2.98532193498,14.9610816859,0.0,3.10526160149,12.3506914113,6.4758185353,0.0,6.4758185353
 01/29  16:00:00,35.0234224435,3.01134247475,15.1911175023,0.0,4.02872759285,12.7922348732,7.38179197949,0.0,7.38179197949
 01/29  17:00:00,42.1664844067,2.97290211702,14.9222664358,0.0,6.50191812146,17.7693977319,8.58975657174,0.0,8.58975657174
 01/29  18:00:00,48.1579411222,2.85111921272,13.8048655801,0.0,8.38069375907,23.1212625696,11.3076769043,0.0,11.3076769043
 01/29  19:00:00,54.0412635196,2.64173338414,12.2796743099,0.0,10.6415932552,23.1212625696,13.2706193667,0.0,13.2706193667
 01/29  20:00:00,51.3153237366,2.3764945219,10.7882513674,0.0,12.3080778603,20.4854999863,12.6666370706,0.0,12.6666370706
 01/29  21:00:00,49.6979999109,2.18183818985,9.80570476695,0.0,12.456681583,19.8967753704,11.6096680524,0.0,11.6096680524
 01/29  22:00:00,42.8167803631,1.94750205959,8.62232237137,0.0,9.18739968257,17.702556249,9.49573001593,0.0,9.49573001593
 01/29  23:00:00,33.6481371834,1.56146264726,6.77503116568,0.0,5.91811778209,14.0365255879,8.28776542368,0.0,8.28776542368
 01/29  24:00:00,25.9254590077,1.22902212795,5.28130258063,0.0,3.54045821811,10.5176760807,4.66387164692,0.0,4.66387164692
 01/30  01:00:00,20.9180938177,0.982350343986,4.22386473036,0.0,2.55330491699,7.80157382632,1.49282620765,0.0,1.49282620765
 01/30  02:00:00,19.3380693017,0.802472036144,3.41244313815,0.0,2.55330491699,7.21284921042,0.888893809085,0.0,0.888893809085
 01/30  03:00:00,18.0382947937,0.621419683302,2.58808329091,0.0,2.55330491699,6.91848690247,0.435971902182,0.0,0.435971902182
 01/30  04:00:00,17.5092809588,0.545916901474,2.28175339183,0.0,2.55330491699,6.7713057485,0.435971350945,0.0,0.435971350945
 01/30  05:00:00,19.5413203726,0.533331274469,2.24988498484,0.0,3.82705111198,7.57405300124,0.888880486559,0.0,0.888880486559
 01/30  06:00:00,24.0060905857,0.524391445077,2.18498256542,0.0,6.02426329834,9.91545327661,4.36107415304,0.0,4.36107415304
 01/30  07:00:00,29.4225719306,0.55260588393,2.25499839141,0.0,6.51253267309,14.7454349813,14.475464154,0.0,14.475464154
 01/30  08:00:00,28.4171900535,0.655973881358,2.69128254827,0.0,6.01364874671,18.163451543,15.3812113716,0.0,15.3812113716
 01/30  09:00:00,28.926700141,1.2142136252,4.48113677415,0.0,4.35151303671,18.8798367041,14.7773628112,0.0,14.7773628112
 01/30  10:00:00,28.7003817972,1.66097200752,6.63169188855,0.0,3.78894180059,16.6187760998,12.9658174595,0.0,12.9658174595
 01/30  11:00:00,29.0775987469,2.20512495405,9.38138259484,0.0,3.78894180059,13.7021493968,11.7581205586,0.0,11.7581205586
 01/30  12:00:00,30.6524533526,2.45647674193,10.5577042587,0.0,3.78894180059,13.8493305508,9.49368886942,0.0,9.49368886942
 01/30  13:00:00,30.5333778919,2.52112112412,10.684425634,0.0,3.69398621738,13.6338449159,8.28599196851,0.0,8.28599196851
 01/30  14:00:00,31.6458582838,2.71897594744,11.8773346005,0.0,3.78894180059,13.2606059349,7.38021929283,0.0,7.38021929283
 01/30  15:00:00,32.0479693087,2.79409587136,12.3515068555,0.0,3.78894180059,13.1134247809,6.47444661715,0.0,6.47444661715
 01/30  16:00:00,33.1800863161,2.78728327786,12.1254270031,0.0,4.71240779196,13.5549682428,7.38021929283,0.0,7.38021929283
 01/30  17:00:00,40.1528547702,2.75229320029,11.6828321473,0.0,7.18559832057,18.5321311015,8.58791619374,0.0,8.58791619374
 01/30  18:00:00,43.7415737599,2.28567308127,9.7604149868,0.0,8.38069375907,23.3147919321,11.3052342208,0.0,11.3052342208
 01/30  19:00:00,49.2526456252,1.96594732111,8.16684247852,0.0,10.6415932552,23.1212625696,13.2677416848,0.0,13.2677416848
 01/30  20:00:00,45.603911913,1.48981902988,5.96351503579,0.0,12.3080778603,20.4854999863,12.6638932343,0.0,12.6638932343
 01/30  21:00:00,43.0660084757,1.1058749922,4.24967652942,0.0,12.456681583,19.8967753704,11.607158446,0.0,11.607158446
 01/30  22:00:00,36.2151937104,0.832179725444,3.13605805282,0.0,9.18739968257,17.702556249,9.49368886942,0.0,9.49368886942
 01/30  23:00:00,27.9768733098,0.56232414396,2.10290579535,0.0,5.91811778209,14.0365255879,8.28599196851,0.0,8.28599196851
 01/30  24:00:00,21.2009578288,0.376921811414,1.40890171826,0.0,3.54045821811,10.5176760807,4.66290126579,0.0,4.66290126579
 01/31  01:00:00,16.903333259,0.252031344211,0.939423171422,0.0,2.55330491699,7.80157382632,1.4925188287,0.0,1.4925188287
 01/31  02:00:00,16.0396698401,0.19428839169,0.722227320969,0.0,2.55330491699,7.21284921042,0.888734592681,0.0,0.888734592681
 01/31  03:00:00,15.5749653595,0.158499574065,0.587673965972,0.0,2.55330491699,6.91848690247,0.435931654002,0.0,0.435931654002
 01/31  04:00:00,15.2964704825,0.131416552378,0.483443264655,0.0,2.55330491699,6.7713057485,0.435930944832,0.0,0.435930944832
 01/31  05:00:00,17.2804254036,0.112667553182,0.409653737143,0.0,3.82705111198,7.57405300124,0.888717453227,0.0,0.888717453227
 01/31  06:00:00,21.8792812336,0.126020225023,0.456544433377,0.0,6.02426329834,9.91545327661,4.35993953621,0.0,4.35993953621
 01/31  07:00:00,27.3186946318,0.153255125587,0.550471851018,0.0,6.51253267309,14.7454349813,14.4714243884,0.0,14.4714243884
 01/31  08:00:00,26.0519884413,0.21427870228,0.767776115121,0.0,6.01364874671,18.163451543,15.376905972,0.0,15.376905972
 01/31  09:00:00,24.9061696479,0.528594489486,1.14622541681,0.0,4.35151303671,18.8798367041,14.7732295973,0.0,14.7732295973
 01/31  10:00:00,22.2170166982,0.543865979596,1.26543281741,0.0,3.78894180059,16.6187760998,12.9622008973,0.0,12.9622008973
 01/31  11:00:00,19.7183551532,0.618562310006,1.60870164514,0.0,3.78894180059,13.7021493968,11.7548484309,0.0,11.7548484309
 01/31  12:00:00,21.3208095156,0.882040884456,2.80049627921,0.0,3.78894180059,13.8493305508,9.49106255636,0.0,9.49106255636
 01/31  13:00:00,23.0245026019,1.25151774687,4.44515372126,0.0,3.69398621738,13.6338449159,8.28371008995,0.0,8.28371008995
 01/31  14:00:00,24.3554521238,1.53378926915,5.77211511875,0.0,3.78894180059,13.2606059349,7.37819574015,0.0,7.37819574015
 01/31  15:00:00,25.0926623162,1.68066164683,6.50963408752,0.0,3.78894180059,13.1134247809,6.47268139034,0.0,6.47268139034
 01/31  16:00:00,27.7106121826,1.90899965853,7.53423648887,0.0,4.71240779196,13.5549682428,7.37819574015,0.0,7.37819574015
 01/31  17:00:00,35.6781702964,2.03173033283,7.92871054099,0.0,7.18559832057,18.5321311015,8.58554820655,0.0,8.58554820655
 01/31  18:00:00,40.4988992886,1.73064771022,7.07276588658,0.0,8.38069375907,23.3147919321,11.302091256,0.0,11.302091256
 01/31  19:00:00,45.9012544593,1.37509066689,5.40630796681,0.0,10.6415932552,23.1212625696,13.2640390139,0.0,13.2640390139
 01/31  20:00:00,43.0086883825,1.00783903957,3.85027149556,0.0,12.3080778603,20.4854999863,12.6603627807,0.0,12.6603627807
 01/31  21:00:00,41.4351725885,0.778216010668,2.9464996237,0.0,12.456681583,19.8967753704,11.6039293726,0.0,11.6039293726
 01/31  22:00:00,35.1452284037,0.607990011321,2.29028246027,0.0,9.18739968257,17.702556249,9.49106255636,0.0,9.49106255636
 01/31  23:00:00,27.2154940609,0.403301372545,1.50054931789,0.0,5.91811778209,14.0365255879,8.28371008995,0.0,8.28371008995
 01/31  24:00:00,20.5622526528,0.246098019835,0.901020333919,0.0,3.54045821811,10.5176760807,4.66165269073,0.0,4.66165269073
 02/01  01:00:00,16.3191071277,0.132398812319,0.474829572007,0.0,2.55330491699,7.80157382632,1.49213474871,0.0,1.49213474871
 02/01  02:00:00,15.4503268366,0.0726302823496,0.254542426771,0.0,2.55330491699,7.21284921042,0.888537036403,0.0,0.888537036403
 02/01  03:00:00,15.0145489285,0.0419361420487,0.143820966972,0.0,2.55330491699,6.91848690247,0.435881821664,0.0,0.435881821664
 02/01  04:00:00,14.7868249966,0.0249457304822,0.0802686005882,0.0,2.55330491699,6.7713057485,0.462162683417,0.0262817285723,0.435880954845
 02/01  05:00:00,16.8439417215,0.0350532705801,0.0507843376482,0.0,3.82705111198,7.57405300124,1.34911952096,0.460603434109,0.888516086852
 02/01  06:00:00,21.4168335838,0.0665320170461,0.0535849915863,0.0,6.02426329834,9.91545327661,5.48767570315,1.12912947829,4.35854622486
 02/01  07:00:00,26.7973507782,0.0981796268069,0.084203496153,0.0,6.51253267309,14.7454349813,16.0698660496,1.60338196336,14.4664840863
 02/01  08:00:00,25.3026554627,0.13093149541,0.101790343397,0.0,6.01364874671,18.163451543,17.5742085325,2.20256597437,15.3716425582
 02/01  09:00:00,23.7551577069,0.387949616492,0.135858348735,0.0,4.35151303671,18.8798367041,16.8628325843,2.09465589468,14.7681766896
 02/01  10:00:00,21.3082952675,0.390134046268,0.510443320042,0.0,3.78894180059,16.6187760998,13.4731961777,0.515416574744,12.9577796029
 02/01  11:00:00,19.4249083631,0.550882390996,1.38293477402,0.0,3.78894180059,13.7021493968,11.7508482122,0.0,11.7508482122
 02/01  12:00:00,20.7794102256,0.753735455664,2.38740241803,0.0,3.78894180059,13.8493305508,9.4878518545,0.0,9.4878518545
 02/01  13:00:00,21.5758313582,0.931798944235,3.31620128018,0.0,3.69398621738,13.6338449159,8.28092046375,0.0,8.28092046375
 02/01  14:00:00,22.2612238952,1.08494889292,4.12672726639,0.0,3.78894180059,13.2606059349,7.37572192068,0.0,7.37572192068
 02/01  15:00:00,23.1141080808,1.2504427568,4.96129874216,0.0,3.78894180059,13.1134247809,6.47052337761,0.0,6.47052337761
 02/01  16:00:00,25.011316224,1.34961907563,5.39432111317,0.0,4.71240779196,13.5549682428,7.37572192068,0.0,7.37572192068
 02/01  17:00:00,33.1094393013,1.47815001144,5.91355986734,0.0,7.18559832057,18.5321311015,8.58265331143,0.0,8.58265331143
 02/01  18:00:00,39.054304193,1.35820853584,6.00060996534,0.0,8.38069375907,23.3147919321,11.2982489406,0.0,11.2982489406
 02/01  19:00:00,45.7059888357,1.24700236374,5.33913064638,0.0,10.6415932552,23.1212625696,13.2595124506,0.0,13.2595124506
