Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  20:00:00,43.5890139527,1.04803892835,4.390397177,0.0,12.3080778603,20.4854999863,12.6560467552,0.0,12.6560467552
 02/01  21:00:00,42.4400558716,0.917752143505,3.81184677394,0.0,12.456681583,19.8967753704,11.5999817883,0.0,11.5999817883
 02/01  22:00:00,36.2633900093,0.786238612349,3.23019546479,0.0,9.18739968257,17.702556249,9.4878518545,0.0,9.4878518545
 02/01  23:00:00,28.359210053,0.599784621372,2.44778206119,0.0,5.91811778209,14.0365255879,8.28092046375,0.0,8.28092046375
 02/01  24:00:00,21.5562162694,0.424909582453,1.71617238784,0.0,3.54045821811,10.5176760807,4.66012629148,0.0,4.66012629148
 02/02  01:00:00,17.2304164864,0.303771057321,1.21476668566,0.0,2.55330491699,7.80157382632,1.49167407924,0.0,1.49167407924
 02/02  02:00:00,16.5290900145,0.278262494313,1.12767339278,0.0,2.55330491699,7.21284921042,0.88830119834,0.0,0.88830119834
 02/02  03:00:00,16.1926199583,0.267833758259,1.09599438054,0.0,2.55330491699,6.91848690247,0.43582241987,0.0,0.43582241987
 02/02  04:00:00,15.9984228111,0.258391519947,1.05842062567,0.0,2.55330491699,6.7713057485,0.435821395744,0.0,0.435821395744
 02/02  05:00:00,18.183731769,0.278056496132,1.1475711596,0.0,3.82705111198,7.57405300124,0.888276447013,0.0,0.888276447013
 02/02  06:00:00,23.1006302681,0.348488670068,1.45542502289,0.0,6.02426329834,9.91545327661,4.35689463292,0.0,4.35689463292
 02/02  07:00:00,28.9696569396,0.452656077928,1.90203320648,0.0,6.51253267309,14.7454349813,14.4606447122,0.0,14.4606447122
 02/02  08:00:00,27.6976242261,0.504178511244,2.12351209099,0.0,6.01364874671,18.163451543,15.3654226886,0.0,15.3654226886
 02/02  09:00:00,26.5102957943,0.786922806695,2.49202324596,0.0,4.35151303671,18.8798367041,14.7622055844,0.0,14.7622055844
 02/02  10:00:00,25.367779355,1.0623923168,3.89766913703,0.0,3.78894180059,16.6187760998,12.9525548858,0.0,12.9525548858
 02/02  11:00:00,25.6431116692,1.59670797038,6.55531250079,0.0,3.78894180059,13.7021493968,11.7461210871,0.0,11.7461210871
 02/02  12:00:00,28.1899064519,1.98775934959,8.56387475041,0.0,3.78894180059,13.8493305508,9.48405771466,0.0,9.48405771466
 02/02  13:00:00,29.503956558,2.24180128691,9.93432413736,0.0,3.69398621738,13.6338449159,8.27762391602,0.0,8.27762391602
 02/02  14:00:00,28.9478039498,2.20076833326,9.69748788062,0.0,3.78894180059,13.2606059349,7.37279856703,0.0,7.37279856703
 02/02  15:00:00,26.8793357033,1.89870742159,8.0782616999,0.0,3.78894180059,13.1134247809,6.46797321805,0.0,6.46797321805
 02/02  16:00:00,26.8893233279,1.6873785794,6.93456871333,0.0,4.71240779196,13.5549682428,7.37279856703,0.0,7.37279856703
 02/02  17:00:00,33.6636593332,1.60274158076,6.34318832988,0.0,7.18559832057,18.5321311015,8.57923236568,0.0,8.57923236568
 02/02  18:00:00,38.5412262235,1.28178833138,5.56395220038,0.0,8.38069375907,23.3147919321,11.2937084126,0.0,11.2937084126
 02/02  19:00:00,45.772965673,1.26621963896,5.38689020846,0.0,10.6415932552,23.1212625696,13.2541633354,0.0,13.2541633354
 02/02  20:00:00,44.1437806889,1.15492156291,4.8382812787,0.0,12.3080778603,20.4854999863,12.6509464361,0.0,12.6509464361
 02/02  21:00:00,43.6010616286,1.14182480063,4.7487798739,0.0,12.456681583,19.8967753704,11.5953168623,0.0,11.5953168623
 02/02  22:00:00,37.3078601402,0.983993063662,4.07691114437,0.0,9.18739968257,17.702556249,9.48405771466,0.0,9.48405771466
 02/02  23:00:00,29.7431573613,0.853595088037,3.5779189028,0.0,5.91811778209,14.0365255879,8.27762391602,0.0,8.27762391602
 02/02  24:00:00,23.3791439142,0.758124245044,3.20588537005,0.0,3.54045821811,10.5176760807,4.65832252008,0.0,4.65832252008
 02/03  01:00:00,18.5373035745,0.545519300655,2.2799055305,0.0,2.55330491699,7.80157382632,1.49113695453,0.0,1.49113695453
 02/03  02:00:00,17.3608856268,0.435685149365,1.80204635004,0.0,2.55330491699,7.21284921042,0.888027147918,0.0,0.888027147918
 02/03  03:00:00,16.5879839783,0.346446512142,1.41274564664,0.0,2.55330491699,6.91848690247,0.43575346615,0.0,0.43575346615
 02/03  04:00:00,16.2947296742,0.317223570242,1.29589543844,0.0,2.55330491699,6.7713057485,0.435752285122,0.0,0.435752285122
 02/03  05:00:00,18.4329139793,0.327155651227,1.34765421484,0.0,3.82705111198,7.57405300124,0.887998604621,0.0,0.887998604621
 02/03  06:00:00,23.1881558597,0.369116012345,1.52232327213,0.0,6.02426329834,9.91545327661,4.35498525081,0.0,4.35498525081
 02/03  07:00:00,29.0936947307,0.482820861493,1.99590621402,0.0,6.51253267309,14.7454349813,14.453907997,0.0,14.453907997
 02/03  08:00:00,28.1359953316,0.590053959418,2.47600774827,0.0,6.01364874671,18.163451543,15.3582482054,0.0,15.3582482054
 02/03  09:00:00,27.5247738001,0.9666350951,3.32678896339,0.0,4.35151303671,18.8798367041,14.7553180499,0.0,14.7553180499
 02/03  10:00:00,25.8478845647,1.15808275617,4.28208390732,0.0,3.78894180059,16.6187760998,12.9465282931,0.0,12.9465282931
 02/03  11:00:00,24.1534964291,1.36111252402,5.30129270701,0.0,3.78894180059,13.7021493968,11.7406684556,0.0,11.7406684556
 02/03  12:00:00,24.6993055283,1.4281241316,5.63290904484,0.0,3.78894180059,13.8493305508,9.47968126044,0.0,9.47968126044
 02/03  13:00:00,23.3383835344,1.27159957833,4.7389528223,0.0,3.69398621738,13.6338449159,8.27382142301,0.0,8.27382142301
 02/03  14:00:00,22.3541412823,1.15302804701,4.15156549937,0.0,3.78894180059,13.2606059349,7.36942654493,0.0,7.36942654493
 02/03  15:00:00,22.4132031348,1.1816406267,4.32919592625,0.0,3.78894180059,13.1134247809,6.46503166685,0.0,6.46503166685
 02/03  16:00:00,24.3621931802,1.2945460959,4.80027104907,0.0,4.71240779196,13.5549682428,7.36942654493,0.0,7.36942654493
 02/03  17:00:00,32.1029401992,1.3591820092,5.02602876749,0.0,7.18559832057,18.5321311015,8.57528638237,0.0,8.57528638237
 02/03  18:00:00,37.7148593468,1.16224482289,4.85712883214,0.0,8.38069375907,23.3147919321,11.2884710166,0.0,11.2884710166
 02/03  19:00:00,44.9693809356,1.14510950909,4.70441560093,0.0,10.6415932552,23.1212625696,13.2479932524,0.0,13.2479932524
 02/03  20:00:00,43.7256497721,1.08964429764,4.48542762715,0.0,12.3080778603,20.4854999863,12.6450633337,0.0,12.6450633337
 02/03  21:00:00,43.0224322411,1.03678957358,4.27518571342,0.0,12.456681583,19.8967753704,11.589935976,0.0,11.589935976
 02/03  22:00:00,37.0845313059,0.944192270601,3.89338310315,0.0,9.18739968257,17.702556249,9.47968126044,0.0,9.47968126044
 02/03  23:00:00,29.1682073628,0.752773684274,3.10379030806,0.0,5.91811778209,14.0365255879,8.27382142301,0.0,8.27382142301
 02/03  24:00:00,22.01942214,0.513269985228,2.09101785565,0.0,3.54045821811,10.5176760807,4.6562419107,0.0,4.6562419107
 02/04  01:00:00,17.4427654299,0.344156791583,1.3867298949,0.0,2.55330491699,7.80157382632,1.49052353147,0.0,1.49052353147
 02/04  02:00:00,16.4596568839,0.268483628651,1.06801912783,0.0,2.55330491699,7.21284921042,0.887714965882,0.0,0.887714965882
 02/04  03:00:00,15.8885083434,0.21492728261,0.844789241329,0.0,2.55330491699,6.91848690247,0.435674980868,0.0,0.435674980868
 02/04  04:00:00,15.5776573187,0.182206473024,0.713840180227,0.0,2.55330491699,6.7713057485,0.435673643404,0.0,0.435673643404
 02/04  05:00:00,17.5986655503,0.171181405419,0.669380031572,0.0,3.82705111198,7.57405300124,0.887682641903,0.0,0.887682641903
 02/04  06:00:00,22.2793041781,0.20031828998,0.782269312943,0.0,6.02426329834,9.91545327661,4.35281864526,0.0,4.35281864526
 02/04  07:00:00,27.9338259342,0.268848642833,1.05000963616,0.0,6.51253267309,14.7454349813,14.4462759369,0.0,14.4462759369
 02/04  08:00:00,26.3596849234,0.302126106355,1.18115455561,0.0,6.01364874671,17.9699221805,15.3501212332,0.0,15.3501212332
 02/04  09:00:00,23.5599248396,0.358072622486,1.41691604418,0.0,3.66783283761,18.1171033345,14.747516126,0.0,14.747516126
 02/04  10:00:00,21.3436900552,0.473182773846,1.90920294885,0.0,3.10526160149,15.8560427302,12.9397016096,0.0,12.9397016096
 02/04  11:00:00,19.6338389458,0.709524298118,2.87963701836,0.0,3.10526160149,12.9394160272,11.7344919325,0.0,11.7344919325
 02/04  12:00:00,20.8267114684,0.91689601516,3.71795667007,0.0,3.10526160149,13.0865971812,9.47472378789,0.0,9.47472378789
 02/04  13:00:00,21.2954359592,1.0423089219,4.2084494081,0.0,3.10526160149,12.9394160272,8.26951411079,0.0,8.26951411079
 02/04  14:00:00,21.4197362083,1.14586320144,4.67073883966,0.0,3.10526160149,12.4978725653,7.36560685296,0.0,7.36560685296
 02/04  15:00:00,22.0317319576,1.28745786632,5.2883210781,0.0,3.10526160149,12.3506914113,6.46169959514,0.0,6.46169959514
 02/04  16:00:00,23.4714421036,1.31810666122,5.33237297584,0.0,4.02872759285,12.7922348732,7.36560685296,0.0,7.36560685296
 02/04  17:00:00,30.9313247978,1.33222977387,5.32777917006,0.0,6.50191812146,17.7693977319,8.57081653006,0.0,8.57081653006
 02/04  18:00:00,38.009187442,1.31413168048,5.19309943216,0.0,8.38069375907,23.1212625696,11.2825383035,0.0,11.2825383035
 02/04  19:00:00,44.559188693,1.11232722731,4.32700564015,0.0,10.6415932552,23.1212625696,13.2410040288,0.0,13.2410040288
 02/04  20:00:00,42.4843224159,0.891022780323,3.44272178828,0.0,12.3080778603,20.4854999863,12.6383991903,0.0,12.6383991903
 02/04  21:00:00,41.3221561381,0.742901728477,2.86879745546,0.0,12.456681583,19.8967753704,11.5838407228,0.0,11.5838407228
 02/04  22:00:00,35.0549828783,0.58300394299,2.22502300323,0.0,9.18739968257,17.702556249,9.47472378789,0.0,9.47472378789
 02/04  23:00:00,27.2411976669,0.403309008704,1.52624528771,0.0,5.91811778209,14.0365255879,8.26951411079,0.0,8.26951411079
 02/04  24:00:00,20.7555057098,0.280184492315,1.06018691842,0.0,3.54045821811,10.5176760807,4.65388507949,0.0,4.65388507949
 02/05  01:00:00,16.5171133148,0.170239799417,0.634994771987,0.0,2.55330491699,7.80157382632,1.48983398957,0.0,1.48983398957
 02/05  02:00:00,15.6869545712,0.12033865003,0.443461793677,0.0,2.55330491699,7.21284921042,0.88736474427,0.0,0.88736474427
 02/05  03:00:00,15.2592038761,0.0920561878418,0.338355868757,0.0,2.55330491699,6.91848690247,0.435586987207,0.0,0.435586987207
 02/05  04:00:00,15.0285839275,0.074346032689,0.272627229336,0.0,2.55330491699,6.7713057485,0.435585493833,0.0,0.435585493833
 02/05  05:00:00,17.0833697036,0.0697225407352,0.255543049653,0.0,3.82705111198,7.57405300124,0.887328652372,0.0,0.887328652372
 02/05  06:00:00,21.6599112012,0.0785148119364,0.284679814046,0.0,6.02426329834,9.91545327661,4.35039545919,0.0,4.35039545919
 02/05  07:00:00,27.0755774976,0.100918091647,0.359691750767,0.0,6.51253267309,14.7454349813,14.4377507936,0.0,14.4377507936
 02/05  08:00:00,25.4175486828,0.118807003814,0.422337417561,0.0,6.01364874671,17.9699221805,15.3410441788,0.0,15.3410441788
 02/05  09:00:00,22.825657889,0.222558050852,0.81816366523,0.0,3.66783283761,18.1171033345,14.7388021231,0.0,14.7388021231
 02/05  10:00:00,20.9867880427,0.419300085285,1.606183625,0.0,3.10526160149,15.8560427302,12.9320768569,0.0,12.9320768569
 02/05  11:00:00,19.4047156186,0.673976213396,2.68606177588,0.0,3.10526160149,12.9394160272,11.7275933467,0.0,11.7275933467
 02/05  12:00:00,20.8030292487,0.914934043576,3.69623642189,0.0,3.10526160149,13.0865971812,9.46918676511,0.0,9.46918676511
 02/05  13:00:00,21.7334960533,1.11853399672,4.5702844274,0.0,3.10526160149,12.9394160272,8.26470325493,0.0,8.26470325493
 02/05  14:00:00,22.0161106044,1.25481569529,5.15816074194,0.0,3.10526160149,12.4978725653,7.3613406223,0.0,7.3613406223
 02/05  15:00:00,21.7504874173,1.24781691023,5.0467174939,0.0,3.10526160149,12.3506914113,6.45797798966,0.0,6.45797798966
 02/05  16:00:00,22.7814647171,1.20507390798,4.75542834267,0.0,4.02872759285,12.7922348732,7.3613406223,0.0,7.3613406223
 02/05  17:00:00,30.2686233832,1.22204134889,4.7752661805,0.0,6.50191812146,17.7693977319,8.56582413247,0.0,8.56582413247
 02/05  18:00:00,37.4043310636,1.21318584472,4.68918888958,0.0,8.38069375907,23.1212625696,11.2759120304,0.0,11.2759120304
 02/05  19:00:00,43.6359272091,0.950246979849,3.56582440369,0.0,10.6415932552,23.1212625696,13.2331977344,0.0,13.2331977344
 02/05  20:00:00,41.4623534983,0.704800545438,2.60697510552,0.0,12.3080778603,20.4854999863,12.6309559793,0.0,12.6309559793
 02/05  21:00:00,40.2356332731,0.541064696415,1.98411162258,0.0,12.456681583,19.8967753704,11.5770329079,0.0,11.5770329079
 02/05  22:00:00,34.0486923423,0.391754047645,1.40998236256,0.0,9.18739968257,17.702556249,9.46918676511,0.0,9.46918676511
 02/05  23:00:00,26.3512683058,0.229922204963,0.809702730382,0.0,5.91811778209,14.0365255879,8.26470325493,0.0,8.26470325493
 02/05  24:00:00,19.9297195111,0.115772819767,0.398812392239,0.0,3.54045821811,10.5176760807,4.6512527244,0.0,4.6512527244
 02/06  01:00:00,15.934291692,0.0505856054967,0.171827343079,0.0,2.55330491699,7.80157382632,1.4890685309,0.0,1.4890685309
 02/06  02:00:00,15.255024369,0.0345880984866,0.0972821430671,0.0,2.55330491699,7.21284921042,1.01584852935,0.128871942965,0.886976586387
 02/06  03:00:00,14.9319200725,0.051348234997,0.0517800180455,0.0,2.55330491699,6.91848690247,1.25285134905,0.81736183788,0.435489511169
 02/06  04:00:00,14.8003243047,0.097542740349,0.0211708988496,0.0,2.55330491699,6.7713057485,2.48074549313,2.04525763066,0.435487862473
 02/06  05:00:00,16.9170270747,0.153236177703,0.00568678376413,0.0,3.82705111198,7.57405300124,4.28346697579,3.39653023499,0.886936740803
 02/06  06:00:00,21.5052320374,0.191521025086,0.0169944371399,0.0,6.02426329834,9.91545327661,8.53086663462,4.18315022314,4.34771641147
 02/06  07:00:00,26.889715097,0.210655068455,0.0640923733422,0.0,6.51253267309,14.7454349813,18.7199413312,4.29160623816,14.4283350931
 02/06  08:00:00,25.3821025427,0.220018482634,0.0921504361983,0.0,6.01364874671,18.163451543,19.6624488995,4.3314291693,15.3310197302
 02/06  09:00:00,23.7987058869,0.477828096241,0.0895280490034,0.0,4.35151303671,18.8798367041,19.1671445001,4.43796587851,14.7291786216
 02/06  10:00:00,20.9975109976,0.449291200773,0.140501895645,0.0,3.78894180059,16.6187760998,16.4249691519,3.50131285889,12.923656293
 02/06  11:00:00,18.2016175306,0.422051993026,0.288474339555,0.0,3.78894180059,13.7021493968,13.9306719949,2.21069725364,11.7199747413
 02/06  12:00:00,18.4023807587,0.405226066456,0.358882340327,0.0,3.78894180059,13.8493305508,11.0383322199,1.57526038806,9.46307183184
 02/06  13:00:00,18.0600893671,0.393313245035,0.338944988314,0.0,3.69398621738,13.6338449159,9.59853517267,1.33914489255,8.25939028012
 02/06  14:00:00,17.7445255511,0.392090036989,0.302887778232,0.0,3.78894180059,13.2606059349,9.02870672917,1.67207761284,7.35662911634
 02/06  15:00:00,17.5858841495,0.383027755976,0.300489811647,0.0,3.78894180059,13.1134247809,8.00189671575,1.5480287632,6.45386795255
 02/06  16:00:00,18.9752875811,0.374718480437,0.33319306544,0.0,4.71240779196,13.5549682428,8.5667919144,1.21016279806,7.35662911634
 02/06  17:00:00,26.5850486478,0.383997471818,0.483321753478,0.0,7.18559832057,18.5321311015,9.14717979768,0.586869129629,8.56031066805
 02/06  18:00:00,32.4999279741,0.188350278209,0.616092004088,0.0,8.38069375907,23.3147919321,11.7213222711,0.45272811173,11.2685941594
 02/06  19:00:00,39.835488379,0.184783213019,0.530849340425,0.0,10.6415932552,23.1212625696,14.0010287509,0.776452069968,13.224576681
 02/06  20:00:00,38.7526681741,0.184152957589,0.417937369215,0.0,12.3080778603,20.4854999863,14.0529181651,1.43018226005,12.6227359051
 02/06  21:00:00,38.2406300271,0.204166897062,0.326006175946,0.0,12.456681583,19.8967753704,14.0095733361,2.4400587888,11.5695145473
 02/06  22:00:00,32.7112140043,0.230769354733,0.233488717471,0.0,9.18739968257,17.702556249,13.1139971173,3.65092528542,9.46307183184
 02/06  23:00:00,25.6435190303,0.270732690431,0.0611429694344,0.0,5.91811778209,14.0365255879,14.0042790246,5.74488874445,8.25939028012
 02/06  24:00:00,19.7670036659,0.351869366841,0.0,0.0,3.54045821811,10.5176760807,12.7203263015,8.07198067648,4.64834562497
 02/07  01:00:00,16.15284616,0.440967416581,0.0,0.0,2.55330491699,7.80157382632,11.6411637412,10.1529363612,1.48822737999
 02/07  02:00:00,15.5940937655,0.470939638004,0.0,0.0,2.55330491699,7.21284921042,11.7265488891,10.8399982823,0.886550606775
 02/07  03:00:00,15.3168636554,0.488071835886,0.0,0.0,2.55330491699,6.91848690247,11.6660735533,11.2306909718,0.435382581562
 02/07  04:00:00,15.2185529612,0.536942295752,0.0,0.0,2.55330491699,6.7713057485,12.8133469864,12.3779662082,0.435380778192
 02/07  05:00:00,17.2757173831,0.517613269808,0.0,0.0,3.82705111198,7.57405300124,12.79753845,11.9110314268,0.886507023202
 02/07  06:00:00,21.7365899241,0.439873348884,0.0,0.0,6.02426329834,9.91545327661,14.4186997563,10.0739174595,4.34478229677
 02/07  07:00:00,26.9816533641,0.366685708865,0.0,0.0,6.51253267309,14.7454349813,22.7765431125,8.35851148735,14.4180316252
 02/07  08:00:00,25.413043671,0.341315463972,0.00179458315474,0.0,6.01364874671,18.163451543,23.0769393657,7.75688850957,15.3200508561
 02/07  09:00:00,23.8158607616,0.584511019986,0.0,0.0,4.35151303671,18.8798367041,22.2087568028,7.49010833121,14.7186484716
 02/07  10:00:00,20.9925971978,0.584879296687,0.0,0.0,3.78894180059,16.6187760998,20.4275046763,7.51306226462,12.9144424117
 02/07  11:00:00,18.049595033,0.549721827471,0.00878200746965,0.0,3.78894180059,13.7021493968,18.3591359578,6.64749758537,11.7116383725
 02/07  12:00:00,18.2824574226,0.456652859406,0.187532211294,0.0,3.78894180059,13.8493305508,13.0513794189,3.59499861989,9.45638079896
 02/07  13:00:00,18.0949769542,0.408150628905,0.358995191549,0.0,3.69398621738,13.6338449159,9.91431392102,1.66073716127,8.25357675975
 02/07  14:00:00,18.0462433254,0.416388680864,0.580306908682,0.0,3.78894180059,13.2606059349,8.23478223774,0.883308507398,7.35147373035
 02/07  15:00:00,18.2567098554,0.464479235785,0.889864037798,0.0,3.78894180059,13.1134247809,6.78869636689,0.339325665949,6.44937070094
 02/07  16:00:00,19.4146533117,0.440089415048,0.707187861457,0.0,4.71240779196,13.5549682428,7.95587933118,0.604405600839,7.35147373035
 02/07  17:00:00,26.9771282924,0.455194583568,0.804204286315,0.0,7.18559832057,18.5321311015,8.81391534953,0.259637579978,8.55427776955
 02/07  18:00:00,32.8651893488,0.252208169178,0.917495487822,0.0,8.38069375907,23.3147919321,11.2605868578,0.0,11.2605868578
 02/07  19:00:00,40.0750532057,0.209163388133,0.746033991993,0.0,10.6415932552,23.1212625696,13.2184390507,0.00329562923232,13.2151434215
 02/07  20:00:00,38.8566852274,0.157677267047,0.548430113,0.0,12.3080778603,20.4854999863,12.6844034404,0.0706620385015,12.6137414019
 02/07  21:00:00,38.2609849772,0.127700142816,0.42282788029,0.0,12.456681583,19.8967753704,11.7500223216,0.18873445402,11.5612878676
 02/07  22:00:00,32.6930157257,0.115884799128,0.330174994475,0.0,9.18739968257,17.702556249,9.95751069254,0.501129893579,9.45638079896
 02/07  23:00:00,25.6121052927,0.117010444847,0.183451477423,0.0,5.91811778209,14.0365255879,9.73972090696,1.4861441472,8.25357675975
 02/07  24:00:00,19.6269913191,0.15339492369,0.0584620963552,0.0,3.54045821811,10.5176760807,7.7534698932,3.10830525107,4.64516464213
 02/08  01:00:00,15.9406943591,0.227793047542,0.00102256819927,0.0,2.55330491699,7.80157382632,6.71449589405,5.22718511019,1.48731078386
 02/08  02:00:00,15.4091079422,0.285953814718,0.0,0.0,2.55330491699,7.21284921042,7.47167358801,6.58558665683,0.886086931181
 02/08  03:00:00,15.2078232794,0.37903145997,0.0,0.0,2.55330491699,6.91848690247,9.19534111489,8.76007488489,0.435266229996
 02/08  04:00:00,15.1366101162,0.454999450707,0.0,0.0,2.55330491699,6.7713057485,10.9668320732,10.5315678006,0.435264272659
 02/08  05:00:00,17.2743711877,0.516267074456,0.0,0.0,3.82705111198,7.57405300124,12.8624282747,11.9763886479,0.886039626768
 02/08  06:00:00,21.8377876449,0.541071069735,0.0,0.0,6.02426329834,9.91545327661,16.8794588246,12.5378648394,4.34159398523
 02/08  07:00:00,27.1301814501,0.515213794893,0.0,0.0,6.51253267309,14.7454349813,26.3129649388,11.9061214963,14.4068434425
 02/08  08:00:00,25.5246227966,0.454689172687,0.0,0.0,6.01364874671,18.163451543,25.7524317973,10.4442909924,15.3081408049
 02/08  09:00:00,23.882807554,0.588445660603,0.0630121517321,0.0,4.35151303671,18.8798367041,21.8235885132,7.11637372178,14.7072147915
 02/08  10:00:00,21.3532128401,0.524393811185,0.421101127741,0.0,3.78894180059,16.6187760998,16.831372254,3.92693431257,12.9044379415
 02/08  11:00:00,19.1251975527,0.568993359688,1.06511299497,0.0,3.78894180059,13.7021493968,13.4906103836,1.78802367464,11.7025867089
 02/08  12:00:00,19.8973366229,0.646297625529,1.61276664545,0.0,3.78894180059,13.8493305508,10.1760453561,0.726929708172,9.44911564796
 02/08  13:00:00,20.0085000293,0.703620172131,1.97704872336,0.0,3.69398621738,13.6338449159,8.32573114705,0.0784667316119,8.24726441544
 02/08  14:00:00,19.7725919618,0.708222220665,2.01482200524,0.0,3.78894180059,13.2606059349,7.34587599105,0.0,7.34587599105
 02/08  15:00:00,18.7366440776,0.547181457656,1.28709603812,0.0,3.78894180059,13.1134247809,6.44448756666,0.0,6.44448756666
 02/08  16:00:00,19.5962499288,0.452463902172,0.876409991437,0.0,4.71240779196,13.5549682428,7.34587599105,0.0,7.34587599105
 02/08  17:00:00,27.0467744652,0.45539348249,0.873651560197,0.0,7.18559832057,18.5321311015,8.54772722357,0.0,8.54772722357
 02/08  18:00:00,32.8445235614,0.248354383859,0.900683485811,0.0,8.38069375907,23.3147919321,11.2518924967,0.0,11.2518924967
 02/08  19:00:00,39.2792194204,0.230534594223,0.821662333895,0.0,10.6415932552,23.1212625696,13.2049007496,0.0,13.2049007496
 02/08  20:00:00,38.9121525143,0.169534497136,0.592040169809,0.0,12.3080778603,20.4854999863,12.6039751333,0.0,12.6039751333
 02/08  21:00:00,38.2830048794,0.128413937795,0.444133987439,0.0,12.456681583,19.8967753704,11.5523553049,0.0,11.5523553049
 02/08  22:00:00,32.6857859603,0.104270564563,0.334559463594,0.0,9.18739968257,17.702556249,9.59812786187,0.149012213911,9.44911564796
 02/08  23:00:00,25.6102641108,0.0862024531744,0.212418287205,0.0,5.91811778209,14.0365255879,8.80657410296,0.559309687517,8.24726441544
 02/08  24:00:00,19.6107531995,0.0922462417254,0.103372658696,0.0,3.54045821811,10.5176760807,6.06984015527,1.42812943739,4.64171071788
 02/09  01:00:00,15.885007344,0.150427186388,0.022701414282,0.0,2.55330491699,7.80157382632,4.75588081221,3.26956180037,1.48631901184
 02/09  02:00:00,15.317111434,0.193957306525,0.0,0.0,2.55330491699,7.21284921042,5.28178393575,4.39619823923,0.885585696514
 02/09  03:00:00,15.0503658737,0.221574054235,0.0,0.0,2.55330491699,6.91848690247,5.46883554733,5.03369505646,0.435140490869
 02/09  04:00:00,14.9458764493,0.264265783767,0.0,0.0,2.55330491699,6.7713057485,6.46694954707,6.03181116673,0.435138380333
 02/09  05:00:00,17.0595209522,0.301416838927,0.0,0.0,3.82705111198,7.57405300124,7.78643924968,6.90090455982,0.88553468986
 02/09  06:00:00,21.6174030316,0.320686456376,0.0,0.0,6.02426329834,9.91545327661,11.6840360533,7.34588363103,4.33815242229
 02/09  07:00:00,26.9256161035,0.310648448312,0.0,0.0,6.51253267309,14.7454349813,21.4950676506,7.1002937908,14.3947738598
 02/09  08:00:00,25.3968323723,0.307267865724,0.019630882711,0.0,6.01364874671,18.163451543,22.1540097493,6.8587166456,15.2952931037
 02/09  09:00:00,23.8805728031,0.524435469801,0.124787591676,0.0,4.35151303671,18.8798367041,19.9496992291,5.25481826195,14.6948809671
 02/09  10:00:00,21.4435515264,0.501223877372,0.534609747848,0.0,3.78894180059,16.6187760998,15.6826875057,2.78904166063,12.8936458451
 02/09  11:00:00,19.1751656955,0.566538015859,1.11753648162,0.0,3.78894180059,13.7021493968,13.0312152863,1.33839285509,11.6928224312
 02/09  12:00:00,19.9371511524,0.656296799246,1.64258200126,0.0,3.78894180059,13.8493305508,10.0178744269,0.576595896597,9.44127853034
 02/09  13:00:00,20.0787967877,0.725874175028,2.02509147886,0.0,3.69398621738,13.6338449159,8.31603504064,0.0755799241198,8.24045511652
 02/09  14:00:00,20.2454660942,0.80507510008,2.39084325822,0.0,3.78894180059,13.2606059349,7.33983755616,0.0,7.33983755616
 02/09  15:00:00,20.6831894872,0.917773262238,2.86304964311,0.0,3.78894180059,13.1134247809,6.4392199958,0.0,6.4392199958
 02/09  16:00:00,22.3134194235,0.978227720154,3.06781566814,0.0,4.71240779196,13.5549682428,7.33983755616,0.0,7.33983755616
 02/09  17:00:00,29.9180047647,1.02144717721,3.17882816492,0.0,7.18559832057,18.5321311015,8.54066096997,0.0,8.54066096997
 02/09  18:00:00,35.2830370302,0.751590055005,2.8359612834,0.0,8.38069375907,23.3147919321,11.2425136511,0.0,11.2425136511
 02/09  19:00:00,40.7553877821,0.541829412472,1.98653587735,0.0,10.6415932552,23.1212625696,13.1938516985,0.0,13.1938516985
 02/09  20:00:00,39.66853229,0.33231399866,1.18564044405,0.0,12.3080778603,20.4854999863,12.5934399916,0.0,12.5934399916
 02/09  21:00:00,38.8034189487,0.241793759364,0.851168235182,0.0,12.456681583,19.8967753704,11.5427195045,0.0,11.5427195045
 02/09  22:00:00,33.0569778428,0.180383299682,0.629638610998,0.0,9.18739968257,17.702556249,9.44127853034,0.0,9.44127853034
 02/09  23:00:00,25.7475006891,0.0975278176934,0.338329500966,0.0,5.91811778209,14.0365255879,8.24045511652,0.0,8.24045511652
 02/09  24:00:00,19.6479514361,0.0618385565897,0.170978580401,0.0,3.54045821811,10.5176760807,4.92873230415,0.29074742907,4.63798487508
 02/10  01:00:00,15.8731940767,0.0817854495462,0.0795298838029,0.0,2.55330491699,7.80157382632,2.87758518397,1.3923328284,1.48525235557
 02/10  02:00:00,15.2784939501,0.128969799207,0.0263700234701,0.0,2.55330491699,7.21284921042,3.74405183776,2.85900478695,0.885047050812
 02/10  03:00:00,15.0186551619,0.189863342422,0.0,0.0,2.55330491699,6.91848690247,4.82317236151,4.38816696015,0.435005401362
 02/10  04:00:00,14.9410105287,0.259399863241,0.0,0.0,2.55330491699,6.7713057485,6.40125548164,5.96625234319,0.435003138453
 02/10  05:00:00,17.1105187449,0.352414631625,0.0,0.0,3.82705111198,7.57405300124,9.0416921575,8.15669979555,0.884992361953
 02/10  06:00:00,21.6908597319,0.394143156719,0.0,0.0,6.02426329834,9.91545327661,13.4478742193,9.11341559089,4.33445862837
 02/10  07:00:00,27.0047021146,0.389734459354,0.0,0.0,6.51253267309,14.7454349813,23.3732662551,8.99143980255,14.3818264526
 02/10  08:00:00,25.455206779,0.379206340671,0.00606681448365,0.0,6.01364874671,18.163451543,23.9442338513,8.66272229426,15.2815115571
 02/10  09:00:00,23.9435158693,0.549530938317,0.162635189319,0.0,4.35151303671,18.8798367041,20.3236962182,5.64204556704,14.6816506511
 02/10  10:00:00,21.837798503,0.544336308968,0.885744292874,0.0,3.78894180059,16.6187760998,15.0078910197,2.1258217012,12.8820693185
 02/10  11:00:00,20.0699434554,0.689773288207,1.88907896918,0.0,3.78894180059,13.7021493968,12.3175194343,0.635171003329,11.682348431
 02/10  12:00:00,21.3274661101,0.863983427495,2.82521033074,0.0,3.78894180059,13.8493305508,9.44714881355,0.0142770465657,9.43287176698
 02/10  13:00:00,22.4163979739,1.11231616945,3.97625067065,0.0,3.69398621738,13.6338449159,8.23315087951,0.0,8.23315087951
 02/10  14:00:00,23.6035824431,1.35346858354,5.20056612371,0.0,3.78894180059,13.2606059349,7.33336021391,0.0,7.33336021391
 02/10  15:00:00,24.4617660503,1.52810058657,6.03129888193,0.0,3.78894180059,13.1134247809,6.4335695483,0.0,6.4335695483
 02/10  16:00:00,26.9353733308,1.71766146139,6.95033583422,0.0,4.71240779196,13.5549682428,7.33336021391,0.0,7.33336021391
 02/10  17:00:00,35.5706408745,1.92399753581,7.92891391612,0.0,7.18559832057,18.5321311015,8.53308110138,0.0,8.53308110138
 02/10  18:00:00,40.4892517559,1.65063121683,7.14313484726,0.0,8.38069375907,23.3147919321,11.2324530982,0.0,11.2324530982
 02/10  19:00:00,45.1399806985,1.35003289744,5.56292530884,0.0,10.6415932552,23.1212625696,13.1819995403,0.0,13.1819995403
 02/10  20:00:00,43.2263763054,1.01501812714,4.06078033089,0.0,12.3080778603,20.4854999863,12.5821390966,0.0,12.5821390966
 02/10  21:00:00,41.5063546005,0.772332039322,3.02356560704,0.0,12.456681583,19.8967753704,11.5323833201,0.0,11.5323833201
 02/10  22:00:00,35.2466390929,0.614113820844,2.38556933996,0.0,9.18739968257,17.702556249,9.43287176698,0.0,9.43287176698
 02/10  23:00:00,27.5428301169,0.455853425217,1.77533332121,0.0,5.91811778209,14.0365255879,8.23315087951,0.0,8.23315087951
 02/10  24:00:00,20.7924725164,0.283701292012,1.09363692531,0.0,3.54045821811,10.5176760807,4.63398821709,0.0,4.63398821709
 02/11  01:00:00,16.5255648186,0.170577914189,0.643108161048,0.0,2.55330491699,7.80157382632,1.48411112889,0.0,1.48411112889
 02/11  02:00:00,15.6795711632,0.117635975714,0.438781060056,0.0,2.55330491699,7.21284921042,0.884471153195,0.0,0.884471153195
 02/11  03:00:00,15.24938007,0.0889938637326,0.331594386806,0.0,2.55330491699,6.91848690247,0.434861001424,0.0,0.434861001424
 02/11  04:00:00,14.9802141447,0.0638515466684,0.234751932514,0.0,2.55330491699,6.7713057485,0.434858587028,0.0,0.434858587028
 02/11  05:00:00,17.0223420714,0.0569281029233,0.207309855198,0.0,3.82705111198,7.57405300124,0.884412803593,0.0,0.884412803593
 02/11  06:00:00,21.687201772,0.0830257767452,0.307459420055,0.0,6.02426329834,9.91545327661,4.33051369856,0.0,4.33051369856
 02/11  07:00:00,27.3310940535,0.150496796845,0.565629601458,0.0,6.51253267309,14.7454349813,14.3680050566,0.0,14.3680050566
 02/11  08:00:00,25.8187444919,0.195423427927,0.746916802508,0.0,6.01364874671,17.9699221805,15.2668002465,0.0,15.2668002465
 02/11  09:00:00,22.9378533216,0.232561100346,0.920356048284,0.0,3.66783283761,18.1171033345,14.6675277615,0.0,14.6675277615
 02/11  10:00:00,20.5710544002,0.31378825665,1.29596181112,0.0,3.10526160149,15.8560427302,12.86971179,0.0,12.86971179
 02/11  11:00:00,18.4292122976,0.449108604671,1.93542606358,0.0,3.10526160149,12.9394160272,11.67116781,0.0,11.67116781
 02/11  12:00:00,19.4605841688,0.601022131066,2.66770325459,0.0,3.10526160149,13.0865971812,9.42389784749,0.0,9.42389784749
 02/11  13:00:00,21.525321621,0.99192078137,4.48872321045,0.0,3.10526160149,12.9394160272,8.22535386749,0.0,8.22535386749
 02/11  14:00:00,23.3648640699,1.3981469933,6.36358290939,0.0,3.10526160149,12.4978725653,7.32644588249,0.0,7.32644588249
 02/11  15:00:00,24.5968266192,1.65208913941,7.48878446665,0.0,3.10526160149,12.3506914113,6.42753789749,0.0,6.42753789749
 02/11  16:00:00,26.7964147954,1.8081882829,8.16726404597,0.0,4.02872759285,12.7922348732,7.32644588249,0.0,7.32644588249
 02/11  17:00:00,34.7515051855,1.91632298469,8.56386634694,0.0,6.50191812146,17.7693977319,8.52498986249,0.0,8.52498986249
 02/11  18:00:00,41.6574150627,1.89307556229,8.26238317109,0.0,8.38069375907,23.1212625696,11.2217138175,0.0,11.2217138175
 02/11  19:00:00,46.670819091,1.62045474951,6.82334184921,0.0,10.6415932552,23.1212625696,13.169347785,0.0,13.169347785
 02/11  20:00:00,44.7974846309,1.30568621412,5.34122056946,0.0,12.3080778603,20.4854999863,12.570075795,0.0,12.570075795
 02/11  21:00:00,43.4132327403,1.12607260531,4.57670318086,0.0,12.456681583,19.8967753704,11.5213498125,0.0,11.5213498125
 02/11  22:00:00,37.3704058926,1.00890418073,4.11454577978,0.0,9.18739968257,17.702556249,9.42389784749,0.0,9.42389784749
 02/11  23:00:00,29.4306242853,0.810094652994,3.30888626191,0.0,5.91811778209,14.0365255879,8.22535386749,0.0,8.22535386749
 02/11  24:00:00,22.5194415165,0.610516566105,2.49379065132,0.0,3.54045821811,10.5176760807,4.62972192749,0.0,4.62972192749
 02/12  01:00:00,18.0267792982,0.45507049064,1.85983006416,0.0,2.55330491699,7.80157382632,1.48289566774,0.0,1.48289566774
 02/12  02:00:00,17.1240041117,0.392884964735,1.60796501952,0.0,2.55330491699,7.21284921042,0.883858173816,0.0,0.883858173816
 02/12  03:00:00,16.6809015549,0.363167595955,1.48894213948,0.0,2.55330491699,6.91848690247,0.43470733376,0.0,0.43470733376
 02/12  04:00:00,16.4046673098,0.337572795205,1.38548384907,0.0,2.55330491699,6.7713057485,0.434704768821,0.0,0.434704768821
 02/12  05:00:00,18.4671815179,0.334678453797,1.37439895088,0.0,3.82705111198,7.57405300124,0.883796186353,0.0,0.883796186353
 02/12  06:00:00,23.2647034602,0.385032816766,1.58295406823,0.0,6.02426329834,9.91545327661,4.32631880231,0.0,4.32631880231
 02/12  07:00:00,29.1431771524,0.493440898997,2.03476859817,0.0,6.51253267309,14.7454349813,14.3533137663,0.0,14.3533137663
 02/12  08:00:00,27.6925579623,0.548533243259,2.26762045756,0.0,6.01364874671,17.9699221805,15.2511635285,0.0,15.2511635285
 02/12  09:00:00,24.7861610468,0.578357206332,2.42286766747,0.0,3.66783283761,18.1171033345,14.6525164807,0.0,14.6525164807
 02/12  10:00:00,23.3253227312,0.826623367341,3.53739503144,0.0,3.10526160149,15.8560427302,12.8565769192,0.0,12.8565769192
 02/12  11:00:00,22.7370804337,1.24716972212,5.44523308228,0.0,3.10526160149,12.9394160272,11.6592838792,0.0,11.6592838792
 02/12  12:00:00,26.246221713,1.83206435962,8.22229857023,0.0,3.10526160149,13.0865971812,9.41435942938,0.0,9.41435942938
 02/12  13:00:00,28.6929301945,2.25364334611,10.3946092192,0.0,3.10526160149,12.9394160272,8.21706638946,0.0,8.21706638946
 02/12  14:00:00,30.0577822248,2.53246595884,11.9221820988,0.0,3.10526160149,12.4978725653,7.31909660952,0.0,7.31909660952
 02/12  15:00:00,30.2766635429,2.61492036361,12.2057901661,0.0,3.10526160149,12.3506914113,6.42112682959,0.0,6.42112682959
 02/12  16:00:00,31.5338298353,2.62395924237,12.0889081265,0.0,4.02872759285,12.7922348732,7.31909660952,0.0,7.31909660952
 02/12  17:00:00,39.3602341548,2.69291088072,12.3960074202,0.0,6.50191812146,17.7693977319,8.51638964944,0.0,8.51638964944
 02/12  18:00:00,45.6743873832,2.59183253363,11.5805985202,0.0,8.38069375907,23.1212625696,11.2102989893,0.0,11.2102989893
 02/12  19:00:00,49.6416316303,2.17997193405,9.23463720398,0.0,10.6415932552,23.1212625696,13.1559001791,0.0,13.1559001791
 02/12  20:00:00,46.6137479562,1.67864036072,6.78452974813,0.0,12.3080778603,20.4854999863,12.5572536592,0.0,12.5572536592
 02/12  21:00:00,44.5594379015,1.37563484753,5.47334609982,0.0,12.456681583,19.8967753704,11.5096222492,0.0,11.5096222492
 02/12  22:00:00,38.135220816,1.1795985249,4.70866635897,0.0,9.18739968257,17.702556249,9.41435942938,0.0,9.41435942938
 02/12  23:00:00,29.5772847492,0.861411400182,3.40422997858,0.0,5.91811778209,14.0365255879,8.21706638946,0.0,8.21706638946
 02/12  24:00:00,22.0126207511,0.532954718278,2.06453173375,0.0,3.54045821811,10.5176760807,4.62518726971,0.0,4.62518726971
 02/13  01:00:00,17.0781752081,0.285976589175,1.08031987557,0.0,2.55330491699,7.80157382632,1.48160633006,0.0,1.48160633006
 02/13  02:00:00,15.956694239,0.177841616234,0.655698495312,0.0,2.55330491699,7.21284921042,0.883208293815,0.0,0.883208293815
 02/13  03:00:00,15.411620077,0.125271929625,0.45755632792,0.0,2.55330491699,6.91848690247,0.434544443822,0.0,0.434544443822
 02/13  04:00:00,15.1315518258,0.0968742294779,0.353066930863,0.0,2.55330491699,6.7713057485,0.434541729343,0.0,0.434541729343
 02/13  05:00:00,17.1815825867,0.0912663485823,0.332212124882,0.0,3.82705111198,7.57405300124,0.883142692779,0.0,0.883142692779
 02/13  06:00:00,21.7647699345,0.101762279978,0.366291079308,0.0,6.02426329834,9.91545327661,4.32187518307,0.0,4.32187518307
 02/13  07:00:00,27.2562957121,0.139962134252,0.501365922646,0.0,6.51253267309,14.7454349813,14.3377569337,0.0,14.3377569337
 02/13  08:00:00,25.0240936412,0.182478366207,0.664514984414,0.0,6.01364874671,18.163451543,15.2346060338,0.0,15.2346060338
 02/13  09:00:00,25.1728238516,0.57775757803,1.36371653192,0.0,4.35151303671,18.8798367041,14.636621254,0.0,14.636621254
 02/13  10:00:00,23.6668875681,0.808771245688,2.45039842124,0.0,3.78894180059,16.6187760998,12.8426685958,0.0,12.8426685958
 02/13  11:00:00,22.5320897967,1.12510087851,3.91589772011,0.0,3.78894180059,13.7021493968,11.6467001581,0.0,11.6467001581
 02/13  12:00:00,23.324661456,1.24049503098,4.4458940731,0.0,3.78894180059,13.8493305508,9.40425933739,0.0,9.40425933739
 02/13  13:00:00,23.3518705368,1.30361256297,4.72042684009,0.0,3.69398621738,13.6338449159,8.2082908997,0.0,8.2082908997
 02/13  14:00:00,22.9564839752,1.27369847921,4.63323776012,0.0,3.78894180059,13.2606059349,7.31131457143,0.0,7.31131457143
 02/13  15:00:00,22.6790088304,1.2514163801,4.52522586849,0.0,3.78894180059,13.1134247809,6.41433824316,0.0,6.41433824316
 02/13  16:00:00,24.4975690836,1.33565848215,4.89453456628,0.0,4.71240779196,13.5549682428,7.31131457143,0.0,7.31131457143
 02/13  17:00:00,33.7618261908,1.67851988811,6.36557688016,0.0,7.18559832057,18.5321311015,8.50728300912,0.0,8.50728300912
 02/13  18:00:00,40.4167014131,1.66860270505,7.05261301624,0.0,8.38069375907,23.3147919321,11.1982119939,0.0,11.1982119939
 02/13  19:00:00,46.479917433,1.59321883974,6.659676101,0.0,10.6415932552,23.1212625696,13.1416607052,0.0,13.1416607052
 02/13  20:00:00,44.4903618972,1.25867694507,5.08110710476,0.0,12.3080778603,20.4854999863,12.5436764863,0.0,12.5436764863
 02/13  21:00:00,41.6694721554,0.828781014795,3.13023418647,0.0,12.456681583,19.8967753704,11.4972041033,0.0,11.4972041033
 02/13  22:00:00,34.8135562976,0.553215118567,2.01338524694,0.0,9.18739968257,17.702556249,9.40425933739,0.0,9.40425933739
 02/13  23:00:00,27.0676943378,0.378030991296,1.37801997603,0.0,5.91811778209,14.0365255879,8.2082908997,0.0,8.2082908997
 02/13  24:00:00,20.4592292271,0.226778967591,0.817315960393,0.0,3.54045821811,10.5176760807,4.62038558663,0.0,4.62038558663
 02/14  01:00:00,16.2537620242,0.118769242254,0.423114038522,0.0,2.55330491699,7.80157382632,1.48024349572,0.0,1.48024349572
 02/14  02:00:00,15.4883569776,0.0802573064068,0.284945543727,0.0,2.55330491699,7.21284921042,0.882521705263,0.0,0.882521705263
 02/14  03:00:00,15.1498672595,0.0699731153698,0.251102324623,0.0,2.55330491699,6.91848690247,0.434372379794,0.0,0.434372379794
 02/14  04:00:00,14.937620751,0.0558897737189,0.200120311752,0.0,2.55330491699,6.7713057485,0.434369516835,0.0,0.434369516835
 02/14  05:00:00,16.97209,0.0470220398135,0.166963846938,0.0,3.82705111198,7.57405300124,0.882452516336,0.0,0.882452516336
 02/14  06:00:00,21.5707388122,0.0601218520254,0.213900384989,0.0,6.02426329834,9.91545327661,4.31718415793,0.0,4.31718415793
 02/14  07:00:00,27.0372572301,0.0923567542786,0.329932820621,0.0,6.51253267309,14.7454349813,14.321339167,0.0,14.321339167
 02/14  08:00:00,24.6911070066,0.111917062897,0.402089653119,0.0,6.01364874671,18.163451543,15.2171326657,0.0,15.2171326657
 02/14  09:00:00,24.3837012664,0.43146163871,0.720889886025,0.0,4.35151303671,18.8798367041,14.6198467888,0.0,14.6198467888
 02/14  10:00:00,22.1204673698,0.529454453993,1.1832950146,0.0,3.78894180059,16.6187760998,12.8279909386,0.0,12.8279909386
 02/14  11:00:00,20.1143485687,0.705051055317,1.91820631539,0.0,3.78894180059,13.7021493968,11.633420373,0.0,11.633420373
 02/14  12:00:00,21.4844232629,0.927902071465,2.91824883956,0.0,3.78894180059,13.8493305508,9.39360056254,0.0,9.39360056254
 02/14  13:00:00,23.1513243109,1.27354248282,4.54995069434,0.0,3.69398621738,13.6338449159,8.19902999696,0.0,8.19902999696
 02/14  14:00:00,24.4283888298,1.52845297447,5.85038811948,0.0,3.78894180059,13.2606059349,7.30310207278,0.0,7.30310207278
 02/14  15:00:00,25.5306340243,1.73919065286,6.88907678956,0.0,3.78894180059,13.1134247809,6.40717414859,0.0,6.40717414859
 02/14  16:00:00,27.7122476144,1.88625472493,7.55861685425,0.0,4.71240779196,13.5549682428,7.30310207278,0.0,7.30310207278
 02/14  17:00:00,35.0539107486,1.89431388035,7.44186744576,0.0,7.18559832057,18.5321311015,8.49767263836,0.0,8.49767263836
 02/14  18:00:00,39.6956543103,1.55367094027,6.44649767824,0.0,8.38069375907,23.3147919321,11.1854564109,0.0,11.1854564109
 02/14  19:00:00,44.6212528672,1.28651141295,5.10771896206,0.0,10.6415932552,23.1212625696,13.12663358,0.0,13.12663358
 02/14  20:00:00,42.7254640867,0.951504955605,3.62338128379,0.0,12.3080778603,20.4854999863,12.5293482972,0.0,12.5293482972
 02/14  21:00:00,40.99818261,0.699026822734,2.58869883319,0.0,12.456681583,19.8967753704,11.4840990523,0.0,11.4840990523
 02/14  22:00:00,34.5418155038,0.495943766154,1.79891580557,0.0,9.18739968257,17.702556249,9.39360056254,0.0,9.39360056254
 02/14  23:00:00,26.6497347182,0.294829184931,1.04326216278,0.0,5.91811778209,14.0365255879,8.19902999696,0.0,8.19902999696
 02/14  24:00:00,20.1138661237,0.156904104075,0.541827720566,0.0,3.54045821811,10.5176760807,4.61531830023,0.0,4.61531830023
 02/15  01:00:00,16.0586769829,0.0785416784573,0.268256561043,0.0,2.55330491699,7.80157382632,1.47880756636,0.0,1.47880756636
 02/15  02:00:00,15.4023770084,0.0625154463642,0.216707434622,0.0,2.55330491699,7.21284921042,0.881798611107,0.0,0.881798611107
 02/15  03:00:00,15.0606322475,0.0515171598257,0.180323268173,0.0,2.55330491699,6.91848690247,0.434191192575,0.0,0.434191192575
 02/15  04:00:00,14.8698377471,0.0417974766044,0.146429605041,0.0,2.55330491699,6.7713057485,0.434188182252,0.0,0.434188182252
 02/15  05:00:00,16.9387420795,0.0400565392771,0.14058142699,0.0,3.82705111198,7.57405300124,0.881725861354,0.0,0.881725861354
 02/15  06:00:00,21.5434135792,0.0545183333921,0.192178670626,0.0,6.02426329834,9.91545327661,4.31224711724,0.0,4.31224711724
 02/15  07:00:00,27.0961301765,0.103455364358,0.377707156914,0.0,6.51253267309,14.7454349813,14.3040653297,0.0,14.3040653297
 02/15  08:00:00,24.9171882016,0.154610114045,0.585477797013,0.0,6.01364874671,18.163451543,15.198748599,0.0,15.198748599
 02/15  09:00:00,24.3109255052,0.415116708275,0.664459055262,0.0,4.35151303671,18.8798367041,14.6021980526,0.0,14.6021980526
 02/15  10:00:00,22.0713306822,0.509508498657,1.15410428235,0.0,3.78894180059,16.6187760998,12.8125482943,0.0,12.8125482943
 02/15  11:00:00,19.9964838543,0.650313966258,1.85507869001,0.0,3.78894180059,13.7021493968,11.6194484568,0.0,11.6194484568
 02/15  12:00:00,20.9312484567,0.777975527958,2.51500057689,0.0,3.78894180059,13.8493305508,9.38238626135,0.0,9.38238626135
 02/15  13:00:00,20.7725926845,0.805638641325,2.63912290939,0.0,3.69398621738,13.6338449159,8.1892864238,0.0,8.1892864238
 02/15  14:00:00,20.4233945159,0.792029073192,2.58181770685,0.0,3.78894180059,13.2606059349,7.29446154563,0.0,7.29446154563
 02/15  15:00:00,20.0572985745,0.753951908769,2.40098008391,0.0,3.78894180059,13.1134247809,6.39963666746,0.0,6.39963666746
 02/15  16:00:00,21.2790697202,0.733131934468,2.27856175059,0.0,4.71240779196,13.5549682428,7.29446154563,0.0,7.29446154563
 02/15  17:00:00,29.022871862,0.793041977952,2.51210046153,0.0,7.18559832057,18.5321311015,8.48756138318,0.0,8.48756138318
 02/15  18:00:00,35.3846877929,0.705787997892,2.98341410323,0.0,8.38069375907,23.3147919321,11.1720360177,0.0,11.1720360177
 02/15  19:00:00,42.6463744022,0.845463248688,3.57388866127,0.0,10.6415932552,23.1212625696,13.1108232537,0.0,13.1108232537
 02/15  20:00:00,41.8958156563,0.731186623961,3.01405118502,0.0,12.3080778603,20.4854999863,12.5142733349,0.0,12.5142733349
 02/15  21:00:00,40.9410819454,0.640903238905,2.58972175236,0.0,12.456681583,19.8967753704,11.4703109771,0.0,11.4703109771
 02/15  22:00:00,35.2790185137,0.601119613987,2.43094296763,0.0,9.18739968257,17.702556249,9.38238626135,0.0,9.38238626135
 02/15  23:00:00,27.7632544053,0.485630074132,1.9659809607,0.0,5.91811778209,14.0365255879,8.1892864238,0.0,8.1892864238
 02/15  24:00:00,21.3392097919,0.380888159553,1.54318733327,0.0,3.54045821811,10.5176760807,4.60998691113,0.0,4.60998691113
 02/16  01:00:00,17.2900823785,0.309318346111,1.26888528901,0.0,2.55330491699,7.80157382632,1.4772989653,0.0,1.4772989653
 02/16  02:00:00,16.6215533069,0.291490291874,1.20690888756,0.0,2.55330491699,7.21284921042,0.881039225109,0.0,0.881039225109
 02/16  03:00:00,16.39090434,0.300669022793,1.26144349776,0.0,2.55330491699,6.91848690247,0.434000935768,0.0,0.434000935768
 02/16  04:00:00,16.3026318595,0.3098482984,1.31117289564,0.0,2.55330491699,6.7713057485,0.433997779255,0.0,0.433997779255
 02/16  05:00:00,18.61510622,0.351089620754,1.50591248595,0.0,3.82705111198,7.57405300124,0.880962942964,0.0,0.880962942964
 02/16  06:00:00,23.633141264,0.43836374592,1.8980609429,0.0,6.02426329834,9.91545327661,4.30706552418,0.0,4.30706552418
 02/16  07:00:00,29.8487605109,0.599996420392,2.6337964353,0.0,6.51253267309,14.7454349813,14.2859405385,0.0,14.2859405385
 02/16  08:00:00,27.9605918668,0.697002097988,3.08648947825,0.0,6.01364874671,18.163451543,15.1794592777,0.0,15.1794592777
 02/16  09:00:00,27.3986871942,0.923714454408,3.24362299815,0.0,4.35151303671,18.8798367041,14.5836802719,0.0,14.5836802719
 02/16  10:00:00,25.5866001809,1.08145241103,4.09742986874,0.0,3.78894180059,16.6187760998,12.7963452361,0.0,12.7963452361
 02/16  11:00:00,24.0975888039,1.31158733049,5.2949102754,0.0,3.78894180059,13.7021493968,11.604788547,0.0,11.604788547
 02/16  12:00:00,25.7933147467,1.55344679841,6.60159559635,0.0,3.78894180059,13.8493305508,9.37061975481,0.0,9.37061975481
 02/16  13:00:00,27.635944564,1.89204250712,8.41607092307,0.0,3.69398621738,13.6338449159,8.17906306566,0.0,8.17906306566
 02/16  14:00:00,28.3394232698,2.03556236506,9.25431316885,0.0,3.78894180059,13.2606059349,7.28539554879,0.0,7.28539554879
 02/16  15:00:00,29.0945723848,2.18642228591,10.0057835171,0.0,3.78894180059,13.1134247809,6.39172803192,0.0,6.39172803192
 02/16  16:00:00,32.5164034888,2.53107354778,11.7179539058,0.0,4.71240779196,13.5549682428,7.28539554879,0.0,7.28539554879
 02/16  17:00:00,41.3011226849,2.75833609494,12.8250571674,0.0,7.18559832057,18.5321311015,8.47695223795,0.0,8.47695223795
 02/16  18:00:00,47.5336110528,2.7042323969,13.1338929641,0.0,8.38069375907,23.3147919321,11.1579547885,0.0,11.1579547885
 02/16  19:00:00,53.1231635695,2.59027537781,12.3058656994,0.0,10.6415932552,23.1212625696,13.0942344084,0.0,13.0942344084
 02/16  20:00:00,51.69324359,2.37905985308,11.1636058896,0.0,12.3080778603,20.4854999863,12.4984560638,0.0,12.4984560638
 02/16  21:00:00,50.6590073323,2.27257967714,10.675970701,0.0,12.456681583,19.8967753704,11.4558439608,0.0,11.4558439608
 02/16  22:00:00,44.7814163638,2.19502096264,10.3394394691,0.0,9.18739968257,17.702556249,9.37061975481,0.0,9.37061975481
 02/16  23:00:00,36.6239608891,1.97959654241,9.33272097623,0.0,5.91811778209,14.0365255879,8.17906306566,0.0,8.17906306566
 02/16  24:00:00,29.3650375651,1.74080477215,8.20909849389,0.0,3.54045821811,10.5176760807,4.60439299819,0.0,4.60439299819
 02/17  01:00:00,24.4921122566,1.53625771369,7.24397579955,0.0,2.55330491699,7.80157382632,1.47571813743,0.0,1.47571813743
 02/17  02:00:00,23.72031131,1.48910306824,7.10805411434,0.0,2.55330491699,7.21284921042,0.880243771781,0.0,0.880243771781
 02/17  03:00:00,23.1765747368,1.44318614159,6.90459677574,0.0,2.55330491699,6.91848690247,0.433801665661,0.0,0.433801665661
 02/17  04:00:00,22.5775535918,1.37712819344,6.51881473287,0.0,2.55330491699,6.7713057485,0.433798364188,0.0,0.433798364188
 02/17  05:00:00,24.5735138091,1.36785407978,6.44755561609,0.0,3.82705111198,7.57405300124,0.880163987034,0.0,0.880163987034
 02/17  06:00:00,29.644267687,1.46056057039,6.88699054139,0.0,6.02426329834,9.91545327661,4.3016409143,0.0,4.3016409143
 02/17  07:00:00,36.1100264082,1.66043016652,7.83462858642,0.0,6.51253267309,14.7454349813,14.2669701621,0.0,14.2669701621
 02/17  08:00:00,31.1300308975,1.28845874936,5.66447185761,0.0,6.01364874671,18.163451543,15.1592704144,0.0,15.1592704144
 02/17  09:00:00,28.2992654436,1.12294578648,3.94496991547,0.0,4.35151303671,18.8798367041,14.5642989307,0.0,14.5642989307
 02/17  10:00:00,25.5912957423,1.13087512533,4.05270271586,0.0,3.78894180059,16.6187760998,12.7793865624,0.0,12.7793865624
 02/17  11:00:00,22.5618609644,1.1137896156,3.95698015078,0.0,3.78894180059,13.7021493968,11.589444985,0.0,11.589444985
 02/17  12:00:00,23.0677996168,1.17055142977,4.2589758351,0.0,3.78894180059,13.8493305508,9.35830452747,0.0,9.35830452747
 02/17  13:00:00,23.9832874423,1.36931401279,5.28614229572,0.0,3.69398621738,13.6338449159,8.1683629501,0.0,8.1683629501
 02/17  14:00:00,25.3697765634,1.63115268651,6.68907614099,0.0,3.78894180059,13.2606059349,7.27590676707,0.0,7.27590676707
