Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  15:00:00,28.553433122,2.1800961707,9.47097036942,0.0,3.78894180059,13.1134247809,6.38345058404,0.0,6.38345058404
 02/17  16:00:00,33.3186240201,2.72723694282,12.3240110421,0.0,4.71240779196,13.5549682428,7.27590676707,0.0,7.27590676707
 02/17  17:00:00,40.9156253064,2.773728236,12.4241676479,0.0,7.18559832057,18.5321311015,8.46584834444,0.0,8.46584834444
 02/17  18:00:00,45.4827477817,2.47399434359,11.3132677463,0.0,8.38069375907,23.3147919321,11.1432168935,0.0,11.1432168935
 02/17  19:00:00,50.9373401809,2.33406274759,10.3762549411,0.0,10.6415932552,23.1212625696,13.0768719568,0.0,13.0768719568
 02/17  20:00:00,48.8895194442,2.00184492739,8.7370966695,0.0,12.3080778603,20.4854999863,12.4819011681,0.0,12.4819011681
 02/17  21:00:00,46.7881693565,1.70965621141,7.36805619096,0.0,12.456681583,19.8967753704,11.4407022879,0.0,11.4407022879
 02/17  22:00:00,39.6331644857,1.41091787252,5.97529068101,0.0,9.18739968257,17.702556249,9.35830452747,0.0,9.35830452747
 02/17  23:00:00,31.0432881488,1.10320872553,4.62843605285,0.0,5.91811778209,14.0365255879,8.1683629501,0.0,8.1683629501
 02/17  24:00:00,24.1508849148,0.910022934191,3.82572768154,0.0,3.54045821811,10.5176760807,4.59853821798,0.0,4.59853821798
 02/18  01:00:00,19.1385372165,0.664117071239,2.76254140185,0.0,2.55330491699,7.80157382632,1.47406554905,0.0,1.47406554905
 02/18  02:00:00,17.4869269629,0.46619337509,1.89757946038,0.0,2.55330491699,7.21284921042,0.879412486325,0.0,0.879412486325
 02/18  03:00:00,16.9373118971,0.41476740815,1.69375266949,0.0,2.55330491699,6.91848690247,0.433593441214,0.0,0.433593441214
 02/18  04:00:00,16.5117780707,0.361073465801,1.4690939394,0.0,2.55330491699,6.7713057485,0.433589996065,0.0,0.433589996065
 02/18  05:00:00,18.4029796618,0.327166446779,1.31770910178,0.0,3.82705111198,7.57405300124,0.879329230105,0.0,0.879329230105
 02/18  06:00:00,23.1383515729,0.366138688169,1.47549630953,0.0,6.02426329834,9.91545327661,4.29597489513,0.0,4.29597489513
 02/18  07:00:00,28.9066360901,0.455044145686,1.83662428922,0.0,6.51253267309,14.7454349813,14.2471598198,0.0,14.2471598198
 02/18  08:00:00,26.7674027437,0.545936780404,2.23789503519,0.0,6.01364874671,17.9699221805,15.1381879877,0.0,15.1381879877
 02/18  09:00:00,26.1790898263,0.837246924832,3.55690672852,0.0,3.66783283761,18.1171033345,14.5440597684,0.0,14.5440597684
 02/18  10:00:00,27.4204019141,1.52443386229,6.93466371933,0.0,3.10526160149,15.8560427302,12.7616772953,0.0,12.7616772953
 02/18  11:00:00,27.9037637022,2.0910478435,9.76803822933,0.0,3.10526160149,12.9394160272,11.5734223148,0.0,11.5734223148
 02/18  12:00:00,28.923857182,2.25776145848,10.4742369403,0.0,3.10526160149,13.0865971812,9.34544422637,0.0,9.34544422637
 02/18  13:00:00,29.7682225567,2.41606288155,11.307482046,0.0,3.10526160149,12.9394160272,8.15718924586,0.0,8.15718924586
 02/18  14:00:00,30.3542662772,2.58208745032,12.1690446597,0.0,3.10526160149,12.4978725653,7.26599801048,0.0,7.26599801048
 02/18  15:00:00,31.0410529739,2.73176137325,12.8533385875,0.0,3.10526160149,12.3506914113,6.3748067751,0.0,6.3748067751
 02/18  16:00:00,33.0300457546,2.85227690129,13.3568063868,0.0,4.02872759285,12.7922348732,7.26599801048,0.0,7.26599801048
 02/18  17:00:00,40.7139313981,2.92112548562,13.5214900586,0.0,6.50191812146,17.7693977319,8.45425299099,0.0,8.45425299099
 02/18  18:00:00,47.653402689,2.910821347,13.2406250127,0.0,8.38069375907,23.1212625696,11.1278266971,0.0,11.1278266971
 02/18  19:00:00,52.2233481243,2.58770840043,11.4086172317,0.0,10.6415932552,23.1212625696,13.0587410405,0.0,13.0587410405
 02/18  20:00:00,49.3732466099,2.12587974865,9.0967890139,0.0,12.3080778603,20.4854999863,12.4646135502,0.0,12.4646135502
 02/18  21:00:00,46.8731317372,1.76462353693,7.39805124617,0.0,12.456681583,19.8967753704,11.4248904423,0.0,11.4248904423
 02/18  22:00:00,40.1476822811,1.52920888754,6.37151746147,0.0,9.18739968257,17.702556249,9.34544422637,0.0,9.34544422637
 02/18  23:00:00,31.5659814548,1.22005435361,5.03428373078,0.0,5.91811778209,14.0365255879,8.15718924586,0.0,8.15718924586
 02/18  24:00:00,24.1883875735,0.937126294516,3.83612697988,0.0,3.54045821811,10.5176760807,4.59242430434,0.0,4.59242430434
 02/19  01:00:00,19.1667915981,0.684716452665,2.77019640202,0.0,2.55330491699,7.80157382632,1.47234168774,0.0,1.47234168774
 02/19  02:00:00,17.7177929661,0.518228182267,2.07641065638,0.0,2.55330491699,7.21284921042,0.878545614556,0.0,0.878545614556
 02/19  03:00:00,16.988810055,0.431365565009,1.72865267054,0.0,2.55330491699,6.91848690247,0.433376324036,0.0,0.433376324036
 02/19  04:00:00,16.5489592719,0.372965103983,1.49438350245,0.0,2.55330491699,6.7713057485,0.433372736551,0.0,0.433372736551
 02/19  05:00:00,18.5195012706,0.351766356684,1.4096308007,0.0,3.82705111198,7.57405300124,0.878458919319,0.0,0.878458919319
 02/19  06:00:00,23.2611853232,0.392034102812,1.57243464524,0.0,6.02426329834,9.91545327661,4.29006914565,0.0,4.29006914565
 02/19  07:00:00,29.0497337031,0.485010662105,1.94975538575,0.0,6.51253267309,14.7454349813,14.2265153795,0.0,14.2265153795
 02/19  08:00:00,26.5819463723,0.516783464521,2.08159197963,0.0,6.01364874671,17.9699221805,15.1162182411,0.0,15.1162182411
 02/19  09:00:00,23.0408088563,0.252475877793,1.00339680558,0.0,3.66783283761,18.1171033345,14.5229687787,0.0,14.5229687787
 02/19  10:00:00,20.2595534228,0.256953979749,1.04129511063,0.0,3.10526160149,15.8560427302,12.7432226793,0.0,12.7432226793
 02/19  11:00:00,19.4346080371,0.641601079541,2.74832932823,0.0,3.10526160149,12.9394160272,11.5567252813,0.0,11.5567252813
 02/19  12:00:00,22.1411267554,1.08514348093,4.8641244913,0.0,3.10526160149,13.0865971812,9.33204265995,0.0,9.33204265995
 02/19  13:00:00,25.0413169607,1.59934800972,7.3972913218,0.0,3.10526160149,12.9394160272,8.14554526193,0.0,8.14554526193
 02/19  14:00:00,28.3733267271,2.22623028511,10.5439622748,0.0,3.10526160149,12.4978725653,7.25567221341,0.0,7.25567221341
 02/19  15:00:00,31.9256131174,2.7894491829,13.6802109214,0.0,3.10526160149,12.3506914113,6.36579916489,0.0,6.36579916489
 02/19  16:00:00,36.6091902769,3.26499334999,16.5232344604,0.0,4.02872759285,12.7922348732,7.25567221341,0.0,7.25567221341
 02/19  17:00:00,45.4549285946,3.5383601356,17.6452526052,0.0,6.50191812146,17.7693977319,8.44216961143,0.0,8.44216961143
 02/19  18:00:00,52.5141783636,3.5923739598,17.4198480745,0.0,8.38069375907,23.1212625696,11.111788757,0.0,11.111788757
 02/19  19:00:00,57.5007105697,3.35311509376,15.9205729837,0.0,10.6415932552,23.1212625696,13.0398470288,0.0,13.0398470288
 02/19  20:00:00,54.8873809283,2.96485671321,13.7719463678,0.0,12.3080778603,20.4854999863,12.4465983298,0.0,12.4465983298
 02/19  21:00:00,52.7378494975,2.68078142839,12.346611115,0.0,12.456681583,19.8967753704,11.4084131065,0.0,11.4084131065
 02/19  22:00:00,45.5367207254,2.39415559349,10.8956091998,0.0,9.18739968257,17.702556249,9.33204265995,0.0,9.33204265995
 02/19  23:00:00,36.921271546,2.08479140726,9.5248367683,0.0,5.91811778209,14.0365255879,8.14554526193,0.0,8.14554526193
 02/19  24:00:00,29.6140031381,1.817229453,8.381639386,0.0,3.54045821811,10.5176760807,4.58605306785,0.0,4.58605306785
 02/20  01:00:00,24.392565921,1.54665137011,7.13403580749,0.0,2.55330491699,7.80157382632,1.47054706224,0.0,1.47054706224
 02/20  02:00:00,23.0761741797,1.41698923969,6.53603081252,0.0,2.55330491699,7.21284921042,0.877643412836,0.0,0.877643412836
 02/20  03:00:00,22.4806643285,1.36270913395,6.28916337509,0.0,2.55330491699,6.91848690247,0.433150378372,0.0,0.433150378372
 02/20  04:00:00,22.1725513221,1.33331857689,6.15762207974,0.0,2.55330491699,6.7713057485,0.433146649945,0.0,0.433146649945
 02/20  05:00:00,24.1658863601,1.31867973697,6.08910250988,0.0,3.82705111198,7.57405300124,0.877553312347,0.0,0.877553312347
 02/20  06:00:00,28.7085022335,1.33338678146,6.07839887684,0.0,6.02426329834,9.91545327661,4.28392541581,0.0,4.28392541581
 02/20  07:00:00,34.7345758618,1.4711779105,6.64843029603,0.0,6.51253267309,14.7454349813,14.205042956,0.0,14.205042956
 02/20  08:00:00,31.3389126851,1.36022863928,5.99511311773,0.0,6.01364874671,17.9699221805,15.0933676807,0.0,15.0933676807
 02/20  09:00:00,27.9305505458,1.15547114039,4.99014323243,0.0,3.66783283761,18.1171033345,14.5010322076,0.0,14.5010322076
 02/20  10:00:00,27.3688245654,1.54878771453,6.85873251846,0.0,3.10526160149,15.8560427302,12.7240281795,0.0,12.7240281795
 02/20  11:00:00,27.3455163407,2.05692393133,9.24391478004,0.0,3.10526160149,12.9394160272,11.539358829,0.0,11.539358829
 02/20  12:00:00,28.5189258496,2.24845556631,10.0786115001,0.0,3.10526160149,13.0865971812,9.31810379698,0.0,9.31810379698
 02/20  13:00:00,29.717914717,2.47610254973,11.1971345381,0.0,3.10526160149,12.9394160272,8.13343444656,0.0,8.13343444656
 02/20  14:00:00,30.3875890627,2.6388874535,12.1455674421,0.0,3.10526160149,12.4978725653,7.24493243374,0.0,7.24493243374
 02/20  15:00:00,31.6957943551,2.85261844049,13.3872229014,0.0,3.10526160149,12.3506914113,6.35643042092,0.0,6.35643042092
 02/20  16:00:00,33.8174521398,2.96986184777,14.0266278256,0.0,4.02872759285,12.7922348732,7.24493243374,0.0,7.24493243374
 02/20  17:00:00,41.1541314637,2.95983549885,13.922980111,0.0,6.50191812146,17.7693977319,8.42960178416,0.0,8.42960178416
 02/20  18:00:00,47.2081034733,2.81649105083,12.8896560931,0.0,8.38069375907,23.1212625696,11.0951078226,0.0,11.0951078226
 02/20  19:00:00,51.1665265969,2.40718003463,10.53232407,0.0,10.6415932552,23.1212625696,13.0201955171,0.0,13.0201955171
 02/20  20:00:00,48.4206373219,1.96104928801,8.30901018657,0.0,12.3080778603,20.4854999863,12.4278608418,0.0,12.4278608418
 02/20  21:00:00,45.7465892347,1.57709530266,6.45903697794,0.0,12.456681583,19.8967753704,11.3912751602,0.0,11.3912751602
 02/20  22:00:00,38.3800616835,1.23412417823,4.89898157315,0.0,9.18739968257,17.702556249,9.31810379698,0.0,9.31810379698
 02/20  23:00:00,29.6897781672,0.894574061097,3.48356073569,0.0,5.91811778209,14.0365255879,8.13343444656,0.0,8.13343444656
 02/20  24:00:00,22.2326677154,0.584054507458,2.23347890884,0.0,3.54045821811,10.5176760807,4.57942639529,0.0,4.57942639529
 02/21  01:00:00,17.2988102622,0.334518587219,1.25241293162,0.0,2.55330491699,7.80157382632,1.46868220227,0.0,1.46868220227
 02/21  02:00:00,16.1180375567,0.21377745961,0.781105969694,0.0,2.55330491699,7.21284921042,0.876706147991,0.0,0.876706147991
 02/21  03:00:00,15.5171579413,0.149229384768,0.539136737048,0.0,2.55330491699,6.91848690247,0.432915671083,0.0,0.432915671083
 02/21  04:00:00,15.1586591007,0.104459526442,0.372588908729,0.0,2.55330491699,6.7713057485,0.43291180316,0.0,0.43291180316
 02/21  05:00:00,17.0903483266,0.0740922859645,0.258151927396,0.0,3.82705111198,7.57405300124,0.87661267731,0.0,0.87661267731
 02/21  06:00:00,21.6363810039,0.0762820561642,0.26338237258,0.0,6.02426329834,9.91545327661,4.27754552601,0.0,4.27754552601
 02/21  07:00:00,27.0733178217,0.102547401866,0.35580276466,0.0,6.51253267309,14.7454349813,14.1827489095,0.0,14.1827489095
 02/21  08:00:00,25.1373463782,0.208826378783,0.751419708899,0.0,6.01364874671,18.163451543,15.0696430735,0.0,15.0696430735
 02/21  09:00:00,25.445611434,0.622585068229,1.59167662415,0.0,4.35151303671,18.8798367041,14.4782565513,0.0,14.4782565513
 02/21  10:00:00,24.0448142999,0.868576892259,2.76851950649,0.0,3.78894180059,16.6187760998,12.7040994801,0.0,12.7040994801
 02/21  11:00:00,23.3380937476,1.24563544165,4.60136710789,0.0,3.78894180059,13.7021493968,11.521328101,0.0,11.521328101
 02/21  12:00:00,25.5753375333,1.59609312308,6.34097205832,0.0,3.78894180059,13.8493305508,9.30363176531,0.0,9.30363176531
 02/21  13:00:00,26.674000992,1.83360725962,7.51256259859,0.0,3.69398621738,13.6338449159,8.12086038625,0.0,8.12086038625
 02/21  14:00:00,28.1413445246,2.11056157426,8.98123521446,0.0,3.78894180059,13.2606059349,7.23378185196,0.0,7.23378185196
 02/21  15:00:00,30.1067867462,2.44305682842,10.7613633359,0.0,3.78894180059,13.1134247809,6.34670331766,0.0,6.34670331766
 02/21  16:00:00,33.2659622622,2.73707252706,12.2615136999,0.0,4.71240779196,13.5549682428,7.23378185196,0.0,7.23378185196
 02/21  17:00:00,41.7721267223,2.92561139324,13.1287859066,0.0,7.18559832057,18.5321311015,8.41655323101,0.0,8.41655323101
 02/21  18:00:00,46.8970097855,2.70157229988,12.4999517939,0.0,8.38069375907,23.3147919321,11.0777888339,0.0,11.0777888339
 02/21  19:00:00,51.8878292121,2.48790490796,11.1729018119,0.0,10.6415932552,23.1212625696,12.9997923249,0.0,12.9997923249
 02/21  20:00:00,50.0941311413,2.1979705773,9.74558271671,0.0,12.3080778603,20.4854999863,12.4084066353,0.0,12.4084066353
 02/21  21:00:00,48.0997759654,1.93120001443,8.45811899682,0.0,12.456681583,19.8967753704,11.3734816787,0.0,11.3734816787
 02/21  22:00:00,40.9333054869,1.64314290577,7.04320664896,0.0,9.18739968257,17.702556249,9.30363176531,0.0,9.30363176531
 02/21  23:00:00,32.3804537588,1.34670608907,5.72210429932,0.0,5.91811778209,14.0365255879,8.12086038625,0.0,8.12086038625
 02/21  24:00:00,24.8743453731,1.04941042065,4.40980065336,0.0,3.54045821811,10.5176760807,4.57254624908,0.0,4.57254624908
 02/22  01:00:00,19.5442261663,0.749067013966,3.08328040892,0.0,2.55330491699,7.80157382632,1.4667476584,0.0,1.4667476584
 02/22  02:00:00,17.8541737446,0.54265200941,2.1883676077,0.0,2.55330491699,7.21284921042,0.875734097242,0.0,0.875734097242
 02/22  03:00:00,16.9236432324,0.418909289969,1.67594212298,0.0,2.55330491699,6.91848690247,0.432672271623,0.0,0.432672271623
 02/22  04:00:00,16.6792593133,0.394871593358,1.60277705444,0.0,2.55330491699,6.7713057485,0.432668265705,0.0,0.432668265705
 02/22  05:00:00,18.8212997719,0.404422105339,1.65877355326,0.0,3.82705111198,7.57405300124,0.875637292704,0.0,0.875637292704
 02/22  06:00:00,23.8198198051,0.488503717042,2.03459951289,0.0,6.02426329834,9.91545327661,4.27093136655,0.0,4.27093136655
 02/22  07:00:00,29.9766172367,0.644991717887,2.71665786356,0.0,6.51253267309,14.7454349813,14.1596398433,0.0,14.1596398433
 02/22  08:00:00,28.5154639407,0.822091034643,3.51627261554,0.0,6.01364874671,18.163451543,15.0450514453,0.0,15.0450514453
 02/22  09:00:00,28.8876348267,1.19644790546,4.45983717962,0.0,4.35151303671,18.8798367041,14.4546485547,0.0,14.4546485547
 02/22  10:00:00,27.6538390473,1.4470464964,5.79907464976,0.0,3.78894180059,16.6187760998,12.6834424829,0.0,12.6834424829
 02/22  11:00:00,28.4948368842,2.02222160902,8.98152407714,0.0,3.78894180059,13.7021493968,11.5026384369,0.0,11.5026384369
 02/22  12:00:00,31.3245642347,2.40644068878,11.2798511941,0.0,3.78894180059,13.8493305508,9.28863085069,0.0,9.28863085069
 02/22  13:00:00,32.5214575222,2.64377097725,12.5498554112,0.0,3.69398621738,13.6338449159,8.1078268047,0.0,8.1078268047
 02/22  14:00:00,34.8002881615,3.05441089296,14.6963295326,0.0,3.78894180059,13.2606059349,7.2222237702,0.0,7.2222237702
 02/22  15:00:00,37.187354526,3.43289131955,16.8520966246,0.0,3.78894180059,13.1134247809,6.33662073571,0.0,6.33662073571
 02/22  16:00:00,40.6254097824,3.74478496021,18.613248787,0.0,4.71240779196,13.5549682428,7.2222237702,0.0,7.2222237702
 02/22  17:00:00,47.8552638417,3.76066215798,18.3768722612,0.0,7.18559832057,18.5321311015,8.40302781619,0.0,8.40302781619
 02/22  18:00:00,51.4744992198,3.33517245948,16.4438410686,0.0,8.38069375907,23.3147919321,11.0598369197,0.0,11.0598369197
 02/22  19:00:00,55.9648738826,3.07309663612,14.6647547543,0.0,10.6415932552,23.1212625696,12.9786434944,0.0,12.9786434944
 02/22  20:00:00,54.0337121614,2.78978795605,13.093346358,0.0,12.3080778603,20.4854999863,12.3882414714,0.0,12.3882414714
 02/22  21:00:00,52.7893827296,2.64516096447,12.433764811,0.0,12.456681583,19.8967753704,11.3550379312,0.0,11.3550379312
 02/22  22:00:00,46.6192722327,2.51850839757,11.853807903,0.0,9.18739968257,17.702556249,9.28863085069,0.0,9.28863085069
 02/22  23:00:00,38.1292937708,2.24502975944,10.5726206409,0.0,5.91811778209,14.0365255879,8.1078268047,0.0,8.1078268047
 02/22  24:00:00,29.92112906,1.85973871826,8.64625604266,0.0,3.54045821811,10.5176760807,4.56541466672,0.0,4.56541466672
 02/23  01:00:00,24.4001540079,1.5502795904,7.13799567411,0.0,2.55330491699,7.80157382632,1.46474400186,0.0,1.46474400186
 02/23  02:00:00,23.1117965509,1.42564050053,6.56300192287,0.0,2.55330491699,7.21284921042,0.874727548115,0.0,0.874727548115
 02/23  03:00:00,21.9943801324,1.29185906809,5.87372924486,0.0,2.55330491699,6.91848690247,0.432420252023,0.0,0.432420252023
 02/23  04:00:00,20.8658898677,1.13470812044,5.04957108173,0.0,2.55330491699,6.7713057485,0.432416109661,0.0,0.432416109661
 02/23  05:00:00,22.5248969151,1.06583262945,4.70096017243,0.0,3.82705111198,7.57405300124,0.874627447313,0.0,0.874627447313
 02/23  06:00:00,27.2806122894,1.10607973124,4.87781598293,0.0,6.02426329834,9.91545327661,4.2640848971,0.0,4.2640848971
 02/23  07:00:00,32.6883062524,1.13554858829,4.93779000889,0.0,6.51253267309,14.7454349813,14.1357226021,0.0,14.1357226021
 02/23  08:00:00,30.5232962868,1.19682796066,5.14936803562,0.0,6.01364874671,18.163451543,15.0196000788,0.0,15.0196000788
 02/23  09:00:00,31.7809513965,1.69194777903,6.85765387583,0.0,4.35151303671,18.8798367041,14.4302152089,0.0,14.4302152089
 02/23  10:00:00,31.5024265366,2.11031182747,8.98439680797,0.0,3.78894180059,16.6187760998,12.6620633053,0.0,12.6620633053
 02/23  11:00:00,29.9707933679,2.34778238077,10.1319197891,0.0,3.78894180059,13.7021493968,11.4832953714,0.0,11.4832953714
 02/23  12:00:00,31.2448103529,2.55295985597,11.053578145,0.0,3.78894180059,13.8493305508,9.2731054955,0.0,9.2731054955
 02/23  13:00:00,31.3463197667,2.63774500593,11.380743627,0.0,3.69398621738,13.6338449159,8.09433756167,0.0,8.09433756167
 02/23  14:00:00,31.3444560521,2.68811778382,11.6067905324,0.0,3.78894180059,13.2606059349,7.21026161129,0.0,7.21026161129
 02/23  15:00:00,30.7357043289,2.63856573245,11.1947720146,0.0,3.78894180059,13.1134247809,6.32618566091,0.0,6.32618566091
 02/23  16:00:00,31.1356029445,2.51524726547,10.3529796439,0.0,4.71240779196,13.5549682428,7.21026161129,0.0,7.21026161129
 02/23  17:00:00,37.3633506321,2.33839912521,9.30722208435,0.0,7.18559832057,18.5321311015,8.38902954513,0.0,8.38902954513
 02/23  18:00:00,41.7753102533,1.96986366532,8.10996089617,0.0,8.38069375907,23.3147919321,11.0412573963,0.0,11.0412573963
 02/23  19:00:00,45.9514835719,1.72342274224,6.89387167076,0.0,10.6415932552,23.1212625696,12.9567552887,0.0,12.9567552887
 02/23  20:00:00,45.3706871851,1.45313331334,5.76697602443,0.0,12.3080778603,20.4854999863,12.3673713218,0.0,12.3673713218
 02/23  21:00:00,43.5291795455,1.18381556108,4.63490703033,0.0,12.456681583,19.8967753704,11.3359493797,0.0,11.3359493797
 02/23  22:00:00,36.907185789,0.956253663157,3.70397619374,0.0,9.18739968257,17.702556249,9.2731054955,0.0,9.2731054955
 02/23  23:00:00,28.8754407289,0.730500763221,2.83329659526,0.0,5.91811778209,14.0365255879,8.09433756167,0.0,8.09433756167
 02/23  24:00:00,21.7441041521,0.481741634116,1.84722821886,0.0,3.54045821811,10.5176760807,4.55803376016,0.0,4.55803376016
 02/24  01:00:00,17.1700402616,0.304471419943,1.15369009826,0.0,2.55330491699,7.80157382632,1.46267182442,0.0,1.46267182442
 02/24  02:00:00,16.2585913381,0.23758246517,0.897854745485,0.0,2.55330491699,7.21284921042,0.873686798358,0.0,0.873686798358
 02/24  03:00:00,15.7059003641,0.184690903196,0.692417641391,0.0,2.55330491699,6.91848690247,0.432159686865,0.0,0.432159686865
 02/24  04:00:00,15.3129803859,0.134302987037,0.49706673336,0.0,2.55330491699,6.7713057485,0.432155409662,0.0,0.432155409662
 02/24  05:00:00,17.2949310086,0.114795683176,0.422031212144,0.0,3.82705111198,7.57405300124,0.873583440127,0.0,0.873583440127
 02/24  06:00:00,21.8273735844,0.114743452645,0.415913556611,0.0,6.02426329834,9.91545327661,4.25700814607,0.0,4.25700814607
 02/24  07:00:00,27.2770591425,0.143917986843,0.518173500427,0.0,6.51253267309,14.7454349813,14.1110042701,0.0,14.1110042701
 02/24  08:00:00,25.2543262913,0.233026134898,0.844199865863,0.0,6.01364874671,18.163451543,14.9932965111,0.0,14.9932965111
 02/24  09:00:00,25.3434133613,0.605967799909,1.50609581972,0.0,4.35151303671,18.8798367041,14.4049637498,0.0,14.4049637498
 02/24  10:00:00,23.6892999118,0.811742925356,2.46983908532,0.0,3.78894180059,16.6187760998,12.6399682785,0.0,12.6399682785
 02/24  11:00:00,22.2417326067,1.08290903646,3.66773237224,0.0,3.78894180059,13.7021493968,11.4633046329,0.0,11.4633046329
 02/24  12:00:00,23.7801025511,1.3368879267,4.8049422725,0.0,3.78894180059,13.8493305508,9.25706029744,0.0,9.25706029744
 02/24  13:00:00,24.5159870133,1.52410022437,5.66405565513,0.0,3.69398621738,13.6338449159,8.08039665188,0.0,8.08039665188
 02/24  14:00:00,25.1088686533,1.67869134268,6.38062957471,0.0,3.78894180059,13.2606059349,7.1978989177,0.0,7.1978989177
 02/24  15:00:00,25.662468523,1.81616815102,6.94393379011,0.0,3.78894180059,13.1134247809,6.31540118353,0.0,6.31540118353
 02/24  16:00:00,27.5280887184,1.92230018299,7.33841250021,0.0,4.71240779196,13.5549682428,7.1978989177,0.0,7.1978989177
 02/24  17:00:00,35.2297477485,1.99243112904,7.5195871969,0.0,7.18559832057,18.5321311015,8.37456256327,0.0,8.37456256327
 02/24  18:00:00,40.3479909193,1.71794771212,6.93455751544,0.0,8.38069375907,23.3147919321,11.0220557658,0.0,11.0220557658
 02/24  19:00:00,44.3411188354,1.42679195664,5.58013771983,0.0,10.6415932552,23.1212625696,12.9341341898,0.0,12.9341341898
 02/24  20:00:00,43.333018963,1.07866240404,4.10377871161,0.0,12.3080778603,20.4854999863,12.3458023671,0.0,12.3458023671
 02/24  21:00:00,41.539492714,0.808731184869,3.02030457497,0.0,12.456681583,19.8967753704,11.3162216772,0.0,11.3162216772
 02/24  22:00:00,35.089796507,0.604261959707,2.23857861518,0.0,9.18739968257,17.702556249,9.25706029744,0.0,9.25706029744
 02/24  23:00:00,27.10478301,0.384260757224,1.40887888235,0.0,5.91811778209,14.0365255879,8.08039665188,0.0,8.08039665188
 02/24  24:00:00,20.4904897904,0.232223582906,0.843131908378,0.0,3.54045821811,10.5176760807,4.55040571518,0.0,4.55040571518
 02/25  01:00:00,16.378227767,0.144088434004,0.522260589577,0.0,2.55330491699,7.80157382632,1.46053173816,0.0,1.46053173816
 02/25  02:00:00,15.5361216718,0.090294086578,0.322673457733,0.0,2.55330491699,7.21284921042,0.872612155856,0.0,0.872612155856
 02/25  03:00:00,15.0810684802,0.0562043193936,0.196072341343,0.0,2.55330491699,6.91848690247,0.431890653264,0.0,0.431890653264
 02/25  04:00:00,14.8200901514,0.0314170829012,0.107062403021,0.0,2.55330491699,6.7713057485,0.431886242874,0.0,0.431886242874
 02/25  05:00:00,16.8457771144,0.025521452855,0.0621515482898,0.0,3.82705111198,7.57405300124,1.03094533371,0.15843975346,0.87250558025
 02/25  06:00:00,21.4120557198,0.0537496230467,0.0615895216116,0.0,6.02426329834,9.91545327661,5.04039433355,0.790691123495,4.24970321005
 02/25  07:00:00,25.9309975215,0.0935103651211,0.115352834467,0.0,6.51253267309,14.7454349813,15.3845534606,1.29906129225,14.0854921684
 02/25  08:00:00,24.4174483087,0.123627676084,0.310249704454,0.0,6.01364874671,17.9699221805,15.663743485,0.697594953132,14.9661485319
 02/25  09:00:00,22.8660338883,0.238882592842,0.842215122514,0.0,3.66783283761,18.1171033345,14.637472969,0.258571313666,14.3789016553
 02/25  10:00:00,21.3283263398,0.47713882774,1.88988317961,0.0,3.10526160149,15.8560427302,12.6345702258,0.0174062801845,12.6171639456
 02/25  11:00:00,20.1140190525,0.780350001284,3.28899142183,0.0,3.10526160149,12.9394160272,11.4426721413,0.0,11.4426721413
 02/25  12:00:00,21.7598970944,1.04942486167,4.51861344953,0.0,3.10526160149,13.0865971812,9.24050000813,0.0,9.24050000813
 02/25  13:00:00,23.0017040032,1.28627598257,5.67075039144,0.0,3.10526160149,12.9394160272,8.06600820379,0.0,8.06600820379
 02/25  14:00:00,23.9942503066,1.51586393755,6.87525220187,0.0,3.10526160149,12.4978725653,7.18513935053,0.0,7.18513935053
 02/25  15:00:00,25.0097127258,1.71690175588,7.83685795673,0.0,3.10526160149,12.3506914113,6.30427049727,0.0,6.30427049727
 02/25  16:00:00,27.3348068789,1.88784958407,8.62599482836,0.0,4.02872759285,12.7922348732,7.18513935053,0.0,7.18513935053
 02/25  17:00:00,35.6729164882,2.0484279128,9.35317272159,0.0,6.50191812146,17.7693977319,8.35963115487,0.0,8.35963115487
 02/25  18:00:00,43.0316699785,2.0951060994,9.43460754972,0.0,8.38069375907,23.1212625696,11.0022377147,0.0,11.0022377147
 02/25  19:00:00,46.8031269584,1.78692751477,7.6820102847,0.0,10.6415932552,23.1212625696,12.9107868967,0.0,12.9107868967
 02/25  20:00:00,45.0069555025,1.35184073254,5.50453692261,0.0,12.3080778603,20.4854999863,12.3235409945,0.0,12.3235409945
 02/25  21:00:00,42.7055263483,1.01834168925,3.97672770498,0.0,12.456681583,19.8967753704,11.2958606657,0.0,11.2958606657
 02/25  22:00:00,35.8507520051,0.751042265297,2.85275380773,0.0,9.18739968257,17.702556249,9.24050000813,0.0,9.24050000813
 02/25  23:00:00,27.5465410169,0.472598319062,1.76229932742,0.0,5.91811778209,14.0365255879,8.06600820379,0.0,8.06600820379
 02/25  24:00:00,20.8041430987,0.295217566976,1.09379123262,0.0,3.54045821811,10.5176760807,4.54253279075,0.0,4.54253279075
 02/26  01:00:00,16.6051444808,0.189693568983,0.70357216844,0.0,2.55330491699,7.80157382632,1.45832437531,0.0,1.45832437531
 02/26  02:00:00,15.7461877194,0.133506244832,0.489527347157,0.0,2.55330491699,7.21284921042,0.871503938537,0.0,0.871503938537
 02/26  03:00:00,15.2027253995,0.0815415568815,0.292392023173,0.0,2.55330491699,6.91848690247,0.431613230845,0.0,0.431613230845
 02/26  04:00:00,14.9428926571,0.0574319679339,0.203850023664,0.0,2.55330491699,6.7713057485,0.431608688971,0.0,0.431608688971
 02/26  05:00:00,16.9806889557,0.0488992112499,0.173685631209,0.0,3.82705111198,7.57405300124,0.871394186813,0.0,0.871394186813
 02/26  06:00:00,21.5728675115,0.0605253053189,0.215625630976,0.0,6.02426329834,9.91545327661,4.24217225317,0.0,4.24217225317
 02/26  07:00:00,26.1618467817,0.0958692188229,0.343843240978,0.0,6.51253267309,14.7454349813,14.0591938533,0.0,14.0591938533
 02/26  08:00:00,24.8470920803,0.185049882309,0.678471269923,0.0,6.01364874671,17.9699221805,14.9381641807,0.0,14.9381641807
 02/26  09:00:00,23.2786772186,0.310885122375,1.18285592325,0.0,3.66783283761,18.1171033345,14.3520366434,0.0,14.3520366434
 02/26  10:00:00,22.1221239201,0.615934680982,2.54488490666,0.0,3.10526160149,15.8560427302,12.5936570601,0.0,12.5936570601
 02/26  11:00:00,22.0132555568,1.09094536871,4.87763255873,0.0,3.10526160149,12.9394160272,11.4214040068,0.0,11.4214040068
 02/26  12:00:00,24.8305901016,1.53432785998,7.10440345843,0.0,3.10526160149,13.0865971812,9.22342953175,0.0,9.22342953175
 02/26  13:00:00,26.2973189277,1.79863151821,8.45400978039,0.0,3.10526160149,12.9394160272,8.05117647841,0.0,8.05117647841
 02/26  14:00:00,27.3369245985,2.04462414597,9.68916628534,0.0,3.10526160149,12.4978725653,7.1719866884,0.0,7.1719866884
 02/26  15:00:00,28.7175399399,2.28510510184,10.976481825,0.0,3.10526160149,12.3506914113,6.29279689839,0.0,6.29279689839
 02/26  16:00:00,31.2614679354,2.47383307777,11.9666723911,0.0,4.02872759285,12.7922348732,7.1719866884,0.0,7.1719866884
 02/26  17:00:00,39.4589276693,2.6048016675,12.582810148,0.0,6.50191812146,17.7693977319,8.34423974175,0.0,8.34423974175
 02/26  18:00:00,46.2055885448,2.57567028443,12.1279619311,0.0,8.38069375907,23.1212625696,10.9818091118,0.0,10.9818091118
 02/26  19:00:00,49.8426441819,2.26920676484,10.2392482582,0.0,10.6415932552,23.1212625696,12.8867203235,0.0,12.8867203235
 02/26  20:00:00,47.9654405516,1.84238536518,7.97247733906,0.0,12.3080778603,20.4854999863,12.3005937968,0.0,12.3005937968
 02/26  21:00:00,46.001866053,1.57754008131,6.71386901757,0.0,12.456681583,19.8967753704,11.2748723751,0.0,11.2748723751
 02/26  22:00:00,39.2554608925,1.34536036384,5.66314459657,0.0,9.18739968257,17.702556249,9.22342953175,0.0,9.22342953175
 02/26  23:00:00,30.7558177963,1.05212819926,4.39204622658,0.0,5.91811778209,14.0365255879,8.05117647841,0.0,8.05117647841
 02/26  24:00:00,23.4009202991,0.776769732842,3.20901626714,0.0,3.54045821811,10.5176760807,4.53441731837,0.0,4.53441731837
 02/27  01:00:00,18.4907188427,0.545169260208,2.2336708391,0.0,2.55330491699,7.80157382632,1.45605038811,0.0,1.45605038811
 02/27  02:00:00,17.6484418737,0.489979224213,2.03530852208,0.0,2.55330491699,7.21284921042,0.870362474279,0.0,0.870362474279
 02/27  03:00:00,17.2452468668,0.465129751016,1.9513252963,0.0,2.55330491699,6.91848690247,0.431327501714,0.0,0.431327501714
 02/27  04:00:00,16.9026887409,0.427405880065,1.79367219532,0.0,2.55330491699,6.7713057485,0.431322830108,0.0,0.431322830108
 02/27  05:00:00,19.1768410554,0.460132932918,1.95860400917,0.0,3.82705111198,7.57405300124,0.870249588876,0.0,0.870249588876
 02/27  06:00:00,24.2566540732,0.558486223808,2.40145127416,0.0,6.02426329834,9.91545327661,4.23441750646,0.0,4.23441750646
 02/27  07:00:00,29.4893457963,0.709915529411,3.05729594504,0.0,6.51253267309,14.7454349813,14.032117114,0.0,14.032117114
 02/27  08:00:00,28.8311014661,0.866525801514,3.787475374,0.0,6.01364874671,18.163451543,14.9093517448,0.0,14.9093517448
 02/27  09:00:00,28.8155922901,1.17199632827,4.41224622015,0.0,4.35151303671,18.8798367041,14.32437667,0.0,14.32437667
 02/27  10:00:00,27.3692430755,1.39307158377,5.56845359056,0.0,3.78894180059,16.6187760998,12.5694545833,0.0,12.5694545833
 02/27  11:00:00,29.2135177986,2.14239750072,9.58002909984,0.0,3.78894180059,13.7021493968,11.3995065277,0.0,11.3995065277
 02/27  12:00:00,33.1451198318,2.72366250181,12.7831849781,0.0,3.78894180059,13.8493305508,9.20585392356,0.0,9.20585392356
 02/27  13:00:00,34.4484947706,3.0007359217,14.1199277152,0.0,3.69398621738,13.6338449159,8.03590586801,0.0,8.03590586801
 02/27  14:00:00,35.2322843791,3.1797482589,15.0029883843,0.0,3.78894180059,13.2606059349,7.15844482635,0.0,7.15844482635
 02/27  15:00:00,36.1393170544,3.36047692563,15.8764735469,0.0,3.78894180059,13.1134247809,6.28098378469,0.0,6.28098378469
 02/27  16:00:00,37.6928237809,3.43369886793,15.9917488778,0.0,4.71240779196,13.5549682428,7.15844482635,0.0,7.15844482635
 02/27  17:00:00,44.3195811473,3.3606779665,15.2411737583,0.0,7.18559832057,18.5321311015,8.3283928819,0.0,8.3283928819
 02/27  18:00:00,48.9408774281,3.06813803193,14.1772537044,0.0,8.38069375907,23.3147919321,10.9607760069,0.0,10.9607760069
 02/27  19:00:00,53.3981065808,2.877554971,13.186362451,0.0,10.6415932552,23.1212625696,12.8619415972,0.0,12.8619415972
 02/27  20:00:00,52.2345887918,2.54676940164,11.5372415428,0.0,12.3080778603,20.4854999863,12.2769675694,0.0,12.2769675694
 02/27  21:00:00,50.2816545903,2.28902773019,10.282169906,0.0,12.456681583,19.8967753704,11.2532630208,0.0,11.2532630208
 02/27  22:00:00,43.7389565135,2.09129387697,9.40070670442,0.0,9.18739968257,17.702556249,9.20585392356,0.0,9.20585392356
 02/27  23:00:00,34.6409139086,1.71429335404,7.61497718413,0.0,5.91811778209,14.0365255879,8.03590586801,0.0,8.03590586801
 02/27  24:00:00,26.8647022541,1.37867820235,6.07088975268,0.0,3.54045821811,10.5176760807,4.52606170137,0.0,4.52606170137
 02/28  01:00:00,21.7689464576,1.12083412147,4.93623359273,0.0,2.55330491699,7.80157382632,1.45371044854,0.0,1.45371044854
 02/28  02:00:00,20.4425449634,0.984262697109,4.33512813888,0.0,2.55330491699,7.21284921042,0.869188100816,0.0,0.869188100816
 02/28  03:00:00,19.6939950071,0.899506901498,3.96569628617,0.0,2.55330491699,6.91848690247,0.431033550443,0.0,0.431033550443
 02/28  04:00:00,19.2327120775,0.840667357254,3.7104340547,0.0,2.55330491699,6.7713057485,0.431028750904,0.0,0.431028750904
 02/28  05:00:00,21.2696284691,0.833000462892,3.67852389298,0.0,3.82705111198,7.57405300124,0.86907212533,0.0,0.86907212533
 02/28  06:00:00,26.3136927221,0.925517114751,4.09145903219,0.0,6.02426329834,9.91545327661,4.22644126719,0.0,4.22644126719
 02/28  07:00:00,32.1661473404,1.17516916381,5.26884385467,0.0,6.51253267309,14.7454349813,14.00426997,0.0,14.00426997
 02/28  08:00:00,32.5558181756,1.51682737109,6.86189051393,0.0,6.01364874671,18.163451543,14.8797197569,0.0,14.8797197569
 02/28  09:00:00,34.9522297023,2.16985548363,9.55102447702,0.0,4.35151303671,18.8798367041,14.2959299263,0.0,14.2959299263
 02/28  10:00:00,36.3656215895,2.81702676926,13.1408769191,0.0,3.78894180059,16.6187760998,12.5445636824,0.0,12.5445636824
 02/28  11:00:00,36.8593394179,3.31328198346,16.0549662364,0.0,3.78894180059,13.7021493968,11.3769861888,0.0,11.3769861888
 02/28  12:00:00,38.9502367473,3.6117862291,17.7001781663,0.0,3.78894180059,13.8493305508,9.18777838841,0.0,9.18777838841
 02/28  13:00:00,39.6118607295,3.77553638385,18.5084932119,0.0,3.69398621738,13.6338449159,8.02020089485,0.0,8.02020089485
 02/28  14:00:00,40.0983148416,3.90329430992,19.1454727958,0.0,3.78894180059,13.2606059349,7.14451777467,0.0,7.14451777467
 02/28  15:00:00,41.4437815853,4.1149075934,20.42650741,0.0,3.78894180059,13.1134247809,6.2688346545,0.0,6.2688346545
 02/28  16:00:00,43.4287636592,4.23525540593,20.9261322181,0.0,4.71240779196,13.5549682428,7.14451777467,0.0,7.14451777467
 02/28  17:00:00,51.219081794,4.3318118759,21.1695404955,0.0,7.18559832057,18.5321311015,8.31209526824,0.0,8.31209526824
 02/28  18:00:00,55.4200320493,4.02803236901,19.6965139885,0.0,8.38069375907,23.3147919321,10.9391446287,0.0,10.9391446287
 02/28  19:00:00,58.4429526341,3.67618397465,17.4325795005,0.0,10.6415932552,23.1212625696,12.8364580558,0.0,12.8364580558
 02/28  20:00:00,56.5136427332,3.25403875754,15.1090261284,0.0,12.3080778603,20.4854999863,12.252669309,0.0,12.252669309
 02/28  21:00:00,54.0312220763,2.91403122546,13.4067338967,0.0,12.456681583,19.8967753704,11.2310390021,0.0,11.2310390021
 02/28  22:00:00,46.5869702377,2.57876396935,11.7612503363,0.0,9.18739968257,17.702556249,9.18777838841,0.0,9.18777838841
 02/28  23:00:00,37.1325699507,2.15316859904,9.66775798119,0.0,5.91811778209,14.0365255879,8.02020089485,0.0,8.02020089485
 02/28  24:00:00,28.721668288,1.71736064296,7.58917334599,0.0,3.54045821811,10.5176760807,4.51746841416,0.0,4.51746841416
 03/01  01:00:00,22.7028813598,1.30876071465,5.68224190178,0.0,2.55330491699,7.80157382632,1.45130524818,0.0,1.45130524818
 03/01  02:00:00,20.5968562524,1.04062599089,4.43307613405,0.0,2.55330491699,7.21284921042,0.867981165631,0.0,0.867981165631
 03/01  03:00:00,19.2523651719,0.853262291613,3.57031106085,0.0,2.55330491699,6.91848690247,0.430731464035,0.0,0.430731464035
 03/01  04:00:00,18.2327951861,0.694594375755,2.85659014482,0.0,2.55330491699,6.7713057485,0.430726538411,0.0,0.430726538411
 03/01  05:00:00,19.8336908691,0.605106445717,2.47048031012,0.0,3.82705111198,7.57405300124,0.8678621448,0.0,0.8678621448
 03/01  06:00:00,24.4850167095,0.626989619214,2.56131051505,0.0,6.02426329834,9.91545327661,4.21824589818,0.0,4.21824589818
 03/01  07:00:00,29.5089904256,0.743177947666,3.04367815604,0.0,6.51253267309,14.7454349813,13.9756606691,0.0,13.9756606691
 03/01  08:00:00,28.7125968116,0.878303220946,3.65719330008,0.0,6.01364874671,18.163451543,14.8492769922,0.0,14.8492769922
 03/01  09:00:00,28.5357469444,1.14563296995,4.15876423281,0.0,4.35151303671,18.8798367041,14.2667048365,0.0,14.2667048365
 03/01  10:00:00,26.7499492028,1.3098775872,5.03235371444,0.0,3.78894180059,16.6187760998,12.5189917287,0.0,12.5189917287
 03/01  11:00:00,25.4814644102,1.57945413654,6.41091907563,0.0,3.78894180059,13.7021493968,11.3538496593,0.0,11.3538496593
 03/01  12:00:00,26.9345289167,1.79824342326,7.49801314153,0.0,3.78894180059,13.8493305508,9.16920827919,0.0,9.16920827919
 03/01  13:00:00,27.5772169641,1.96295185878,8.28643397156,0.0,3.69398621738,13.6338449159,8.00406620979,0.0,8.00406620979
 03/01  14:00:00,27.820807637,2.04411291312,8.72714698802,0.0,3.78894180059,13.2606059349,7.13020965773,0.0,7.13020965773
 03/01  15:00:00,27.9880349098,2.08898582988,8.99668249806,0.0,3.78894180059,13.1134247809,6.25635310568,0.0,6.25635310568
 03/01  16:00:00,29.7065183365,2.14415069936,9.29499160199,0.0,4.71240779196,13.5549682428,7.13020965773,0.0,7.13020965773
 03/01  17:00:00,37.1918409384,2.17706872274,9.29704279312,0.0,7.18559832057,18.5321311015,8.29535172714,0.0,8.29535172714
 03/01  18:00:00,42.8605605485,2.02078793394,9.14428692275,0.0,8.38069375907,23.3147919321,10.9169213833,0.0,10.9169213833
 03/01  19:00:00,48.6255147072,2.0621654392,9.22916010907,0.0,10.6415932552,23.1212625696,12.8102772461,0.0,12.8102772461
 03/01  20:00:00,48.6576729614,1.93665866875,8.57043644535,0.0,12.3080778603,20.4854999863,12.2277062114,0.0,12.2277062114
 03/01  21:00:00,47.6495393664,1.83890246817,8.10017994416,0.0,12.456681583,19.8967753704,11.2082069006,0.0,11.2082069006
 03/01  22:00:00,41.6468938593,1.73778905824,7.66214886898,0.0,9.18739968257,17.702556249,9.16920827919,0.0,9.16920827919
 03/01  23:00:00,33.3287874834,1.4881682318,6.52897588115,0.0,5.91811778209,14.0365255879,8.00406620979,0.0,8.00406620979
 03/01  24:00:00,25.9274639143,1.21308222061,5.29924739464,0.0,3.54045821811,10.5176760807,4.50864000158,0.0,4.50864000158
 03/02  01:00:00,21.0682019001,0.997924017041,4.35839913968,0.0,2.55330491699,7.80157382632,1.44883549798,0.0,1.44883549798
 03/02  02:00:00,20.1742622853,0.935868684519,4.11523947335,0.0,2.55330491699,7.21284921042,0.866742025862,0.0,0.866742025862
 03/02  03:00:00,20.4072312568,1.01008176012,4.56835767722,0.0,2.55330491699,6.91848690247,0.430421331906,0.0,0.430421331906
 03/02  04:00:00,20.6509031773,1.06660086175,4.90269165002,0.0,2.55330491699,6.7713057485,0.43041628209,0.0,0.43041628209
 03/02  05:00:00,22.5722153651,1.04497363187,4.76913761995,0.0,3.82705111198,7.57405300124,0.866620005541,0.0,0.866620005541
 03/02  06:00:00,27.5823125478,1.13396443624,5.15163153637,0.0,6.02426329834,9.91545327661,4.20983382712,0.0,4.20983382712
 03/02  07:00:00,33.3843712505,1.38093407116,6.28130285746,0.0,6.51253267309,14.7454349813,13.9462976847,0.0,13.9462976847
 03/02  08:00:00,32.4617689766,1.49245731642,6.79221136963,0.0,6.01364874671,18.163451543,14.818032466,0.0,14.818032466
 03/02  09:00:00,31.0659143654,1.5471974987,6.28736712503,0.0,4.35151303671,18.8798367041,14.2367100554,0.0,14.2367100554
 03/02  10:00:00,27.5715077623,1.43329047186,5.73049938932,0.0,3.78894180059,16.6187760998,12.4927462951,0.0,12.4927462951
 03/02  11:00:00,24.7598375769,1.44888609879,5.81986028007,0.0,3.78894180059,13.7021493968,11.3301037908,0.0,11.3301037908
 03/02  12:00:00,24.0962083552,1.3191102679,5.13882573545,0.0,3.78894180059,13.8493305508,9.15014909527,0.0,9.15014909527
 03/02  13:00:00,24.06597314,1.36363486292,5.37450714329,0.0,3.69398621738,13.6338449159,7.98750659097,0.0,7.98750659097
 03/02  14:00:00,24.4811931599,1.44357410295,5.98807132113,0.0,3.78894180059,13.2606059349,7.11552471275,0.0,7.11552471275
 03/02  15:00:00,25.3262439707,1.5994139273,6.82446346157,0.0,3.78894180059,13.1134247809,6.24354283452,0.0,6.24354283452
 03/02  16:00:00,28.6096575594,1.95358328109,8.38869824313,0.0,4.71240779196,13.5549682428,7.11552471275,0.0,7.11552471275
 03/02  17:00:00,36.8054716107,2.12947879543,8.95826339272,0.0,7.18559832057,18.5321311015,8.27816721704,0.0,8.27816721704
 03/02  18:00:00,41.9324977619,1.89732781179,8.33968425837,0.0,8.38069375907,23.3147919321,10.8941128517,0.0,10.8941128517
 03/02  19:00:00,46.5308077202,1.74487151167,7.45174704964,0.0,10.6415932552,23.1212625696,12.7834069212,0.0,12.7834069212
 03/02  20:00:00,46.1570415898,1.53132272237,6.47514102016,0.0,12.3080778603,20.4854999863,12.202085669,0.0,12.202085669
 03/02  21:00:00,44.7770385072,1.35995702302,5.70662453008,0.0,12.456681583,19.8967753704,11.1847734778,0.0,11.1847734778
 03/02  22:00:00,38.129053939,1.1448044018,4.73729360509,0.0,9.18739968257,17.702556249,9.15014909527,0.0,9.15014909527
 03/02  23:00:00,29.8132609471,0.880351158491,3.62126641814,0.0,5.91811778209,14.0365255879,7.98750659097,0.0,7.98750659097
 03/02  24:00:00,22.8531718268,0.672259045784,2.76577848192,0.0,3.54045821811,10.5176760807,4.49957907808,0.0,4.49957907808
 03/03  01:00:00,18.1349706637,0.476838035613,1.94625388468,0.0,2.55330491699,7.80157382632,1.44630192807,0.0,1.44630192807
 03/03  02:00:00,16.7643192137,0.330624383773,1.31054070244,0.0,2.55330491699,7.21284921042,0.865471048191,0.0,0.865471048191
 03/03  03:00:00,16.093698393,0.258544207664,1.00636236582,0.0,2.55330491699,6.91848690247,0.430103245855,0.0,0.430103245855
 03/03  04:00:00,15.7252732164,0.214283519469,0.829379031393,0.0,2.55330491699,6.7713057485,0.430098073785,0.0,0.430098073785
 03/03  05:00:00,17.6710529561,0.188243945853,0.72470489698,0.0,3.82705111198,7.57405300124,0.865346075328,0.0,0.865346075328
 03/03  06:00:00,22.2354713567,0.194839651529,0.743915129947,0.0,6.02426329834,9.91545327661,4.20120754584,0.0,4.20120754584
 03/03  07:00:00,26.9839772944,0.261007511587,1.0008354609,0.0,6.51253267309,14.7454349813,13.9161897134,0.0,13.9161897134
 03/03  08:00:00,25.831637271,0.338448165317,1.31608881518,0.0,6.01364874671,18.163451543,14.7859954311,0.0,14.7859954311
 03/03  09:00:00,25.392908532,0.604641583792,1.55691720661,0.0,4.35151303671,18.8798367041,14.2059544657,0.0,14.2059544657
 03/03  10:00:00,22.5614356284,0.600566824604,1.55315090269,0.0,3.78894180059,16.6187760998,12.465835154,0.0,12.465835154
 03/03  11:00:00,20.5029598284,0.759069075303,2.25279955508,0.0,3.78894180059,13.7021493968,11.3057556155,0.0,11.3057556155
 03/03  12:00:00,21.2691984369,0.875510166279,2.7554159187,0.0,3.78894180059,13.8493305508,9.13060648084,0.0,9.13060648084
 03/03  13:00:00,21.2457757898,0.938543101728,2.9794015543,0.0,3.69398621738,13.6338449159,7.97052694237,0.0,7.97052694237
 03/03  14:00:00,21.4565169393,1.02678783582,3.38018136766,0.0,3.78894180059,13.2606059349,7.10046728852,0.0,7.10046728852
 03/03  15:00:00,21.1236267549,0.99811533404,3.22314483901,0.0,3.78894180059,13.1134247809,6.23040763466,0.0,6.23040763466
 03/03  16:00:00,22.8096073471,1.06717072899,3.47506058294,0.0,4.71240779196,13.5549682428,7.10046728852,0.0,7.10046728852
 03/03  17:00:00,30.8932338222,1.20085289442,3.97465150526,0.0,7.18559832057,18.5321311015,8.26054682699,0.0,8.26054682699
 03/03  18:00:00,36.5409844812,1.00363708569,3.84186170369,0.0,8.38069375907,23.3147919321,10.8707257885,0.0,10.8707257885
 03/03  19:00:00,41.5164274039,0.876745383545,3.30549286148,0.0,10.6415932552,23.1212625696,12.7558550386,0.0,12.7558550386
 03/03  20:00:00,41.3380437453,0.672499507287,2.51496639065,0.0,12.3080778603,20.4854999863,12.1758152693,0.0,12.1758152693
 03/03  21:00:00,40.1381554295,0.515877650524,1.91182082486,0.0,12.456681583,19.8967753704,11.1607456732,0.0,11.1607456732
 03/03  22:00:00,34.0715622418,0.391116461445,1.43348984821,0.0,9.18739968257,17.702556249,9.13060648084,0.0,9.13060648084
 03/03  23:00:00,26.5472557984,0.265811623401,0.969800804513,0.0,5.91811778209,14.0365255879,7.97052694237,0.0,7.97052694237
 03/03  24:00:00,20.1309305613,0.154787542203,0.561008719982,0.0,3.54045821811,10.5176760807,4.49028832696,0.0,4.49028832696
 03/04  01:00:00,16.0599419323,0.0764672561012,0.271595932793,0.0,2.55330491699,7.80157382632,1.44370528752,0.0,1.44370528752
 03/04  02:00:00,15.2777094459,0.0349207893826,0.119634529054,0.0,2.55330491699,7.21284921042,0.864168608738,0.0,0.864168608738
 03/04  03:00:00,14.8583253944,0.00762316979332,0.0219104051699,0.0,2.55330491699,6.91848690247,0.453851522449,0.0240742224121,0.429777300037
 03/04  04:00:00,14.7010503689,0.0140200362275,0.0054196672056,0.0,2.55330491699,6.7713057485,0.723525288582,0.293753280886,0.429772007696
 03/04  05:00:00,16.8103538518,0.034155125014,0.0180946135084,0.0,3.82705111198,7.57405300124,1.51522953986,0.651188808503,0.864040731353
 03/04  06:00:00,21.4022371718,0.0632018482198,0.0423187484041,0.0,6.02426329834,9.91545327661,5.31196292869,1.11959331914,4.19236960956
 03/04  07:00:00,25.9482286238,0.10519962917,0.120894672775,0.0,6.51253267309,14.7454349813,15.4048626481,1.51951697579,13.8853456724
 03/04  08:00:00,24.3577275238,0.119660570393,0.25449602532,0.0,6.01364874671,17.9699221805,15.6838656488,0.930690273725,14.753175375
 03/04  09:00:00,22.6583828943,0.199948742194,0.673497979177,0.0,3.66783283761,18.1171033345,14.5282545039,0.353807328696,14.1744471752
 03/04  10:00:00,20.7438321693,0.37053477054,1.41199306633,0.0,3.10526160149,15.8560427302,12.5038714706,0.0656051959462,12.4382662747
 03/04  11:00:00,18.8528184447,0.566214467397,2.24192634795,0.0,3.10526160149,12.9394160272,11.2808123437,0.0,11.2808123437
 03/04  12:00:00,19.8761296549,0.735591472749,2.948679399,0.0,3.10526160149,13.0865971812,9.11058622327,0.0,9.11058622327
 03/04  13:00:00,20.7488364971,0.92368519219,3.78047367579,0.0,3.10526160149,12.9394160272,7.95313229235,0.0,7.95313229235
 03/04  14:00:00,21.1862312125,1.0792703155,4.50382672984,0.0,3.10526160149,12.4978725653,7.08504184416,0.0,7.08504184416
 03/04  15:00:00,21.5055735685,1.17353326465,4.87608729067,0.0,3.10526160149,12.3506914113,6.21695139597,0.0,6.21695139597
 03/04  16:00:00,22.9912187783,1.210807639,4.95944867279,0.0,4.02872759285,12.7922348732,7.08504184416,0.0,7.08504184416
 03/04  17:00:00,30.5682478645,1.24854158315,5.04839042747,0.0,6.50191812146,17.7693977319,8.24249577508,0.0,8.24249577508
 03/04  18:00:00,37.7566677516,1.25703768796,4.99767373433,0.0,8.38069375907,23.1212625696,10.8467671197,0.0,10.8467671197
 03/04  19:00:00,42.5932714036,1.07932997219,4.17975227249,0.0,10.6415932552,23.1212625696,12.7276297574,0.0,12.7276297574
 03/04  20:00:00,41.8503995784,0.778452969273,2.92136876178,0.0,12.3080778603,20.4854999863,12.1489027919,0.0,12.1489027919
 03/04  21:00:00,40.3636030446,0.566808681874,2.08633740858,0.0,12.456681583,19.8967753704,11.1361306024,0.0,11.1361306024
 03/04  22:00:00,34.3167126984,0.442621139055,1.62713562723,0.0,9.18739968257,17.702556249,9.11058622327,0.0,9.11058622327
 03/04  23:00:00,26.6747003775,0.292406758484,1.07065024854,0.0,5.91811778209,14.0365255879,7.95313229235,0.0,7.95313229235
 03/04  24:00:00,20.5644148684,0.238809712013,0.910470857302,0.0,3.54045821811,10.5176760807,4.48077049959,0.0,4.48077049959
 03/05  01:00:00,16.7127622155,0.203384321904,0.797499150247,0.0,2.55330491699,7.80157382632,1.44104634415,0.0,1.44104634415
 03/05  02:00:00,15.9397308839,0.16683507969,0.649741676751,0.0,2.55330491699,7.21284921042,0.862835092948,0.0,0.862835092948
 03/05  03:00:00,15.516153644,0.141030796063,0.546331028492,0.0,2.55330491699,6.91848690247,0.429443590936,0.0,0.429443590936
 03/05  04:00:00,15.189134969,0.105325544413,0.402198759079,0.0,2.55330491699,6.7713057485,0.42943818035,0.0,0.42943818035
 03/05  05:00:00,17.0674981654,0.0662481375946,0.243145914504,0.0,3.82705111198,7.57405300124,0.862704360108,0.0,0.862704360108
 03/05  06:00:00,21.5756228857,0.0610866822431,0.217819628313,0.0,6.02426329834,9.91545327661,4.18332263613,0.0,4.18332263613
 03/05  07:00:00,26.1021490096,0.0837737351073,0.296240952633,0.0,6.51253267309,14.7454349813,13.8537746966,0.0,13.8537746966
 03/05  08:00:00,24.7564498568,0.164963193999,0.607915734723,0.0,6.01364874671,17.9699221805,14.7195820172,0.0,14.7195820172
 03/05  09:00:00,23.5619850791,0.354609522554,1.42243938361,0.0,3.66783283761,18.1171033345,14.1421975146,0.0,14.1421975146
 03/05  10:00:00,22.1712073062,0.61311674127,2.59678623248,0.0,3.10526160149,15.8560427302,12.4100478216,0.0,12.4100478216
 03/05  11:00:00,20.8763091983,0.909054043599,3.9225775254,0.0,3.10526160149,12.9394160272,11.2552813624,0.0,11.2552813624
 03/05  12:00:00,22.5707244671,1.18818938456,5.19067629939,0.0,3.10526160149,13.0865971812,9.09009425136,0.0,9.09009425136
 03/05  13:00:00,23.4306410825,1.36428527979,6.02167817352,0.0,3.10526160149,12.9394160272,7.93532779217,0.0,7.93532779217
 03/05  14:00:00,24.5036347869,1.62038872454,7.28011189523,0.0,3.10526160149,12.4978725653,7.06925294777,0.0,7.06925294777
 03/05  15:00:00,25.1540803056,1.77362030026,7.92450699225,0.0,3.10526160149,12.3506914113,6.20317810338,0.0,6.20317810338
