Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  16:00:00,27.1685476965,1.9103034976,8.43728173237,0.0,4.02872759285,12.7922348732,7.06925294777,0.0,7.06925294777
 03/05  17:00:00,35.0010022817,1.99249828497,8.73718814286,0.0,6.50191812146,17.7693977319,8.22401940697,0.0,8.22401940697
 03/05  18:00:00,41.5534592584,1.91567258008,8.13583034902,0.0,8.38069375907,23.1212625696,10.8222439402,0.0,10.8222439402
 03/05  19:00:00,45.7907938461,1.66296176551,6.79364292171,0.0,10.6415932552,23.1212625696,12.6987394363,0.0,12.6987394363
 03/05  20:00:00,44.9527026965,1.3579374186,5.44418743057,0.0,12.3080778603,20.4854999863,12.1213562068,0.0,12.1213562068
 03/05  21:00:00,43.1638184403,1.10249093116,4.350870555,0.0,12.456681583,19.8967753704,11.110935555,0.0,11.110935555
 03/05  22:00:00,36.4973005743,0.86854887837,3.38179576382,0.0,9.18739968257,17.702556249,9.09009425136,0.0,9.09009425136
 03/05  23:00:00,28.3061277379,0.612758758497,2.38172560897,0.0,5.91811778209,14.0365255879,7.93532779217,0.0,7.93532779217
 03/05  24:00:00,21.2536274208,0.379394315511,1.45909880621,0.0,3.54045821811,10.5176760807,4.47102841458,0.0,4.47102841458
 03/06  01:00:00,16.6737482887,0.202735017812,0.759134527466,0.0,2.55330491699,7.80157382632,1.43832588427,0.0,1.43832588427
 03/06  02:00:00,15.6674303476,0.117314865598,0.426961354585,0.0,2.55330491699,7.21284921042,0.861470895479,0.0,0.861470895479
 03/06  03:00:00,15.1708741104,0.074506206771,0.267576084145,0.0,2.55330491699,6.91848690247,0.429102217335,0.0,0.429102217335
 03/06  04:00:00,14.9263985825,0.0535905062803,0.191197410692,0.0,2.55330491699,6.7713057485,0.429096690572,0.0,0.429096690572
 03/06  05:00:00,16.9415238588,0.0405803419631,0.142839403624,0.0,3.82705111198,7.57405300124,0.861337357275,0.0,0.861337357275
 03/06  06:00:00,21.5035655052,0.0461496734332,0.160699256535,0.0,6.02426329834,9.91545327661,4.17406930529,0.0,4.17406930529
 03/06  07:00:00,26.0495028878,0.0729966923547,0.254371873579,0.0,6.51253267309,14.7454349813,13.8214861367,0.0,13.8214861367
 03/06  08:00:00,24.7348548551,0.120770337463,0.436984227112,0.0,6.01364874671,18.163451543,14.6852253058,0.0,14.6852253058
 03/06  09:00:00,25.1370101374,0.556201314193,1.34945908159,0.0,4.35151303671,18.8798367041,14.1092150344,0.0,14.1092150344
 03/06  10:00:00,24.1511345785,0.858713380155,2.88470329715,0.0,3.78894180059,16.6187760998,12.3811881512,0.0,12.3811881512
 03/06  11:00:00,23.5229983913,1.23960481609,4.7923023772,0.0,3.78894180059,13.7021493968,11.2291702321,0.0,11.2291702321
 03/06  12:00:00,25.8556336788,1.5985120002,6.61884932668,0.0,3.78894180059,13.8493305508,9.06913663362,0.0,9.06913663362
 03/06  13:00:00,27.5324908343,1.91797207147,8.28668762902,0.0,3.69398621738,13.6338449159,7.91711871446,0.0,7.91711871446
 03/06  14:00:00,29.0898045065,2.20756058733,9.83269618333,0.0,3.78894180059,13.2606059349,7.05310527509,0.0,7.05310527509
 03/06  15:00:00,30.1733652294,2.41465161301,10.8563470346,0.0,3.78894180059,13.1134247809,6.18909183571,0.0,6.18909183571
 03/06  16:00:00,32.2427798878,2.54134509907,11.4340587535,0.0,4.71240779196,13.5549682428,7.05310527509,0.0,7.05310527509
 03/06  17:00:00,38.9512819272,2.47406019029,10.7594923143,0.0,7.18559832057,18.5321311015,8.20512319425,0.0,8.20512319425
 03/06  18:00:00,44.0378178933,2.26049143417,10.0818407673,0.0,8.38069375907,23.3147919321,10.7971635124,0.0,10.7971635124
 03/06  19:00:00,48.4805527555,2.09645889662,9.0499047,0.0,10.6415932552,23.1212625696,12.669192631,0.0,12.669192631
 03/06  20:00:00,47.3522594671,1.76903745738,7.43264416236,0.0,12.3080778603,20.4854999863,12.0931836714,0.0,12.0931836714
 03/06  21:00:00,45.3633320016,1.49041655633,6.16245849114,0.0,12.456681583,19.8967753704,11.0851679922,0.0,11.0851679922
 03/06  22:00:00,38.6759349572,1.26192281841,5.16705620668,0.0,9.18739968257,17.702556249,9.06913663362,0.0,9.06913663362
 03/06  23:00:00,30.510543175,1.01797817954,4.180921625,0.0,5.91811778209,14.0365255879,7.91711871446,0.0,7.91711871446
 03/06  24:00:00,23.582849649,0.812468757973,3.3552465919,0.0,3.54045821811,10.5176760807,4.46106495697,0.0,4.46106495697
 03/07  01:00:00,18.7998513846,0.604997384556,2.48297525663,0.0,2.55330491699,7.80157382632,1.43554471248,0.0,1.43554471248
 03/07  02:00:00,17.4607906042,0.462825539441,1.87481093728,0.0,2.55330491699,7.21284921042,0.860076420084,0.0,0.860076420084
 03/07  03:00:00,16.6742870116,0.368994640286,1.47650055188,0.0,2.55330491699,6.91848690247,0.42875328029,0.0,0.42875328029
 03/07  04:00:00,16.1656771651,0.299716908749,1.18434959088,0.0,2.55330491699,6.7713057485,0.428747639461,0.0,0.428747639461
 03/07  05:00:00,17.9852867501,0.250293373756,0.976889263069,0.0,3.82705111198,7.57405300124,0.859940127606,0.0,0.859940127606
 03/07  06:00:00,22.4247423959,0.23331473441,0.894711086315,0.0,6.02426329834,9.91545327661,4.16461235783,0.0,4.16461235783
 03/07  07:00:00,26.2729414773,0.29852079608,1.14511969269,0.0,6.51253267309,14.7454349813,13.7884895553,0.0,13.7884895553
 03/07  08:00:00,26.4172304953,0.452197712187,1.78793249261,0.0,6.01364874671,18.163451543,14.6501154155,0.0,14.6501154155
 03/07  09:00:00,27.3974335791,0.942638005171,3.2234458323,0.0,4.35151303671,18.8798367041,14.075509502,0.0,14.075509502
 03/07  10:00:00,28.0911945713,1.5172303901,6.1662462801,0.0,3.78894180059,16.6187760998,12.3516958102,0.0,12.3516958102
 03/07  11:00:00,28.5287897117,2.04995040312,8.98774811059,0.0,3.78894180059,13.7021493968,11.2024866854,0.0,11.2024866854
 03/07  12:00:00,31.3604222325,2.47079699629,11.2513528843,0.0,3.78894180059,13.8493305508,9.04771957645,0.0,9.04771957645
 03/07  13:00:00,32.8209369162,2.75093933562,12.7421664469,0.0,3.69398621738,13.6338449159,7.89851045167,0.0,7.89851045167
 03/07  14:00:00,33.7657100663,2.93104553473,13.7851167957,0.0,3.78894180059,13.2606059349,7.03660360809,0.0,7.03660360809
 03/07  15:00:00,34.3894864728,3.05384382774,14.4332760632,0.0,3.78894180059,13.1134247809,6.1746967645,0.0,6.1746967645
 03/07  16:00:00,35.465022204,3.077275275,14.1203708938,0.0,4.71240779196,13.5549682428,7.03660360809,0.0,7.03660360809
 03/07  17:00:00,41.3970669026,2.9328114824,12.7465259977,0.0,7.18559832057,18.5321311015,8.18581273287,0.0,8.18581273287
 03/07  18:00:00,45.8294890399,2.59375702099,11.5402463271,0.0,8.38069375907,23.3147919321,10.7715332636,0.0,10.7715332636
 03/07  19:00:00,50.7693529827,2.48413496535,10.9510288585,0.0,10.6415932552,23.1212625696,12.6389980914,0.0,12.6389980914
 03/07  20:00:00,49.933068483,2.1972888713,9.58520176436,0.0,12.3080778603,20.4854999863,12.064393529,0.0,12.064393529
 03/07  21:00:00,47.665291892,1.88402540846,8.0708095294,0.0,12.456681583,19.8967753704,11.0588355448,0.0,11.0588355448
 03/07  22:00:00,40.680474328,1.60907441272,6.82444398317,0.0,9.18739968257,17.702556249,9.04771957645,0.0,9.04771957645
 03/07  23:00:00,31.7038605624,1.23342974477,5.15878744724,0.0,5.91811778209,14.0365255879,7.89851045167,0.0,7.89851045167
 03/07  24:00:00,23.628490874,0.83245667173,3.38089990322,0.0,3.54045821811,10.5176760807,4.45088307733,0.0,4.45088307733
 03/08  01:00:00,18.1324658625,0.488980876784,1.93160624232,0.0,2.55330491699,7.80157382632,1.43270365142,0.0,1.43270365142
 03/08  02:00:00,16.7774458879,0.337159575182,1.31713218532,0.0,2.55330491699,7.21284921042,0.858652079494,0.0,0.858652079494
 03/08  03:00:00,16.1647777237,0.272370357143,1.06361554704,0.0,2.55330491699,6.91848690247,0.428396883097,0.0,0.428396883097
 03/08  04:00:00,15.7454585607,0.218222629101,0.845625266056,0.0,2.55330491699,6.7713057485,0.42839113035,0.0,0.42839113035
 03/08  05:00:00,17.6159970842,0.177762338412,0.680130632494,0.0,3.82705111198,7.57405300124,0.858513084804,0.0,0.858513084804
 03/08  06:00:00,22.1492740039,0.178390938347,0.674166490334,0.0,6.02426329834,9.91545327661,4.15495459481,0.0,4.15495459481
 03/08  07:00:00,25.9910736089,0.243572390683,0.918200229691,0.0,6.51253267309,14.7454349813,13.754794725,0.0,13.754794725
 03/08  08:00:00,26.2777191114,0.428867091419,1.67175172948,0.0,6.01364874671,18.163451543,14.6142627436,0.0,14.6142627436
 03/08  09:00:00,27.7511332947,0.988806893739,3.53097665933,0.0,4.35151303671,18.8798367041,14.0410908989,0.0,14.0410908989
 03/08  10:00:00,27.9049825665,1.46944405726,6.02782060813,0.0,3.78894180059,16.6187760998,12.3215795324,0.0,12.3215795324
 03/08  11:00:00,28.7662607462,2.08582445415,9.18934509401,0.0,3.78894180059,13.7021493968,11.1752386245,0.0,11.1752386245
 03/08  12:00:00,32.1350296182,2.57653299944,11.9202242669,0.0,3.78894180059,13.8493305508,9.02584942231,0.0,9.02584942231
 03/08  13:00:00,33.6494832367,2.85275625588,13.4688958471,0.0,3.69398621738,13.6338449159,7.87950851447,0.0,7.87950851447
 03/08  14:00:00,35.0547698849,3.09003954576,14.9151826033,0.0,3.78894180059,13.2606059349,7.01975283358,0.0,7.01975283358
 03/08  15:00:00,35.7415783088,3.23117107367,15.6080406533,0.0,3.78894180059,13.1134247809,6.1599971527,0.0,6.1599971527
 03/08  16:00:00,37.3267068956,3.30855200614,15.7507788543,0.0,4.71240779196,13.5549682428,7.01975283358,0.0,7.01975283358
 03/08  17:00:00,45.4305073084,3.41756162629,16.2952162596,0.0,7.18559832057,18.5321311015,8.16609374143,0.0,8.16609374143
 03/08  18:00:00,50.4114423019,3.18013241975,15.5358241904,0.0,8.38069375907,23.3147919321,10.7453607841,0.0,10.7453607841
 03/08  19:00:00,54.1404269507,2.93893001153,13.8673077803,0.0,10.6415932552,23.1212625696,12.6081647593,0.0,12.6081647593
 03/08  20:00:00,52.0455783472,2.50487285574,11.3901276441,0.0,12.3080778603,20.4854999863,12.0349943054,0.0,12.0349943054
 03/08  21:00:00,49.2664996465,2.13389952713,9.4221431653,0.0,12.456681583,19.8967753704,11.031946011,0.0,11.031946011
 03/08  22:00:00,41.8738613056,1.81053343787,7.81637193566,0.0,9.18739968257,17.702556249,9.02584942231,0.0,9.02584942231
 03/08  23:00:00,32.7934411495,1.4245970861,6.05720069291,0.0,5.91811778209,14.0365255879,7.87950851447,0.0,7.87950851447
 03/08  24:00:00,24.7266841483,1.03090953494,4.2806403143,0.0,3.54045821811,10.5176760807,4.44048579093,0.0,4.44048579093
 03/09  01:00:00,19.2543748222,0.699933517821,2.84256256101,0.0,2.55330491699,7.80157382632,1.42980354151,0.0,1.42980354151
 03/09  02:00:00,17.6666395105,0.507283760812,2.03620162221,0.0,2.55330491699,7.21284921042,0.857198295293,0.0,0.857198295293
 03/09  03:00:00,16.6794101693,0.37275919389,1.47785915599,0.0,2.55330491699,6.91848690247,0.428033131262,0.0,0.428033131262
 03/09  04:00:00,16.1656834165,0.300357944629,1.18371480636,0.0,2.55330491699,6.7713057485,0.428027268787,0.0,0.428027268787
 03/09  05:00:00,18.1431029047,0.28005663509,1.1049421563,0.0,3.82705111198,7.57405300124,0.857056651402,0.0,0.857056651402
 03/09  06:00:00,22.8567666619,0.314968972808,1.24508111389,0.0,6.02426329834,9.91545327661,4.14509887673,0.0,4.14509887673
 03/09  07:00:00,26.8490501904,0.406965064432,1.61278413746,0.0,6.51253267309,14.7454349813,13.7204116249,0.0,13.7204116249
 03/09  08:00:00,27.0503472213,0.571085004735,2.30216192606,0.0,6.01364874671,18.163451543,14.5776779077,0.0,14.5776779077
 03/09  09:00:00,28.7350914035,1.1650422724,4.33869938945,0.0,4.35151303671,18.8798367041,14.0059694179,0.0,14.0059694179
 03/09  10:00:00,29.4874686214,1.74460511674,7.33514560347,0.0,3.78894180059,16.6187760998,12.2908482364,0.0,12.2908482364
 03/09  11:00:00,30.3465569301,2.33822323946,10.5172424926,0.0,3.78894180059,13.7021493968,11.1474341186,0.0,11.1474341186
 03/09  12:00:00,33.5337774167,2.80011764759,13.0953874173,0.0,3.78894180059,13.8493305508,9.00353264783,0.0,9.00353264783
 03/09  13:00:00,35.3012401577,3.11757604835,14.8558329756,0.0,3.69398621738,13.6338449159,7.86011853008,0.0,7.86011853008
 03/09  14:00:00,36.5244023934,3.35300580578,16.1218488517,0.0,3.78894180059,13.2606059349,7.00255794177,0.0,7.00255794177
 03/09  15:00:00,37.4415315653,3.55545527549,16.9837097079,0.0,3.78894180059,13.1134247809,6.14499735346,0.0,6.14499735346
 03/09  16:00:00,39.1378620028,3.650318305,17.2201676626,0.0,4.71240779196,13.5549682428,7.00255794177,0.0,7.00255794177
 03/09  17:00:00,45.2445904394,3.50708119995,16.019779817,0.0,7.18559832057,18.5321311015,8.14597205952,0.0,8.14597205952
 03/09  18:00:00,49.5089239128,3.14744084126,14.6659973798,0.0,8.38069375907,23.3147919321,10.7186538245,0.0,10.7186538245
 03/09  19:00:00,53.5358072506,2.91047563315,13.2911424586,0.0,10.6415932552,23.1212625696,12.5767017658,0.0,12.5767017658
 03/09  20:00:00,51.9201575514,2.52972247934,11.2398572248,0.0,12.3080778603,20.4854999863,12.0049947069,0.0,12.0049947069
 03/09  21:00:00,49.486699479,2.20229952231,9.5739430026,0.0,12.456681583,19.8967753704,11.0045073539,0.0,11.0045073539
 03/09  22:00:00,42.7917683533,1.97419593096,8.57061649022,0.0,9.18739968257,17.702556249,9.00353264783,0.0,9.00353264783
 03/09  23:00:00,34.1152844457,1.64969671046,7.15394436482,0.0,5.91811778209,14.0365255879,7.86011853008,0.0,7.86011853008
 03/09  24:00:00,26.2229493727,1.28718146399,5.52063360967,0.0,3.54045821811,10.5176760807,4.42987617684,0.0,4.42987617684
 03/10  01:00:00,20.5045559522,0.920538865831,3.87213834297,0.0,2.55330491699,7.80157382632,1.42684524074,0.0,1.42684524074
 03/10  02:00:00,18.4412372235,0.650561467497,2.66752162857,0.0,2.55330491699,7.21284921042,0.855715497796,0.0,0.855715497796
 03/10  03:00:00,17.1680252151,0.465044285845,1.87418910977,0.0,2.55330491699,6.91848690247,0.42766213247,0.0,0.42766213247
 03/10  04:00:00,16.5344998682,0.370043899516,1.48284530319,0.0,2.55330491699,6.7713057485,0.427656162495,0.0,0.427656162495
 03/10  05:00:00,18.4653902497,0.340965916015,1.36632022038,0.0,3.82705111198,7.57405300124,0.855571258635,0.0,0.855571258635
 03/10  06:00:00,23.0676565282,0.355667921769,1.41527203127,0.0,6.02426329834,9.91545327661,4.13504812263,0.0,4.13504812263
 03/10  07:00:00,26.956909067,0.428401704832,1.69920637366,0.0,6.51253267309,14.7454349813,13.6853504383,0.0,13.6853504383
 03/10  08:00:00,27.2779027933,0.611601232687,2.48920127004,0.0,6.01364874671,18.163451543,14.540371742,0.0,14.540371742
 03/10  09:00:00,29.4894649414,1.28818209617,4.96993310355,0.0,4.35151303671,18.8798367041,13.9701554599,0.0,13.9701554599
 03/10  10:00:00,31.2203391786,2.01321933199,8.79940194543,0.0,3.78894180059,16.6187760998,12.259511023,0.0,12.259511023
 03/10  11:00:00,30.8071267006,2.41028092316,10.9057545794,0.0,3.78894180059,13.7021493968,11.1190814017,0.0,11.1190814017
 03/10  12:00:00,33.1810705145,2.75307330725,12.7897248554,0.0,3.78894180059,13.8493305508,8.98077586192,0.0,8.98077586192
 03/10  13:00:00,34.5772960776,3.01703042483,14.2324345191,0.0,3.69398621738,13.6338449159,7.84034624068,0.0,7.84034624068
 03/10  14:00:00,35.8451888758,3.26901336438,15.5266277756,0.0,3.78894180059,13.2606059349,6.98502402476,0.0,6.98502402476
 03/10  15:00:00,36.6215553823,3.44369490913,16.2754938913,0.0,3.78894180059,13.1134247809,6.12970180883,0.0,6.12970180883
 03/10  16:00:00,38.6414194362,3.55540276946,16.8186406316,0.0,4.71240779196,13.5549682428,6.98502402476,0.0,6.98502402476
 03/10  17:00:00,45.7868720214,3.54103069363,16.5281119052,0.0,7.18559832057,18.5321311015,8.12545364599,0.0,8.12545364599
 03/10  18:00:00,48.0337628669,2.95372302231,13.3845541528,0.0,8.38069375907,23.3147919321,10.6914202938,0.0,10.6914202938
 03/10  19:00:00,50.3891137955,2.47296965905,10.5819549776,0.0,10.6415932552,23.1212625696,12.5446184283,0.0,12.5446184283
 03/10  20:00:00,48.3587493102,1.98507630523,8.22309515767,0.0,12.3080778603,20.4854999863,11.9744036177,0.0,11.9744036177
 03/10  21:00:00,45.6826779336,1.58814145897,6.3840795205,0.0,12.456681583,19.8967753704,10.9765276991,0.0,10.9765276991
 03/10  22:00:00,38.7589409004,1.30823703321,5.20374793509,0.0,9.18739968257,17.702556249,8.98077586192,0.0,8.98077586192
 03/10  23:00:00,30.1491962109,0.978227784478,3.85932505596,0.0,5.91811778209,14.0365255879,7.84034624068,0.0,7.84034624068
 03/10  24:00:00,22.3372634967,0.603445233079,2.31868396451,0.0,3.54045821811,10.5176760807,4.41905737698,0.0,4.41905737698
 03/11  01:00:00,17.2670101836,0.328224999344,1.22690644083,0.0,2.55330491699,7.80157382632,1.42382962439,0.0,1.42382962439
 03/11  02:00:00,16.0609058411,0.201701699116,0.736050014568,0.0,2.55330491699,7.21284921042,0.85420412592,0.0,0.85420412592
 03/11  03:00:00,15.3564696643,0.116083081474,0.411594763336,0.0,2.55330491699,6.91848690247,0.427283996555,0.0,0.427283996555
 03/11  04:00:00,14.9617353495,0.0635141215867,0.216610562416,0.0,2.55330491699,6.7713057485,0.427277921343,0.0,0.427277921343
 03/11  05:00:00,16.8955452767,0.0321239263525,0.105317237129,0.0,3.82705111198,7.57405300124,0.854057346315,0.0,0.854057346315
 03/11  06:00:00,21.3899261002,0.0222486384765,0.0709608865456,0.0,6.02426329834,9.91545327661,4.12480530931,0.0,4.12480530931
 03/11  07:00:00,24.9632884832,0.0336574847312,0.100330009941,0.0,6.51253267309,14.7454349813,13.6864421248,0.0368205760942,13.6496215487
 03/11  08:00:00,24.1948240022,0.0591470846458,0.152105989488,0.0,6.01364874671,17.9699221805,14.7228612078,0.220505913502,14.5023552943
 03/11  09:00:00,22.1342215791,0.0954773323083,0.253808073861,0.0,3.66783283761,18.1171033345,14.2922792602,0.358619629283,13.9336596309
 03/11  10:00:00,19.8227531906,0.202060016887,0.659388841255,0.0,3.10526160149,15.8560427302,12.4247421394,0.197164966994,12.2275771724
 03/11  11:00:00,17.6627692495,0.356175914385,1.26191570574,0.0,3.10526160149,12.9394160272,11.1052315967,0.0150427263796,11.0901888703
 03/11  12:00:00,18.598903101,0.512379839303,1.89466447853,0.0,3.10526160149,13.0865971812,8.95758580378,0.0,8.95758580378
 03/11  13:00:00,19.5995471403,0.724184353812,2.83068515739,0.0,3.10526160149,12.9394160272,7.82019750165,0.0,7.82019750165
 03/11  14:00:00,20.18300629,0.912253491234,3.66761863155,0.0,3.10526160149,12.4978725653,6.96715627505,0.0,6.96715627505
 03/11  15:00:00,20.9205733467,1.07303909971,4.39158123389,0.0,3.10526160149,12.3506914113,6.11411504844,0.0,6.11411504844
 03/11  16:00:00,23.2597536662,1.24688409442,5.19190710531,0.0,4.02872759285,12.7922348732,6.96715627505,0.0,6.96715627505
 03/11  17:00:00,31.5083829868,1.3953370227,5.84173011024,0.0,6.50191812146,17.7693977319,8.10454457718,0.0,8.10454457718
 03/11  18:00:00,38.9289073003,1.44712673421,5.97982423676,0.0,8.38069375907,23.1212625696,10.663668257,0.0,10.663668257
 03/11  19:00:00,43.4514872477,1.23343999171,4.88385809708,0.0,10.6415932552,23.1212625696,12.511924248,0.0,12.511924248
 03/11  20:00:00,42.4649009559,0.901120397736,3.41320271081,0.0,12.3080778603,20.4854999863,11.9432300969,0.0,11.9432300969
 03/11  21:00:00,40.7566630504,0.649009658713,2.39719643755,0.0,12.456681583,19.8967753704,10.9480153325,0.0,10.9480153325
 03/11  22:00:00,34.3126650778,0.447014849458,1.61869429624,0.0,9.18739968257,17.702556249,8.95758580378,0.0,8.95758580378
 03/11  23:00:00,26.481388113,0.257573093033,0.912171649575,0.0,5.91811778209,14.0365255879,7.82019750165,0.0,7.82019750165
 03/11  24:00:00,20.0129473191,0.133508725829,0.464304294203,0.0,3.54045821811,10.5176760807,4.40803259524,0.0,4.40803259524
 03/12  01:00:00,15.3739921739,0.0567202547235,0.194117791694,0.0,2.55330491699,7.21284921042,0.852961309879,0.0,0.852961309879
 03/12  02:00:00,14.977060634,0.0337513766767,0.114517437873,0.0,2.55330491699,6.91848690247,0.426963106408,0.0,0.426963106408
 03/12  03:00:00,14.7681255638,0.0200501430941,0.0664647551821,0.0,2.55330491699,6.7713057485,0.431470763796,0.00451736657438,0.426953397221
 03/12  04:00:00,16.8251917525,0.0261670103349,0.0409206289236,0.0,3.82705111198,7.57405300124,1.17323953156,0.320512796132,0.852726735431
 03/12  05:00:00,21.3981252586,0.0502658129505,0.0511428704756,0.0,6.02426329834,9.91545327661,4.90237339324,0.787347719701,4.11502567353
 03/12  06:00:00,26.7886101481,0.0840024905113,0.0896400023371,0.0,6.51253267309,14.7454349813,14.873816699,1.26040080139,13.6134158977
 03/12  07:00:00,27.7632410915,0.112840811336,0.0954960186797,0.0,6.01364874671,17.9699221805,16.2986620369,1.83502132271,14.4636407142
 03/12  08:00:00,21.971730729,0.11264611183,0.0741484442119,0.0,3.66783283761,18.1171033345,15.8387624286,1.94226968667,13.8964927419
 03/12  09:00:00,19.4564512657,0.129340493933,0.365806439325,0.0,3.10526160149,15.8560427302,12.8078019486,0.61274580694,12.1950561417
 03/12  10:00:00,17.832729868,0.356529521419,1.43152271725,0.0,3.10526160149,12.9394160272,11.0890342987,0.0282692182227,11.0607650805
 03/12  11:00:00,19.7815877525,0.674088465115,2.91564050422,0.0,3.10526160149,13.0865971812,8.93396934093,0.0,8.93396934093
 03/12  12:00:00,21.6805757516,1.021116843,4.61478127946,0.0,3.10526160149,12.9394160272,7.79967827983,0.0,7.79967827983
 03/12  13:00:00,22.608802376,1.2577533362,5.74791487267,0.0,3.10526160149,12.4978725653,6.948959984,0.0,6.948959984
 03/12  14:00:00,24.091707491,1.52392072787,7.11183375004,0.0,3.10526160149,12.3506914113,6.09824168817,0.0,6.09824168817
 03/12  15:00:00,26.8246011396,1.76636788219,8.23727079088,0.0,4.02872759285,12.7922348732,6.948959984,0.0,6.948959984
 03/12  16:00:00,35.0448067716,1.93132501684,8.84216590095,0.0,6.50191812146,17.7693977319,8.0832510451,0.0,8.0832510451
 03/12  17:00:00,43.4701142586,2.16571695491,9.80244097438,0.0,8.38069375907,23.1212625696,10.6354059326,0.0,10.6354059326
 03/12  18:00:00,45.416477402,2.14017313348,9.51344844297,0.0,10.6415932552,23.1212625696,12.4786289069,0.0,12.4786289069
 03/12  19:00:00,44.8529656449,1.76792068792,7.61296710964,0.0,12.3080778603,20.4854999863,11.9114833763,0.0,11.9114833763
 03/12  20:00:00,44.9523499839,1.39860947573,5.84328355408,0.0,12.456681583,19.8967753704,10.9189786979,0.0,10.9189786979
 03/12  21:00:00,37.657612524,1.07136592383,4.33929066808,0.0,9.18739968257,17.702556249,8.93396934093,0.0,8.93396934093
 03/12  22:00:00,28.8342687153,0.713773922226,2.80885142266,0.0,5.91811778209,14.0365255879,7.79967827983,0.0,7.79967827983
 03/12  23:00:00,21.5668249816,0.441235643857,1.7104550387,0.0,3.54045821811,10.5176760807,4.39680509651,0.0,4.39680509651
 03/12  24:00:00,17.0726725264,0.279800331633,1.08099345141,0.0,2.55330491699,7.80157382632,1.41929106111,0.0,1.41929106111
 03/13  01:00:00,16.0448845378,0.191523556195,0.730206854146,0.0,2.55330491699,7.21284921042,0.851398827048,0.0,0.851398827048
 03/13  02:00:00,15.4899583395,0.138630536483,0.52253598353,0.0,2.55330491699,6.91848690247,0.426572060451,0.0,0.426572060451
 03/13  03:00:00,15.2114465581,0.111103663816,0.418732228774,0.0,2.55330491699,6.7713057485,0.426562198273,0.0,0.426562198273
 03/13  04:00:00,17.2668993388,0.106109633505,0.402685592028,0.0,3.82705111198,7.57405300124,0.851160559959,0.0,0.851160559959
 03/13  05:00:00,21.9351353216,0.132561974966,0.505856771443,0.0,6.02426329834,9.91545327661,4.10441898651,0.0,4.10441898651
 03/13  06:00:00,27.4272868375,0.170187580455,0.642131601867,0.0,6.51253267309,14.7454349813,13.5763870123,0.0,13.5763870123
 03/13  07:00:00,28.5363329623,0.166965743827,0.620933594616,0.0,6.01364874671,18.163451543,14.4242377071,0.0,14.4242377071
 03/13  08:00:00,24.5847638054,0.457912060151,0.895502003572,0.0,4.35151303671,18.8798367041,13.8586657933,0.0,13.8586657933
 03/13  09:00:00,22.9993358842,0.664599983139,1.92701799993,0.0,3.78894180059,16.6187760998,12.1619575614,0.0,12.1619575614
 03/13  10:00:00,22.2179474917,1.01868468783,3.70817160588,0.0,3.78894180059,13.7021493968,11.030818746,0.0,11.030818746
 03/13  11:00:00,25.013611332,1.46277377433,5.91256520578,0.0,3.78894180059,13.8493305508,8.90993346717,0.0,8.90993346717
 03/13  12:00:00,26.1033658101,1.7118109475,7.0637237288,0.0,3.69398621738,13.6338449159,7.7787946518,0.0,7.7787946518
 03/13  13:00:00,27.4218447203,1.95527473097,8.41702225344,0.0,3.78894180059,13.2606059349,6.93044054028,0.0,6.93044054028
 03/13  14:00:00,28.1885603896,2.07900500593,9.20718880181,0.0,3.78894180059,13.1134247809,6.08208642875,0.0,6.08208642875
 03/13  15:00:00,30.7114110492,2.27451168006,10.1695233339,0.0,4.71240779196,13.5549682428,6.93044054028,0.0,6.93044054028
 03/13  16:00:00,39.3502230961,2.48492314912,11.1475705245,0.0,7.18559832057,18.5321311015,8.06157935564,0.0,8.06157935564
 03/13  17:00:00,45.9988289754,2.49821432112,11.8051289625,0.0,8.38069375907,23.3147919321,10.6066416902,0.0,10.6066416902
 03/13  18:00:00,47.6619609865,2.49176359656,11.4073415643,0.0,10.6415932552,23.1212625696,12.4447422652,0.0,12.4447422652
 03/13  19:00:00,47.0226959138,2.15759249273,9.39302557378,0.0,12.3080778603,20.4854999863,11.8791728575,0.0,11.8791728575
 03/13  20:00:00,47.0019644348,1.78674736965,7.50476011107,0.0,12.456681583,19.8967753704,10.8894263941,0.0,10.8894263941
 03/13  21:00:00,39.7089895928,1.45347028516,6.00856337556,0.0,9.18739968257,17.702556249,8.90993346717,0.0,8.90993346717
 03/13  22:00:00,30.8506434568,1.08908151109,4.44991857529,0.0,5.91811778209,14.0365255879,7.7787946518,0.0,7.7787946518
 03/13  23:00:00,23.3002053532,0.771259475538,3.11381157854,0.0,3.54045821811,10.5176760807,4.3853782057,0.0,4.3853782057
 03/13  24:00:00,18.2360381003,0.506211120482,2.0179482364,0.0,2.55330491699,7.80157382632,1.41613881537,0.0,1.41613881537
 03/14  01:00:00,16.8262071614,0.345357338843,1.3576956951,0.0,2.55330491699,7.21284921042,0.849809015741,0.0,0.849809015741
 03/14  02:00:00,15.9422426157,0.230705540578,0.882745255669,0.0,2.55330491699,6.91848690247,0.426174193737,0.0,0.426174193737
 03/14  03:00:00,15.358897641,0.14384064782,0.53344632764,0.0,2.55330491699,6.7713057485,0.426164182554,0.0,0.426164182554
 03/14  04:00:00,17.2986165701,0.115260772659,0.425251684202,0.0,3.82705111198,7.57405300124,0.849567152489,0.0,0.849567152489
 03/14  05:00:00,21.8440074429,0.117385411539,0.429905456218,0.0,6.02426329834,9.91545327661,4.09362928285,0.0,4.09362928285
 03/14  06:00:00,27.3076614506,0.149251988622,0.54344180674,0.0,6.51253267309,14.7454349813,13.5387227097,0.0,13.5387227097
 03/14  07:00:00,28.4552809114,0.152682203211,0.554165084277,0.0,6.01364874671,18.163451543,14.3841588106,0.0,14.3841588106
 03/14  08:00:00,24.4040684255,0.425749201588,0.746969482252,0.0,4.35151303671,18.8798367041,13.8201899903,0.0,13.8201899903
 03/14  09:00:00,23.0532972979,0.67297388484,1.97260551197,0.0,3.78894180059,16.6187760998,12.1282912335,0.0,12.1282912335
 03/14  10:00:00,21.3008158182,0.867442686557,2.94228193366,0.0,3.78894180059,13.7021493968,11.000358735,0.0,11.000358735
 03/14  11:00:00,22.8336390787,1.10985556356,4.08551116328,0.0,3.78894180059,13.8493305508,8.88548530048,0.0,8.88548530048
 03/14  12:00:00,24.1126190637,1.38816237013,5.39662555984,0.0,3.69398621738,13.6338449159,7.75755280206,0.0,7.75755280206
 03/14  13:00:00,25.9447403238,1.73224291361,7.16294967435,0.0,3.78894180059,13.2606059349,6.91160342824,0.0,6.91160342824
 03/14  14:00:00,27.0703175137,1.95196142185,8.21598950999,0.0,3.78894180059,13.1134247809,6.06565405442,0.0,6.06565405442
 03/14  15:00:00,29.9081228954,2.20538384762,9.43536301258,0.0,4.71240779196,13.5549682428,6.91160342824,0.0,6.91160342824
 03/14  16:00:00,38.7194593284,2.45406601178,10.547663894,0.0,7.18559832057,18.5321311015,8.03953592666,0.0,8.03953592666
 03/14  17:00:00,44.4077775199,2.3343290144,10.3779628138,0.0,8.38069375907,23.3147919321,10.5773840481,0.0,10.5773840481
 03/14  18:00:00,45.4842077551,2.21621215719,9.50513977232,0.0,10.6415932552,23.1212625696,12.4102743581,0.0,12.4102743581
 03/14  19:00:00,44.601315492,1.77779767548,7.35143996925,0.0,12.3080778603,20.4854999863,11.8463081088,0.0,11.8463081088
 03/14  20:00:00,44.4496462567,1.34994349509,5.3892458075,0.0,12.456681583,19.8967753704,10.8593671727,0.0,10.8593671727
 03/14  21:00:00,37.2408834846,1.01825683532,3.97567071721,0.0,9.18739968257,17.702556249,8.88548530048,0.0,8.88548530048
 03/14  22:00:00,28.7543855123,0.707534399627,2.73520774226,0.0,5.91811778209,14.0365255879,7.75755280206,0.0,7.75755280206
 03/14  23:00:00,21.4521570741,0.423880774069,1.6131420009,0.0,3.54045821811,10.5176760807,4.37375530678,0.0,4.37375530678
 03/14  24:00:00,16.8340983883,0.236847744477,0.885371900424,0.0,2.55330491699,7.80157382632,1.41293249842,0.0,1.41293249842
 03/15  01:00:00,15.897688497,0.164326169555,0.610208199998,0.0,2.55330491699,7.21284921042,0.84819234646,0.0,0.84819234646
 03/15  02:00:00,15.381703137,0.118137042695,0.434774274843,0.0,2.55330491699,6.91848690247,0.425769624028,0.0,0.425769624028
 03/15  03:00:00,14.9959190359,0.0689940225252,0.245314347897,0.0,2.55330491699,6.7713057485,0.425759467875,0.0,0.425759467875
 03/15  04:00:00,16.9709504876,0.0476076164321,0.165238757952,0.0,3.82705111198,7.57405300124,0.84794698471,0.0,0.84794698471
 03/15  05:00:00,21.4921054673,0.0443120264978,0.151076865596,0.0,6.02426329834,9.91545327661,4.08265975768,0.0,4.08265975768
 03/15  06:00:00,26.8605609287,0.0564905694084,0.189102704037,0.0,6.51253267309,14.7454349813,13.5004341443,0.0,13.5004341443
 03/15  07:00:00,27.9786608212,0.0633152244044,0.166911972956,0.0,6.01364874671,18.163451543,14.6322513495,0.2888354558,14.3434158937
 03/15  08:00:00,23.8955114128,0.341063512749,0.323098158463,0.0,4.35151303671,18.8798367041,14.0810875782,0.30001085118,13.7810767271
 03/15  09:00:00,22.2426116199,0.532215976719,1.30267774205,0.0,3.78894180059,16.6187760998,12.1071727071,0.0131055792089,12.0940671279
 03/15  10:00:00,20.8217268835,0.792067728347,2.53856795712,0.0,3.78894180059,13.7021493968,10.9693940681,0.0,10.9693940681
 03/15  11:00:00,22.5025612384,1.05689744037,3.80739144617,0.0,3.78894180059,13.8493305508,8.86063208096,0.0,8.86063208096
 03/15  12:00:00,24.1132354393,1.38272272672,5.4026815788,0.0,3.69398621738,13.6338449159,7.73595902116,0.0,7.73595902116
 03/15  13:00:00,25.2361196058,1.60838449714,6.57818737282,0.0,3.78894180059,13.2606059349,6.89245422631,0.0,6.89245422631
 03/15  14:00:00,26.2259506697,1.81953465942,7.50404942848,0.0,3.78894180059,13.1134247809,6.04894943147,0.0,6.04894943147
 03/15  15:00:00,28.3529855179,1.9812294236,8.10438005911,0.0,4.71240779196,13.5549682428,6.89245422631,0.0,6.89245422631
 03/15  16:00:00,36.7813923596,2.1827907413,8.88087219577,0.0,7.18559832057,18.5321311015,8.01712728611,0.0,8.01712728611
 03/15  17:00:00,42.5978664098,2.04929923136,8.85308148663,0.0,8.38069375907,23.3147919321,10.5476416707,0.0,10.5476416707
 03/15  18:00:00,43.9308607061,1.94467390719,8.2233309734,0.0,10.6415932552,23.1212625696,12.3752353928,0.0,12.3752353928
 03/15  19:00:00,43.3954021056,1.56248766472,6.36083659352,0.0,12.3080778603,20.4854999863,11.8128988629,0.0,11.8128988629
 03/15  20:00:00,43.7291876888,1.2173950572,4.80133567748,0.0,12.456681583,19.8967753704,10.8288099356,0.0,10.8288099356
 03/15  21:00:00,37.0005010218,0.970348139576,3.7831969501,0.0,9.18739968257,17.702556249,8.86063208096,0.0,8.86063208096
 03/15  22:00:00,28.4969738399,0.657735735397,2.52759473408,0.0,5.91811778209,14.0365255879,7.73595902116,0.0,7.73595902116
 03/15  23:00:00,21.4908570801,0.428477902995,1.647244878,0.0,3.54045821811,10.5176760807,4.36193984177,0.0,4.36193984177
 03/15  24:00:00,17.0247926942,0.271088371155,1.04182557965,0.0,2.55330491699,7.80157382632,1.4096730598,0.0,1.4096730598
 03/16  01:00:00,16.0375338023,0.190518003165,0.723861671735,0.0,2.55330491699,7.21284921042,0.846549297709,0.0,0.846549297709
 03/16  02:00:00,15.538009185,0.148262608113,0.560954757386,0.0,2.55330491699,6.91848690247,0.425358471078,0.0,0.425358471078
 03/16  03:00:00,15.3491661943,0.137930788684,0.529624740128,0.0,2.55330491699,6.7713057485,0.425348174037,0.0,0.425348174037
 03/16  04:00:00,17.3228676507,0.117690563349,0.447072974138,0.0,3.82705111198,7.57405300124,0.846300536251,0.0,0.846300536251
 03/16  05:00:00,21.8953952688,0.126285114472,0.472393579195,0.0,6.02426329834,9.91545327661,4.07151365937,0.0,4.07151365937
 03/16  06:00:00,27.4695937036,0.179684694455,0.674941353956,0.0,6.51253267309,14.7454349813,13.4615326558,0.0,13.4615326558
 03/16  07:00:00,28.5900487799,0.17855194236,0.663063213697,0.0,6.01364874671,18.163451543,14.3020210221,0.0,14.3020210221
 03/16  08:00:00,24.9351150801,0.516323256981,1.18744208148,0.0,4.35151303671,18.8798367041,13.7413375867,0.0,13.7413375867
 03/16  09:00:00,23.5296304196,0.746912526243,2.37499999227,0.0,3.78894180059,16.6187760998,12.0592953798,0.0,12.0592953798
 03/16  10:00:00,22.3449549908,1.03255611572,3.82130767709,0.0,3.78894180059,13.7021493968,10.9379339151,0.0,10.9379339151
 03/16  11:00:00,24.7660059033,1.41424032818,5.71349322322,0.0,3.78894180059,13.8493305508,8.83538116866,0.0,8.83538116866
 03/16  12:00:00,25.7206102211,1.6484309305,6.74434815684,0.0,3.69398621738,13.6338449159,7.71401970392,0.0,7.71401970392
 03/16  13:00:00,25.4940318352,1.66598805841,6.77849604095,0.0,3.78894180059,13.2606059349,6.87299860536,0.0,6.87299860536
 03/16  14:00:00,27.0609098327,1.95391466312,8.20462858776,0.0,3.78894180059,13.1134247809,6.0319775068,0.0,6.0319775068
 03/16  15:00:00,29.9728835872,2.21646385936,9.48904369266,0.0,4.71240779196,13.5549682428,6.87299860536,0.0,6.87299860536
 03/16  16:00:00,38.7556034225,2.4571708523,10.5807031476,0.0,7.18559832057,18.5321311015,7.9943600701,0.0,7.9943600701
 03/16  17:00:00,44.4494991078,2.33781222852,10.4162011875,0.0,8.38069375907,23.3147919321,10.5174233658,0.0,10.5174233658
 03/16  18:00:00,45.8754348565,2.26702090784,9.8455581231,0.0,10.6415932552,23.1212625696,12.339635746,0.0,12.339635746
 03/16  19:00:00,45.461484408,1.90755102947,8.0818555312,0.0,12.3080778603,20.4854999863,11.7789550136,0.0,11.7789550136
 03/16  20:00:00,45.6836961701,1.55129320541,6.42194601056,0.0,12.456681583,19.8967753704,10.797763732,0.0,10.797763732
 03/16  21:00:00,38.8943595342,1.29916300485,5.34824059721,0.0,9.18739968257,17.702556249,8.83538116866,0.0,8.83538116866
 03/16  22:00:00,30.5368708199,1.02171921707,4.20350823235,0.0,5.91811778209,14.0365255879,7.71401970392,0.0,7.71401970392
 03/16  23:00:00,23.3622095272,0.772792856957,3.17428237111,0.0,3.54045821811,10.5176760807,4.34993530969,0.0,4.34993530969
 03/16  24:00:00,18.3851861143,0.529619175186,2.14368819571,0.0,2.55330491699,7.80157382632,1.40636146474,0.0,1.40636146474
 03/17  01:00:00,17.0092287867,0.379256301528,1.5068183577,0.0,2.55330491699,7.21284921042,0.844880355848,0.0,0.844880355848
 03/17  02:00:00,16.3619933214,0.310138291227,1.22306321066,0.0,2.55330491699,6.91848690247,0.4249408566,0.0,0.4249408566
 03/17  03:00:00,15.9827294763,0.26500311023,1.03611570056,0.0,2.55330491699,6.7713057485,0.424930422797,0.0,0.424930422797
 03/17  04:00:00,17.93772042,0.241355163536,0.938261143208,0.0,3.82705111198,7.57405300124,0.844628294541,0.0,0.844628294541
 03/17  05:00:00,22.4439869326,0.237192830679,0.910077526718,0.0,6.02426329834,9.91545327661,4.06019428853,0.0,4.06019428853
 03/17  06:00:00,27.8603759281,0.260860503352,0.984547769583,0.0,6.51253267309,14.7454349813,13.422029765,0.0,13.422029765
 03/17  07:00:00,28.01794285,0.245676155742,0.916666403719,0.0,6.01364874671,18.163451543,14.2599864545,0.0,14.2599864545
 03/17  08:00:00,24.7770970046,0.495362249039,1.05038501394,0.0,4.35151303671,18.8798367041,13.7009843375,0.0,13.7009843375
 03/17  09:00:00,22.6035984578,0.607498841626,1.58838171507,0.0,3.78894180059,16.6187760998,12.0239862866,0.0,12.0239862866
 03/17  10:00:00,20.9244744759,0.829069755118,2.60431352273,0.0,3.78894180059,13.7021493968,10.9059875926,0.0,10.9059875926
 03/17  11:00:00,23.0683348901,1.17813065585,4.25193188236,0.0,3.78894180059,13.8493305508,8.80974004139,0.0,8.80974004139
 03/17  12:00:00,24.4503636582,1.4721106273,5.65042189709,0.0,3.69398621738,13.6338449159,7.69174134744,0.0,7.69174134744
 03/17  13:00:00,24.9587885924,1.60933573499,6.29990512151,0.0,3.78894180059,13.2606059349,6.85324232697,0.0,6.85324232697
 03/17  14:00:00,24.9956360406,1.64230977302,6.45095968571,0.0,3.78894180059,13.1134247809,6.01474330651,0.0,6.01474330651
 03/17  15:00:00,27.6307942592,1.85344311797,7.50997510609,0.0,4.71240779196,13.5549682428,6.85324232697,0.0,6.85324232697
 03/17  16:00:00,36.9829812212,2.17242752088,9.09282427775,0.0,7.18559832057,18.5321311015,7.97124102093,0.0,7.97124102093
 03/17  17:00:00,43.4669076438,2.14189556153,9.6295263905,0.0,8.38069375907,23.3147919321,10.4867380823,0.0,10.4867380823
 03/17  18:00:00,45.0198065345,2.11115947123,9.14579123777,0.0,10.6415932552,23.1212625696,12.30348596,0.0,12.30348596
 03/17  19:00:00,44.0393589074,1.69155196972,6.87572909033,0.0,12.3080778603,20.4854999863,11.744486613,0.0,11.744486613
 03/17  20:00:00,43.8174105938,1.25547067589,4.85148296382,0.0,12.456681583,19.8967753704,10.7662377558,0.0,10.7662377558
 03/17  21:00:00,36.7897245339,0.948558285062,3.59421031671,0.0,9.18739968257,17.702556249,8.80974004139,0.0,8.80974004139
 03/17  22:00:00,28.516051836,0.670960263712,2.53344820184,0.0,5.91811778209,14.0365255879,7.69174134744,0.0,7.69174134744
 03/17  23:00:00,21.3081213196,0.400058221584,1.49292879889,0.0,3.54045821811,10.5176760807,4.33774526558,0.0,4.33774526558
 03/17  24:00:00,16.5618396371,0.184275335804,0.665685557955,0.0,2.55330491699,7.80157382632,1.40299869395,0.0,1.40299869395
 03/18  01:00:00,15.5210721858,0.0889793630998,0.308938695298,0.0,2.55330491699,7.21284921042,0.843186014949,0.0,0.843186014949
 03/18  02:00:00,15.0362767318,0.0475089621967,0.159975950089,0.0,2.55330491699,6.91848690247,0.424516904228,0.0,0.424516904228
 03/18  03:00:00,14.7671664588,0.0199086621058,0.0656471311613,0.0,2.55330491699,6.7713057485,0.424506337831,0.0,0.424506337831
 03/18  04:00:00,16.8034921061,0.0106260674735,0.0347619253576,0.0,3.82705111198,7.57405300124,0.842930754669,0.0,0.842930754669
 03/18  05:00:00,21.3545154787,0.0196466490101,0.0381522544783,0.0,6.02426329834,9.91545327661,4.22825183939,0.179546842303,4.04870499709
 03/18  06:00:00,26.7828876825,0.063764706523,0.104155320792,0.0,6.51253267309,14.7454349813,14.0920249666,0.710087795795,13.3819371708
 03/18  07:00:00,26.8974144522,0.0972342990614,0.138109225056,0.0,6.01364874671,17.9699221805,15.4260164923,1.2086918533,14.217324639
 03/18  08:00:00,22.0535962476,0.0925300554695,0.176130019246,0.0,3.66783283761,18.1171033345,14.4953918852,0.835362955401,13.6600289298
 03/18  09:00:00,20.1117378577,0.241187715246,0.909245810012,0.0,3.10526160149,15.8560427302,12.1316867801,0.143536475598,11.9881503045
 03/18  10:00:00,18.9896253775,0.561509893939,2.38343785425,0.0,3.10526160149,12.9394160272,10.8735645612,0.0,10.8735645612
 03/18  11:00:00,21.6357894865,0.980608213715,4.46332248966,0.0,3.10526160149,13.0865971812,8.78371629254,0.0,8.78371629254
 03/18  12:00:00,24.4657429841,1.4614515256,6.95961382933,0.0,3.10526160149,12.9394160272,7.66913054925,0.0,7.66913054925
 03/18  13:00:00,25.7940236498,1.74983639537,8.44105308725,0.0,3.10526160149,12.4978725653,6.83319124179,0.0,6.83319124179
 03/18  14:00:00,27.358011591,2.03417363848,9.86788493941,0.0,3.10526160149,12.3506914113,5.99725193433,0.0,5.99725193433
 03/18  15:00:00,30.5856238264,2.34491426733,11.4197470926,0.0,4.02872759285,12.7922348732,6.83319124179,0.0,6.83319124179
 03/18  16:00:00,39.6664099603,2.63707988274,12.7580142238,0.0,6.50191812146,17.7693977319,7.94777698507,0.0,7.94777698507
 03/18  17:00:00,48.1082501349,2.88677472993,13.7195190756,0.0,8.38069375907,23.1212625696,10.4555949075,0.0,10.4555949075
 03/18  18:00:00,49.8121733131,2.84690852583,13.2024089617,0.0,10.6415932552,23.1212625696,12.2667967403,0.0,12.2667967403
 03/18  19:00:00,48.6720157733,2.41388079468,10.7860571313,0.0,12.3080778603,20.4854999863,11.7095038687,0.0,11.7095038687
 03/18  20:00:00,48.3434776526,1.99543172604,8.63758897247,0.0,12.456681583,19.8967753704,10.7342413433,0.0,10.7342413433
 03/18  21:00:00,41.0465916304,1.66935560377,7.13028009449,0.0,9.18739968257,17.702556249,8.78371629254,0.0,8.78371629254
 03/18  22:00:00,31.9212732295,1.27113279519,5.33849706388,0.0,5.91811778209,14.0365255879,7.66913054925,0.0,7.66913054925
 03/18  23:00:00,24.2277522751,0.932735584689,3.87988239132,0.0,3.54045821811,10.5176760807,4.3253733194,0.0,4.3253733194
 03/18  24:00:00,19.1135521204,0.662299642814,2.73937373426,0.0,2.55330491699,7.80157382632,1.39958574328,0.0,1.39958574328
 03/19  01:00:00,17.5429602842,0.47567140575,1.94413475101,0.0,2.55330491699,7.21284921042,0.841466776655,0.0,0.841466776655
 03/19  02:00:00,16.827956355,0.392372011018,1.60679252446,0.0,2.55330491699,6.91848690247,0.42408673948,0.0,0.42408673948
 03/19  03:00:00,16.4905695629,0.353545308714,1.4554135887,0.0,2.55330491699,6.7713057485,0.424076044698,0.0,0.424076044698
 03/19  04:00:00,18.325629738,0.309851934882,1.25767368984,0.0,3.82705111198,7.57405300124,0.841208419235,0.0,0.841208419235
 03/19  05:00:00,22.8106000261,0.303778112097,1.21010533884,0.0,6.02426329834,9.91545327661,4.03704918726,0.0,4.03704918726
 03/19  06:00:00,28.4073470677,0.361023293603,1.43135611886,0.0,6.51253267309,14.7454349813,13.3412667468,0.0,13.3412667468
 03/19  07:00:00,28.5197714402,0.375618517448,1.48208199463,0.0,6.01364874671,17.9699221805,14.1740482096,0.0,14.1740482096
 03/19  08:00:00,24.0445854395,0.444680066223,1.8149692003,0.0,3.66783283761,18.1171033345,13.6184834921,0.0,13.6184834921
 03/19  09:00:00,23.515535943,0.835495470924,3.71873613959,0.0,3.10526160149,15.8560427302,11.9517980462,0.0,11.9517980462
 03/19  10:00:00,25.0684567164,1.57202802798,7.45175105911,0.0,3.10526160149,12.9394160272,10.8406744227,0.0,10.8406744227
 03/19  11:00:00,28.4565459315,2.09533472481,10.1693524235,0.0,3.10526160149,13.0865971812,8.75731762878,0.0,8.75731762878
 03/19  12:00:00,31.5728649405,2.58329348432,12.944893827,0.0,3.10526160149,12.9394160272,7.64619400533,0.0,7.64619400533
 03/19  13:00:00,33.8871987297,2.98225865275,15.3018059098,0.0,3.10526160149,12.4978725653,6.81285128775,0.0,6.81285128775
 03/19  14:00:00,35.2879536795,3.2264736874,16.605526979,0.0,3.10526160149,12.3506914113,5.97950857016,0.0,5.97950857016
 03/19  15:00:00,38.1845491989,3.4786778865,17.884908846,0.0,4.02872759285,12.7922348732,6.81285128775,0.0,6.81285128775
 03/19  16:00:00,47.3873976006,3.78469951859,19.3313822282,0.0,6.50191812146,17.7693977319,7.9239749112,0.0,7.9239749112
 03/19  17:00:00,55.7183141935,4.0053312829,20.2110265813,0.0,8.38069375907,23.1212625696,10.424003064,0.0,10.424003064
 03/19  18:00:00,56.9653540406,3.90250670061,19.2999915144,0.0,10.6415932552,23.1212625696,12.2295789521,0.0,12.2295789521
 03/19  19:00:00,54.4779842324,3.31913777579,15.6867686093,0.0,12.3080778603,20.4854999863,11.6740171403,0.0,11.6740171403
 03/19  20:00:00,53.0109294748,2.76087746905,12.5395950516,0.0,12.456681583,19.8967753704,10.7017839698,0.0,10.7017839698
 03/19  21:00:00,44.9464715244,2.3335024761,10.3660131162,0.0,9.18739968257,17.702556249,8.75731762878,0.0,8.75731762878
 03/19  22:00:00,35.3918038906,1.87495035221,8.20521016791,0.0,5.91811778209,14.0365255879,7.64619400533,0.0,7.64619400533
 03/19  23:00:00,26.9674284772,1.42455393077,6.12774024738,0.0,3.54045821811,10.5176760807,4.31282313499,0.0,4.31282313499
 03/19  24:00:00,20.9753460591,1.01281339392,4.25065392183,0.0,2.55330491699,7.80157382632,1.39612362345,0.0,1.39612362345
 03/20  01:00:00,19.1455009574,0.781432873706,3.24091395621,0.0,2.55330491699,7.21284921042,0.839723150028,0.0,0.839723150028
 03/20  02:00:00,17.9753554873,0.614532707936,2.53203095985,0.0,2.55330491699,6.91848690247,0.423650489725,0.0,0.423650489725
 03/20  03:00:00,17.16578318,0.487095468189,1.99707704633,0.0,2.55330491699,6.7713057485,0.423639670802,0.0,0.423639670802
 03/20  04:00:00,18.7613241818,0.397133016441,1.60608705214,0.0,3.82705111198,7.57405300124,0.8394617982,0.0,0.8394617982
 03/20  05:00:00,23.2495321924,0.390185911629,1.56262970564,0.0,6.02426329834,9.91545327661,4.02523031054,0.0,4.02523031054
 03/20  06:00:00,29.0247790937,0.478124032306,1.93168740623,0.0,6.51253267309,14.7454349813,13.3000305377,0.0,13.3000305377
 03/20  07:00:00,29.4875712544,0.519678741013,2.11229222283,0.0,6.01364874671,18.163451543,14.1301699822,0.0,14.1301699822
 03/20  08:00:00,27.006919755,0.867081658417,2.90848835498,0.0,4.35151303671,18.8798367041,13.5763603277,0.0,13.5763603277
 03/20  09:00:00,27.2546373248,1.36387932843,5.48304009522,0.0,3.78894180059,16.6187760998,11.9149402771,0.0,11.9149402771
 03/20  10:00:00,29.2159278618,2.12833207639,9.59650458736,0.0,3.78894180059,13.7021493968,10.8073269173,0.0,10.8073269173
 03/20  11:00:00,33.3774030675,2.73889243013,13.0002382855,0.0,3.78894180059,13.8493305508,8.73055186784,0.0,8.73055186784
 03/20  12:00:00,35.0981153642,3.04788294814,14.7224012823,0.0,3.69398621738,13.6338449159,7.62293850812,0.0,7.62293850812
 03/20  13:00:00,35.1425224605,3.1257149789,14.9672597458,0.0,3.78894180059,13.2606059349,6.79222848833,0.0,6.79222848833
 03/20  14:00:00,37.2000535995,3.45685739909,16.8408296186,0.0,3.78894180059,13.1134247809,5.96151846855,0.0,5.96151846855
 03/20  15:00:00,40.8154821154,3.78312944396,18.7649766363,0.0,4.71240779196,13.5549682428,6.79222848833,0.0,6.79222848833
 03/20  16:00:00,49.9983229424,4.07085040326,20.2097431166,0.0,7.18559832057,18.5321311015,7.89984184805,0.0,7.89984184805
 03/20  17:00:00,56.235316752,4.04791203414,20.4919190261,0.0,8.38069375907,23.3147919321,10.3919719074,0.0,10.3919719074
 03/20  18:00:00,57.7854243928,4.02575515019,19.996813417,0.0,10.6415932552,23.1212625696,12.191843617,0.0,12.191843617
 03/20  19:00:00,56.1955766833,3.5800728019,17.1434260341,0.0,12.3080778603,20.4854999863,11.6380369371,0.0,11.6380369371
 03/20  20:00:00,55.0739073759,3.08399036856,14.2794600532,0.0,12.456681583,19.8967753704,10.6688752473,0.0,10.6688752473
 03/20  21:00:00,47.0645285801,2.66892367178,12.1486489762,0.0,9.18739968257,17.702556249,8.73055186784,0.0,8.73055186784
 03/20  22:00:00,36.8523503865,2.1213154408,9.41939157528,0.0,5.91811778209,14.0365255879,7.62293850812,0.0,7.62293850812
 03/20  23:00:00,28.5579543668,1.69184771579,7.45097235191,0.0,3.54045821811,10.5176760807,4.30009842897,0.0,4.30009842897
 03/20  24:00:00,22.8040748042,1.32149454048,5.77070152033,0.0,2.55330491699,7.80157382632,1.39261335972,0.0,1.39261335972
 03/21  01:00:00,21.178977151,1.13068651159,4.92513651194,0.0,2.55330491699,7.21284921042,0.837955651399,0.0,0.837955651399
 03/21  02:00:00,20.0499043119,0.981233995376,4.23987849708,0.0,2.55330491699,6.91848690247,0.423208284139,0.0,0.423208284139
 03/21  03:00:00,19.2376861942,0.863327792725,3.69274773595,0.0,2.55330491699,6.7713057485,0.423197345355,0.0,0.423197345355
 03/21  04:00:00,21.1634555455,0.834267671928,3.57108376032,0.0,3.82705111198,7.57405300124,0.837691408737,0.0,0.837691408737
 03/21  05:00:00,26.188209169,0.921170521305,3.97032207256,0.0,6.02426329834,9.91545327661,4.0132518667,0.0,4.0132518667
 03/21  06:00:00,32.4970780783,1.10297020926,4.77914021385,0.0,6.51253267309,14.7454349813,13.2582407554,0.0,13.2582407554
 03/21  07:00:00,33.1803668014,1.17842067291,5.14634583796,0.0,6.01364874671,18.163451543,14.0857029509,0.0,14.0857029509
 03/21  08:00:00,29.5058615665,1.29533445321,4.97917737167,0.0,4.35151303671,18.8798367041,13.5336719109,0.0,13.5336719109
 03/21  09:00:00,28.0014369386,1.51392925432,6.07978978315,0.0,3.78894180059,16.6187760998,11.8775879121,0.0,11.8775879121
 03/21  10:00:00,29.5283192087,2.22646915518,9.81075885553,0.0,3.78894180059,13.7021493968,10.7735319204,0.0,10.7735319204
 03/21  11:00:00,34.6210870239,2.96411379444,14.0187008776,0.0,3.78894180059,13.8493305508,8.70342693613,0.0,8.70342693613
 03/21  12:00:00,38.1231332514,3.49499243532,17.3003096823,0.0,3.69398621738,13.6338449159,7.59937094451,0.0,7.59937094451
 03/21  13:00:00,39.4486358506,3.71217016913,18.6869179457,0.0,3.78894180059,13.2606059349,6.77132895079,0.0,6.77132895079
 03/21  14:00:00,40.0260259046,3.83685389363,19.2868054291,0.0,3.78894180059,13.1134247809,5.94328695707,0.0,5.94328695707
 03/21  15:00:00,42.2832342956,4.00944018369,20.0064180767,0.0,4.71240779196,13.5549682428,6.77132895079,0.0,6.77132895079
