Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  16:00:00,50.798022841,4.22926294038,20.8510304781,0.0,7.18559832057,18.5321311015,7.87538494242,0.0,7.87538494242
 03/21  17:00:00,56.6652588367,4.16241813313,20.8073550118,0.0,8.38069375907,23.3147919321,10.3595109236,0.0,10.3595109236
 03/21  18:00:00,57.3717181161,4.02095405402,19.5879082365,0.0,10.6415932552,23.1212625696,12.15360191,0.0,12.15360191
 03/21  19:00:00,55.5395155155,3.52252412644,16.5449135418,0.0,12.3080778603,20.4854999863,11.6015739141,0.0,11.6015739141
 03/21  20:00:00,54.6371356212,3.04124102057,13.8854376466,0.0,12.456681583,19.8967753704,10.6355249215,0.0,10.6355249215
 03/21  21:00:00,47.0128592497,2.67242690517,12.0934764125,0.0,9.18739968257,17.702556249,8.70342693613,0.0,8.70342693613
 03/21  22:00:00,37.6798003058,2.24814855682,10.1200083785,0.0,5.91811778209,14.0365255879,7.59937094451,0.0,7.59937094451
 03/21  23:00:00,29.7855078086,1.89035779149,8.48001571804,0.0,3.54045821811,10.5176760807,4.28720296964,0.0,4.28720296964
 03/21  24:00:00,24.4961645531,1.60004368932,7.18424212037,0.0,2.55330491699,7.80157382632,1.38905599162,0.0,1.38905599162
 03/22  01:00:00,22.6179321396,1.37315202473,6.12162598739,0.0,2.55330491699,7.21284921042,0.836164804218,0.0,0.836164804218
 03/22  02:00:00,21.2141135963,1.18101896694,5.20430280994,0.0,2.55330491699,6.91848690247,0.422760253672,0.0,0.422760253672
 03/22  03:00:00,20.3995565401,1.06123682152,4.65670905309,0.0,2.55330491699,6.7713057485,0.422749199342,0.0,0.422749199342
 03/22  04:00:00,22.5482883772,1.0685386384,4.72164562558,0.0,3.82705111198,7.57405300124,0.835897775078,0.0,0.835897775078
 03/22  05:00:00,27.7376293891,1.18362148983,5.25729132412,0.0,6.02426329834,9.91545327661,4.00111740275,0.0,4.00111740275
 03/22  06:00:00,34.488691,1.43706251072,6.43666083405,0.0,6.51253267309,14.7454349813,13.215909776,0.0,13.215909776
 03/22  07:00:00,35.2726967669,1.52943803897,6.88765843744,0.0,6.01364874671,18.163451543,14.0406602843,0.0,14.0406602843
 03/22  08:00:00,31.217605659,1.57127887208,6.41497704526,0.0,4.35151303671,18.8798367041,13.4904308836,0.0,13.4904308836
 03/22  09:00:00,28.3523756728,1.56718419039,6.37747358129,0.0,3.78894180059,16.6187760998,11.8397520129,0.0,11.8397520129
 03/22  10:00:00,27.4965472195,1.88487298476,8.1205830367,0.0,3.78894180059,13.7021493968,10.7392994402,0.0,10.7392994402
 03/22  11:00:00,30.9228515225,2.40000480278,10.8845743679,0.0,3.78894180059,13.8493305508,8.67595086646,0.0,8.67595086646
 03/22  12:00:00,34.4776268925,3.01132275085,14.1384730078,0.0,3.69398621738,13.6338449159,7.57549829381,0.0,7.57549829381
 03/22  13:00:00,37.1737869411,3.43612715921,16.6881120461,0.0,3.78894180059,13.2606059349,6.75015886432,0.0,6.75015886432
 03/22  14:00:00,38.4881099228,3.67002932813,17.9157140128,0.0,3.78894180059,13.1134247809,5.92481943483,0.0,5.92481943483
 03/22  15:00:00,41.0460563195,3.86698801098,18.9116922734,0.0,4.71240779196,13.5549682428,6.75015886432,0.0,6.75015886432
 03/22  16:00:00,50.7073312612,4.21954373791,20.7700581008,0.0,7.18559832057,18.5321311015,7.85061143697,0.0,7.85061143697
 03/22  17:00:00,55.2949532446,3.99166045464,19.6078070982,0.0,8.38069375907,23.3147919321,10.3266297254,0.0,10.3266297254
 03/22  18:00:00,55.4371315402,3.77363679031,17.9006389244,0.0,10.6415932552,23.1212625696,12.114865156,0.0,12.114865156
 03/22  19:00:00,54.4613494422,3.36977694304,15.6194946519,0.0,12.3080778603,20.4854999863,11.5646388697,0.0,11.5646388697
 03/22  20:00:00,54.3198228882,2.98837345762,13.6209924764,0.0,12.456681583,19.8967753704,10.6017428686,0.0,10.6017428686
 03/22  21:00:00,47.1314344814,2.68784071688,12.1966378324,0.0,9.18739968257,17.702556249,8.67595086646,0.0,8.67595086646
 03/22  22:00:00,37.9023201245,2.28407217971,10.3066045743,0.0,5.91811778209,14.0365255879,7.57549829381,0.0,7.57549829381
 03/22  23:00:00,29.8889977775,1.90656972039,8.56729375801,0.0,3.54045821811,10.5176760807,4.27414057586,0.0,4.27414057586
 03/22  24:00:00,24.0278558599,1.52354083566,6.79243628085,0.0,2.55330491699,7.80157382632,1.38545257265,0.0,1.38545257265
 03/23  01:00:00,22.1411030597,1.29246183803,5.72548709423,0.0,2.55330491699,7.21284921042,0.834351138898,0.0,0.834351138898
 03/23  02:00:00,20.9666784141,1.13640406643,5.00148252817,0.0,2.55330491699,6.91848690247,0.422306531008,0.0,0.422306531008
 03/23  03:00:00,20.2285393454,1.03103785803,4.5158908219,0.0,2.55330491699,6.7713057485,0.422295365474,0.0,0.422295365474
 03/23  04:00:00,21.9317723938,0.967307866995,4.20636041356,0.0,3.82705111198,7.57405300124,0.834081428361,0.0,0.834081428361
 03/23  05:00:00,26.3141102649,0.946872953542,4.07052073622,0.0,6.02426329834,9.91545327661,3.98883051187,0.0,3.98883051187
 03/23  06:00:00,31.8736907974,1.00145926965,4.2572638725,0.0,6.51253267309,14.7454349813,13.1730501356,0.0,13.1730501356
 03/23  07:00:00,32.1570640377,1.01315206474,4.28831168248,0.0,6.01364874671,18.163451543,13.9950553214,0.0,13.9950553214
 03/23  08:00:00,28.8832782913,1.20406995401,4.44785859563,0.0,4.35151303671,18.8798367041,13.4466500511,0.0,13.4466500511
 03/23  09:00:00,28.6560265793,1.63254195974,6.61576671842,0.0,3.78894180059,16.6187760998,11.8014437842,0.0,11.8014437842
 03/23  10:00:00,30.4590649656,2.37121469097,10.5967590766,0.0,3.78894180059,13.7021493968,10.7046396142,0.0,10.7046396142
 03/23  11:00:00,34.7581293347,2.97801547268,14.1418415101,0.0,3.78894180059,13.8493305508,8.6481317956,0.0,8.6481317956
 03/23  12:00:00,36.8020859435,3.30250074072,16.1717540691,0.0,3.69398621738,13.6338449159,7.55132762568,0.0,7.55132762568
 03/23  13:00:00,38.5847264904,3.58959632917,17.9455824254,0.0,3.78894180059,13.2606059349,6.72872449825,0.0,6.72872449825
 03/23  14:00:00,39.4987206083,3.72975330589,18.8666007205,0.0,3.78894180059,13.1134247809,5.90612137081,0.0,5.90612137081
 03/23  15:00:00,41.724628736,3.89953562766,19.5577170732,0.0,4.71240779196,13.5549682428,6.72872449825,0.0,6.72872449825
 03/23  16:00:00,49.904091697,4.06183852518,20.1245237493,0.0,7.18559832057,18.5321311015,7.82552866816,0.0,7.82552866816
 03/23  17:00:00,54.5109377662,3.79363222785,19.0218198466,0.0,8.38069375907,23.3147919321,10.2933380505,0.0,10.2933380505
 03/23  18:00:00,55.518612373,3.68828650984,18.0674700376,0.0,10.6415932552,23.1212625696,12.0756448266,0.0,12.0756448266
 03/23  19:00:00,54.7539419769,3.33087031458,15.950993815,0.0,12.3080778603,20.4854999863,11.5272427416,0.0,11.5272427416
 03/23  20:00:00,53.8105410154,2.86943225855,13.2306518028,0.0,12.456681583,19.8967753704,10.5675390929,0.0,10.5675390929
 03/23  21:00:00,44.8464851344,2.32410237229,10.27542683,0.0,9.18739968257,17.702556249,8.6481317956,0.0,8.6481317956
 03/23  22:00:00,34.7339486977,1.77933698309,7.64296834417,0.0,5.91811778209,14.0365255879,7.55132762568,0.0,7.55132762568
 03/23  23:00:00,26.1175674,1.29085482564,5.41157827525,0.0,3.54045821811,10.5176760807,4.26091511594,0.0,4.26091511594
 03/23  24:00:00,20.5185685514,0.934403912917,3.87228589511,0.0,2.55330491699,7.80157382632,1.38180416991,0.0,1.38180416991
 03/24  01:00:00,18.8823263301,0.734176834687,3.02499536794,0.0,2.55330491699,7.21284921042,0.832515192658,0.0,0.832515192658
 03/24  02:00:00,17.8144288243,0.585073668111,2.40056333675,0.0,2.55330491699,6.91848690247,0.421847250526,0.0,0.421847250526
 03/24  03:00:00,17.1633238612,0.486154470477,1.99555872526,0.0,2.55330491699,6.7713057485,0.421835978158,0.0,0.421835978158
 03/24  04:00:00,19.0423233586,0.447351220636,1.83686802469,0.0,3.82705111198,7.57405300124,0.832242906469,0.0,0.832242906469
 03/24  05:00:00,23.6110184597,0.455683458888,1.85861842564,0.0,6.02426329834,9.91545327661,3.97639483235,0.0,3.97639483235
 03/24  06:00:00,29.3134696866,0.532820243312,2.16568178809,0.0,6.51253267309,14.7454349813,13.1296745269,0.0,13.1296745269
 03/24  07:00:00,29.6752111668,0.556081469803,2.26352940651,0.0,6.01364874671,18.163451543,13.9489015677,0.0,13.9489015677
 03/24  08:00:00,26.9061341706,0.852683038591,2.82210139038,0.0,4.35151303671,18.8798367041,13.4023423788,0.0,13.4023423788
 03/24  09:00:00,27.4984530407,1.40144198901,5.68929315053,0.0,3.78894180059,16.6187760998,11.7626745705,0.0,11.7626745705
 03/24  10:00:00,30.7066502123,2.3436117895,10.8719472248,0.0,3.78894180059,13.7021493968,10.6695627066,0.0,10.6695627066
 03/24  11:00:00,35.5564539435,3.03596830246,14.8822132892,0.0,3.78894180059,13.8493305508,8.6199779619,0.0,8.6199779619
 03/24  12:00:00,38.1496446907,3.45323359597,17.3685799609,0.0,3.69398621738,13.6338449159,7.52686609804,0.0,7.52686609804
 03/24  13:00:00,39.9169737365,3.70794541406,19.1594805866,0.0,3.78894180059,13.2606059349,6.70703220015,0.0,6.70703220015
 03/24  14:00:00,41.7068246809,3.99899349804,20.8054646011,0.0,3.78894180059,13.1134247809,5.88719830226,0.0,5.88719830226
 03/24  15:00:00,44.2148942502,4.20027369274,21.7472445222,0.0,4.71240779196,13.5549682428,6.70703220015,0.0,6.70703220015
 03/24  16:00:00,52.1681680997,4.31952049488,22.1309181822,0.0,7.18559832057,18.5321311015,7.80014406401,0.0,7.80014406401
 03/24  17:00:00,57.6644435914,4.21879477386,21.7501631258,0.0,8.38069375907,23.3147919321,10.2596457577,0.0,10.2596457577
 03/24  18:00:00,58.5264139017,4.12324642829,20.6403116479,0.0,10.6415932552,23.1212625696,12.0359525364,0.0,12.0359525364
 03/24  19:00:00,57.0594405347,3.69924473232,17.888117955,0.0,12.3080778603,20.4854999863,11.4893966045,0.0,11.4893966045
 03/24  20:00:00,56.760768307,3.32353451638,15.7267768365,0.0,12.456681583,19.8967753704,10.5329237236,0.0,10.5329237236
 03/24  21:00:00,49.1517613836,2.97912457101,13.9256808805,0.0,9.18739968257,17.702556249,8.6199779619,0.0,8.6199779619
 03/24  22:00:00,39.5753551278,2.53690680853,11.7268049488,0.0,5.91811778209,14.0365255879,7.52686609804,0.0,7.52686609804
 03/24  23:00:00,31.0726957931,2.0938538276,9.56370766642,0.0,3.54045821811,10.5176760807,4.24753050648,0.0,4.24753050648
 03/24  24:00:00,24.9912195786,1.68303740893,7.59630342628,0.0,2.55330491699,7.80157382632,1.37811186386,0.0,1.37811186386
 03/25  01:00:00,22.7130804602,1.39109162744,6.19883470535,0.0,2.55330491699,7.21284921042,0.830657509364,0.0,0.830657509364
 03/25  02:00:00,21.1997327348,1.179285809,5.19165510638,0.0,2.55330491699,6.91848690247,0.421382548258,0.0,0.421382548258
 03/25  03:00:00,20.2981902586,1.04336852674,4.57321106635,0.0,2.55330491699,6.7713057485,0.421371173453,0.0,0.421371173453
 03/25  04:00:00,21.7830237415,0.938965714724,4.08595391354,0.0,3.82705111198,7.57405300124,0.830382753874,0.0,0.830382753874
 03/25  05:00:00,26.0695340429,0.900421477235,3.87239599045,0.0,6.02426329834,9.91545327661,3.96381404656,0.0,3.96381404656
 03/25  06:00:00,32.1218869314,1.03650449474,4.47041478142,0.0,6.51253267309,14.7454349813,13.0857957953,0.0,13.0857957953
 03/25  07:00:00,32.5744977855,1.10796086646,4.804465991,0.0,6.01364874671,17.9699221805,13.9022126911,0.0,13.9022126911
 03/25  08:00:00,28.0111198765,1.14479229374,5.08139140984,0.0,3.66783283761,18.1171033345,13.3575209879,0.0,13.3575209879
 03/25  09:00:00,28.9292695425,1.74453126411,8.223433946,0.0,3.10526160149,15.8560427302,11.7234558532,0.0,11.7234558532
 03/25  10:00:00,30.4188973632,2.40156039885,11.972659335,0.0,3.10526160149,12.9394160272,10.6340791052,0.0,10.6340791052
 03/25  11:00:00,33.1622775134,2.79380138168,14.1766173485,0.0,3.10526160149,13.0865971812,8.59149770285,0.0,8.59149770285
 03/25  12:00:00,35.2192167538,3.1245140758,16.0500250489,0.0,3.10526160149,12.9394160272,7.50212095494,0.0,7.50212095494
 03/25  13:00:00,35.9716139901,3.29700571853,17.0714741044,0.0,3.10526160149,12.4978725653,6.685088394,0.0,6.685088394
 03/25  14:00:00,38.1207489168,3.64404869573,19.020747208,0.0,3.10526160149,12.3506914113,5.86805583306,0.0,5.86805583306
 03/25  15:00:00,41.2890867781,3.91588067743,20.5522436342,0.0,4.02872759285,12.7922348732,6.685088394,0.0,6.685088394
 03/25  16:00:00,49.2137975821,4.06652164648,20.8759600818,0.0,6.50191812146,17.7693977319,7.77446514191,0.0,7.77446514191
 03/25  17:00:00,57.2343699677,4.25173680457,21.4806768338,0.0,8.38069375907,23.1212625696,10.2255628247,0.0,10.2255628247
 03/25  18:00:00,58.6843977693,4.18636542934,20.7351765145,0.0,10.6415932552,23.1212625696,11.9958000401,0.0,11.9958000401
 03/25  19:00:00,57.5459894791,3.79376715237,18.2801444795,0.0,12.3080778603,20.4854999863,11.4511116661,0.0,11.4511116661
 03/25  20:00:00,57.0445058298,3.39055113646,15.9434977393,0.0,12.456681583,19.8967753704,10.4979070117,0.0,10.4979070117
 03/25  21:00:00,49.8955400387,3.10186783847,14.5467162682,0.0,9.18739968257,17.702556249,8.59149770285,0.0,8.59149770285
 03/25  22:00:00,40.7449519767,2.71588807018,12.7174205361,0.0,5.91811778209,14.0365255879,7.50212095494,0.0,7.50212095494
 03/25  23:00:00,32.5598678727,2.32296339866,10.8217701749,0.0,3.54045821811,10.5176760807,4.23399071119,0.0,4.23399071119
 03/25  24:00:00,26.688929802,1.95002516613,9.02702589246,0.0,2.55330491699,7.80157382632,1.37437674791,0.0,1.37437674791
 03/26  01:00:00,24.7930839468,1.72470077039,7.94522904899,0.0,2.55330491699,7.21284921042,0.828778639371,0.0,0.828778639371
 03/26  02:00:00,23.0428516563,1.48179690486,6.73226293201,0.0,2.55330491699,6.91848690247,0.420912561851,0.0,0.420912561851
 03/26  03:00:00,22.0398834264,1.33166793542,6.02660482553,0.0,2.55330491699,6.7713057485,0.420901089028,0.0,0.420901089028
 03/26  04:00:00,23.9928753842,1.30379663649,5.93097463442,0.0,3.82705111198,7.57405300124,0.828501521476,0.0,0.828501521476
 03/26  05:00:00,28.2499227006,1.26747462218,5.68573150322,0.0,6.02426329834,9.91545327661,3.95109187976,0.0,3.95109187976
 03/26  06:00:00,34.1636106444,1.38698873578,6.16165425342,0.0,6.51253267309,14.7454349813,13.0414269351,0.0,13.0414269351
 03/26  07:00:00,33.7005110097,1.45626328401,6.47501013095,0.0,6.01364874671,17.9699221805,13.8550025182,0.0,13.8550025182
 03/26  08:00:00,28.6422897956,1.25898159693,5.59837202576,0.0,3.66783283761,18.1171033345,13.3121991518,0.0,13.3121991518
 03/26  09:00:00,27.031436493,1.46404659834,6.6060855622,0.0,3.10526160149,15.8560427302,11.6837992463,0.0,11.6837992463
 03/26  10:00:00,28.4460647777,2.13820682755,10.2631803208,0.0,3.10526160149,12.9394160272,10.598199318,0.0,10.598199318
 03/26  11:00:00,32.2711716183,2.6826929269,13.3966199083,0.0,3.10526160149,13.0865971812,8.56269945262,0.0,8.56269945262
 03/26  12:00:00,35.9538149495,3.2540712914,16.655066029,0.0,3.10526160149,12.9394160272,7.47709952441,0.0,7.47709952441
 03/26  13:00:00,38.2199247316,3.61258894351,19.0042016209,0.0,3.10526160149,12.4978725653,6.66289957825,0.0,6.66289957825
 03/26  14:00:00,39.6882708188,3.82499515184,20.4073226538,0.0,3.10526160149,12.3506914113,5.84869963209,0.0,5.84869963209
 03/26  15:00:00,42.7933590113,4.06455514849,21.9078413963,0.0,4.02872759285,12.7922348732,6.66289957825,0.0,6.66289957825
 03/26  16:00:00,52.1352884547,4.38765742769,23.4763151731,0.0,6.50191812146,17.7693977319,7.74849950646,0.0,7.74849950646
 03/26  17:00:00,60.7914565593,4.67308791349,24.6164123165,0.0,8.38069375907,23.1212625696,10.1910993449,0.0,10.1910993449
 03/26  18:00:00,61.8313521434,4.58038412147,23.4881121964,0.0,10.6415932552,23.1212625696,11.9551992283,0.0,11.9551992283
 03/26  19:00:00,59.0954815922,3.99792845758,19.6254752873,0.0,12.3080778603,20.4854999863,11.4123992642,0.0,11.4123992642
 03/26  20:00:00,57.8890628592,3.51165657627,16.6669493289,0.0,12.456681583,19.8967753704,10.462499327,0.0,10.462499327
 03/26  21:00:00,50.2672384283,3.15901424791,14.8612682483,0.0,9.18739968257,17.702556249,8.56269945262,0.0,8.56269945262
 03/26  22:00:00,40.6922605686,2.71116805516,12.669449143,0.0,5.91811778209,14.0365255879,7.47709952441,0.0,7.47709952441
 03/26  23:00:00,32.1067409142,2.25799734064,10.4336092744,0.0,3.54045821811,10.5176760807,4.22029973977,0.0,4.22029973977
 03/26  24:00:00,25.6302205535,1.79137091278,8.12697089735,0.0,2.55330491699,7.80157382632,1.37059992821,0.0,1.37059992821
 03/27  01:00:00,23.3440117236,1.49810376152,6.72275383467,0.0,2.55330491699,7.21284921042,0.826879139356,0.0,0.826879139356
 03/27  02:00:00,21.825876106,1.28324392707,5.71384035949,0.0,2.55330491699,6.91848690247,0.420437430528,0.0,0.420437430528
 03/27  03:00:00,20.6590992429,1.10664205415,4.8708465233,0.0,2.55330491699,6.7713057485,0.420425864125,0.0,0.420425864125
 03/27  04:00:00,22.4433587563,1.05072974594,4.63452489708,0.0,3.82705111198,7.57405300124,0.826599766437,0.0,0.826599766437
 03/27  05:00:00,27.3603611573,1.11600173266,4.9476428495,0.0,6.02426329834,9.91545327661,3.93823209912,0.0,3.93823209912
 03/27  06:00:00,33.5932239999,1.28324284395,5.69501350073,0.0,6.51253267309,14.7454349813,12.9965810858,0.0,12.9965810858
 03/27  07:00:00,33.8284697025,1.43593133338,6.42977141189,0.0,6.01364874671,18.163451543,13.8072850299,0.0,13.8072850299
 03/27  08:00:00,33.1213774986,1.86380093731,8.02622681966,0.0,4.35151303671,18.8798367041,13.2663902923,0.0,13.2663902923
 03/27  09:00:00,33.6389024797,2.37292301743,10.8582615612,0.0,3.78894180059,16.6187760998,11.6437164938,0.0,11.6437164938
 03/27  10:00:00,35.8254671527,3.11474029192,15.2196356628,0.0,3.78894180059,13.7021493968,10.5619339706,0.0,10.5619339706
 03/27  11:00:00,39.4764567707,3.61319683116,18.2249875876,0.0,3.78894180059,13.8493305508,8.53359173953,0.0,8.53359173953
 03/27  12:00:00,41.4293348974,3.92112920804,20.1803745556,0.0,3.69398621738,13.6338449159,7.45180921631,0.0,7.45180921631
 03/27  13:00:00,42.4793543819,4.07480404049,21.3550026055,0.0,3.78894180059,13.2606059349,6.6404723239,0.0,6.6404723239
 03/27  14:00:00,43.4753658395,4.24429182511,22.3287074326,0.0,3.78894180059,13.1134247809,5.82913543149,0.0,5.82913543149
 03/27  15:00:00,46.0733254864,4.44543765634,23.3605117949,0.0,4.71240779196,13.5549682428,6.6404723239,0.0,6.6404723239
 03/27  16:00:00,55.0160826941,4.65898022448,24.6393730471,0.0,7.18559832057,18.5321311015,7.72225484711,0.0,7.72225484711
 03/27  17:00:00,60.62767639,4.58474389842,24.3474467998,0.0,8.38069375907,23.3147919321,10.1562655244,0.0,10.1562655244
 03/27  18:00:00,61.6953320587,4.53484484859,23.3976313845,0.0,10.6415932552,23.1212625696,11.9141621246,0.0,11.9141621246
 03/27  19:00:00,59.9749260321,4.06096495869,20.4418832261,0.0,12.3080778603,20.4854999863,11.373270863,0.0,11.373270863
 03/27  20:00:00,58.6216327045,3.54032783738,17.370847913,0.0,12.456681583,19.8967753704,10.4267111552,0.0,10.4267111552
 03/27  21:00:00,50.7327126617,3.18735505124,15.2984016783,0.0,9.18739968257,17.702556249,8.53359173953,0.0,8.53359173953
 03/27  22:00:00,41.2221438782,2.77843812183,13.132062386,0.0,5.91811778209,14.0365255879,7.45180921631,0.0,7.45180921631
 03/27  23:00:00,32.7580061531,2.35302108772,10.9898507663,0.0,3.54045821811,10.5176760807,4.20646164666,0.0,4.20646164666
 03/27  24:00:00,26.981485952,1.99559604029,9.2740111683,0.0,2.55330491699,7.80157382632,1.36678252322,0.0,1.36678252322
 03/28  01:00:00,25.4301982111,1.82375483411,8.48328924952,0.0,2.55330491699,7.21284921042,0.824959572157,0.0,0.824959572157
 03/28  02:00:00,24.1969958744,1.66518518311,7.70301887185,0.0,2.55330491699,6.91848690247,0.419957295041,0.0,0.419957295041
 03/28  03:00:00,23.2701998152,1.53189788149,7.05669126818,0.0,2.55330491699,6.7713057485,0.419945639516,0.0,0.419945639516
 03/28  04:00:00,25.3877589148,1.53069295617,7.09896184538,0.0,3.82705111198,7.57405300124,0.824678052022,0.0,0.824678052022
 03/28  05:00:00,30.4703832468,1.62910408521,7.54456258641,0.0,6.02426329834,9.91545327661,3.92523851251,0.0,3.92523851251
 03/28  06:00:00,36.768380992,1.8089586591,8.34445467774,0.0,6.51253267309,14.7454349813,12.9512715278,0.0,12.9512715278
 03/28  07:00:00,36.6151779183,1.89719925775,8.75521170337,0.0,6.01364874671,18.163451543,13.7590743572,0.0,13.7590743572
 03/28  08:00:00,35.7659348889,2.27662450479,10.2579606425,0.0,4.35151303671,18.8798367041,13.2201079751,0.0,13.2201079751
 03/28  09:00:00,36.1803095189,2.75157180813,13.0210198097,0.0,3.78894180059,16.6187760998,11.6032194659,0.0,11.6032194659
 03/28  10:00:00,37.9349965863,3.39534903638,17.0485563519,0.0,3.78894180059,13.7021493968,10.5252938025,0.0,10.5252938025
 03/28  11:00:00,42.0696358882,3.90045059611,20.5309129402,0.0,3.78894180059,13.8493305508,8.50418318355,0.0,8.50418318355
 03/28  12:00:00,43.7542888068,4.16764928808,22.258808385,0.0,3.69398621738,13.6338449159,7.42625752014,0.0,7.42625752014
 03/28  13:00:00,43.9385662006,4.26453331453,22.6244851502,0.0,3.78894180059,13.2606059349,6.61781327257,0.0,6.61781327257
 03/28  14:00:00,44.3072850771,4.36938248149,23.0355360138,0.0,3.78894180059,13.1134247809,5.80936902501,0.0,5.80936902501
 03/28  15:00:00,46.9418310367,4.57380126391,24.1006537376,0.0,4.71240779196,13.5549682428,6.61781327257,0.0,6.61781327257
 03/28  16:00:00,54.8534164454,4.71018547043,24.4255015524,0.0,7.18559832057,18.5321311015,7.69573893599,0.0,7.69573893599
 03/28  17:00:00,60.212899971,4.59763519239,23.9197790868,0.0,8.38069375907,23.3147919321,10.1210716787,0.0,10.1210716787
 03/28  18:00:00,61.8831152193,4.605533261,23.5147261327,0.0,10.6415932552,23.1212625696,11.8727008817,0.0,11.8727008817
 03/28  19:00:00,60.8968262736,4.24564517096,21.1791032553,0.0,12.3080778603,20.4854999863,11.33373805,0.0,11.33373805
 03/28  20:00:00,60.6404106572,3.86028848255,19.0696652206,0.0,12.456681583,19.8967753704,10.3905530945,0.0,10.3905530945
 03/28  21:00:00,52.8111689584,3.48064077631,17.08357225,0.0,9.18739968257,17.702556249,8.50418318355,0.0,8.50418318355
 03/28  22:00:00,42.8372987902,3.01131539205,14.5143400277,0.0,5.91811778209,14.0365255879,7.42625752014,0.0,7.42625752014
 03/28  23:00:00,34.4584764022,2.6047083759,12.4386337272,0.0,3.54045821811,10.5176760807,4.19248052989,0.0,4.19248052989
 03/28  24:00:00,28.5694994188,2.23924204971,10.6183786257,0.0,2.55330491699,7.80157382632,1.36292566342,0.0,1.36292566342
 03/29  01:00:00,26.8246228142,2.04614480072,9.65532388605,0.0,2.55330491699,7.21284921042,0.823020506605,0.0,0.823020506605
 03/29  02:00:00,24.8127844468,1.7762122845,8.20778034287,0.0,2.55330491699,6.91848690247,0.419472297637,0.0,0.419472297637
 03/29  03:00:00,23.3194609032,1.55731283993,7.08053739776,0.0,2.55330491699,6.7713057485,0.419460557462,0.0,0.419460557462
 03/29  04:00:00,26.2649074169,1.67147448675,7.83532881691,0.0,3.82705111198,7.57405300124,0.822736947426,0.0,0.822736947426
 03/29  05:00:00,32.2158875081,1.88746110678,9.03170982612,0.0,6.02426329834,9.91545327661,3.9121149674,0.0,3.9121149674
 03/29  06:00:00,36.9839500993,1.84617589723,8.52280654685,0.0,6.51253267309,14.7454349813,12.9055116791,0.0,12.9055116791
 03/29  07:00:00,33.4747841169,1.41595980545,6.0960573543,0.0,6.01364874671,18.163451543,13.7103847774,0.0,13.7103847774
 03/29  08:00:00,28.1408662037,1.09856562919,3.81095083287,0.0,4.35151303671,18.8798367041,13.1733659063,0.0,13.1733659063
 03/29  09:00:00,23.7538556403,0.814362164013,2.53177557519,0.0,3.78894180059,16.6187760998,11.5623201554,0.0,11.5623201554
 03/29  10:00:00,21.5030094982,0.926415028401,3.08550327178,0.0,3.78894180059,13.7021493968,10.4882896644,0.0,10.4882896644
 03/29  11:00:00,22.235652875,1.03978854304,3.55759198009,0.0,3.78894180059,13.8493305508,8.47448249376,0.0,8.47448249376
 03/29  12:00:00,23.046291971,1.24284322974,4.47561760752,0.0,3.69398621738,13.6338449159,7.40045200277,0.0,7.40045200277
 03/29  13:00:00,25.1841336879,1.64270931922,6.4918766328,0.0,3.78894180059,13.2606059349,6.59492913454,0.0,6.59492913454
 03/29  14:00:00,26.8904957451,1.96007573178,8.02805343153,0.0,3.78894180059,13.1134247809,5.7894062663,0.0,5.7894062663
 03/29  15:00:00,30.066748091,2.25613561796,9.54323643786,0.0,4.71240779196,13.5549682428,6.59492913454,0.0,6.59492913454
 03/29  16:00:00,37.7950290452,2.3229303249,9.75436929775,0.0,7.18559832057,18.5321311015,7.66895962552,0.0,7.66895962552
 03/29  17:00:00,43.7573579156,2.21307602536,9.84879619845,0.0,8.38069375907,23.3147919321,10.0855282302,0.0,10.0855282302
 03/29  18:00:00,45.9020954239,2.24346714997,9.8957724484,0.0,10.6415932552,23.1212625696,11.8308277781,0.0,11.8308277781
 03/29  19:00:00,46.2870932977,2.02484386236,8.79017158808,0.0,12.3080778603,20.4854999863,11.2938125326,0.0,11.2938125326
 03/29  20:00:00,47.0979908631,1.78238179879,7.60515211023,0.0,12.456681583,19.8967753704,10.354035853,0.0,10.354035853
 03/29  21:00:00,39.88177112,1.47823864069,6.15657654724,0.0,9.18739968257,17.702556249,8.47448249376,0.0,8.47448249376
 03/29  22:00:00,31.2073813498,1.15099530291,4.74474267642,0.0,5.91811778209,14.0365255879,7.40045200277,0.0,7.40045200277
 03/29  23:00:00,23.7456796995,0.849208620129,3.48133678027,0.0,3.54045821811,10.5176760807,4.17836052982,0.0,4.17836052982
 03/29  24:00:00,18.3693930288,0.531598107992,2.12591617747,0.0,2.55330491699,7.80157382632,1.35903049098,0.0,1.35903049098
 03/30  01:00:00,16.850709907,0.352566103797,1.37498967574,0.0,2.55330491699,7.21284921042,0.821062517357,0.0,0.821062517357
 03/30  02:00:00,16.0937860745,0.261216583189,1.0037776718,0.0,2.55330491699,6.91848690247,0.41898258201,0.0,0.41898258201
 03/30  03:00:00,15.618365718,0.195576365689,0.741178686816,0.0,2.55330491699,6.7713057485,0.41897076167,0.0,0.41897076167
 03/30  04:00:00,17.5202097764,0.159900122113,0.602205541001,0.0,3.82705111198,7.57405300124,0.820777027611,0.0,0.820777027611
 03/30  05:00:00,22.0681125269,0.162897880183,0.608498071581,0.0,6.02426329834,9.91545327661,3.89886534974,0.0,3.89886534974
 03/30  06:00:00,27.6030189641,0.20935456765,0.778696741268,0.0,6.51253267309,14.7454349813,12.8593150908,0.0,12.8593150908
 03/30  07:00:00,27.0593991111,0.231979994425,0.864652159451,0.0,6.01364874671,18.163451543,13.6612307093,0.0,13.6612307093
 03/30  08:00:00,24.7048527381,0.481397924765,0.992105071713,0.0,4.35151303671,18.8798367041,13.1261779282,0.0,13.1261779282
 03/30  09:00:00,22.6736638266,0.615938858981,1.6500070665,0.0,3.78894180059,16.6187760998,11.5210306742,0.0,11.5210306742
 03/30  10:00:00,20.7064950699,0.774665878424,2.4407379935,0.0,3.78894180059,13.7021493968,10.4509325147,0.0,10.4509325147
 03/30  11:00:00,21.921382706,0.946487058301,3.33662329582,0.0,3.78894180059,13.8493305508,8.44449846573,0.0,8.44449846573
 03/30  12:00:00,23.5262780801,1.27144009993,4.92700684641,0.0,3.69398621738,13.6338449159,7.37440030629,0.0,7.37440030629
 03/30  13:00:00,24.2055148908,1.42737017985,5.72859697513,0.0,3.78894180059,13.2606059349,6.57182668671,0.0,6.57182668671
 03/30  14:00:00,26.0678059566,1.7530081158,7.41243125902,0.0,3.78894180059,13.1134247809,5.76925306713,0.0,5.76925306713
 03/30  15:00:00,27.7150930955,1.80607521998,7.64164184039,0.0,4.71240779196,13.5549682428,6.57182668671,0.0,6.57182668671
 03/30  16:00:00,35.022110398,1.8263870461,7.47799392943,0.0,7.18559832057,18.5321311015,7.64192484615,0.0,7.64192484615
 03/30  17:00:00,40.9570756051,1.71300189614,7.5485880172,0.0,8.38069375907,23.3147919321,10.0496457049,0.0,10.0496457049
 03/30  18:00:00,43.340819621,1.78707850957,7.79088528588,0.0,10.6415932552,23.1212625696,11.788555214,0.0,11.788555214
 03/30  19:00:00,44.4606751075,1.68242574948,7.30617151073,0.0,12.3080778603,20.4854999863,11.2535061343,0.0,11.2535061343
 03/30  20:00:00,45.9559146071,1.55213625715,6.69332139588,0.0,12.456681583,19.8967753704,10.3171702447,0.0,10.3171702447
 03/30  21:00:00,39.5989731227,1.39050140649,5.96151578407,0.0,9.18739968257,17.702556249,8.44449846573,0.0,8.44449846573
 03/30  22:00:00,31.1370583026,1.10832482601,4.71709010621,0.0,5.91811778209,14.0365255879,7.37440030629,0.0,7.37440030629
 03/30  23:00:00,23.9169154585,0.859892468207,3.64188869118,0.0,3.54045821811,10.5176760807,4.16410582797,0.0,4.16410582797
 03/30  24:00:00,19.137107434,0.658175578537,2.76705311213,0.0,2.55330491699,7.80157382632,1.35509815944,0.0,1.35509815944
 03/31  01:00:00,18.0190157147,0.55897677426,2.33688481303,0.0,2.55330491699,7.21284921042,0.819086184724,0.0,0.819086184724
 03/31  02:00:00,17.2306105972,0.466240466829,1.93557831086,0.0,2.55330491699,6.91848690247,0.41848829326,0.0,0.41848829326
 03/31  03:00:00,16.595439866,0.3749379564,1.53889124414,0.0,2.55330491699,6.7713057485,0.418476397251,0.0,0.418476397251
 03/31  04:00:00,18.3522179607,0.315645087621,1.27846875982,0.0,3.82705111198,7.57405300124,0.818798873133,0.0,0.818798873133
 03/31  05:00:00,22.7815865282,0.29874325846,1.18612669457,0.0,6.02426329834,9.91545327661,3.88549358281,0.0,3.88549358281
 03/31  06:00:00,28.4349879941,0.366250668874,1.45376966999,0.0,6.51253267309,14.7454349813,12.8126954433,0.0,12.8126954433
 03/31  07:00:00,28.087265487,0.422856903753,1.70164162609,0.0,6.01364874671,18.163451543,13.6116267096,0.0,13.6116267096
 03/31  08:00:00,25.8026985174,0.668371267924,1.90297750785,0.0,4.35151303671,18.8798367041,13.078558015,0.0,13.078558015
 03/31  09:00:00,24.0245389441,0.840326325544,2.77649471748,0.0,3.78894180059,16.6187760998,11.4793632498,0.0,11.4793632498
 03/31  10:00:00,24.2044634213,1.35751354834,5.35585867499,0.0,3.78894180059,13.7021493968,10.4132334164,0.0,10.4132334164
 03/31  11:00:00,28.3054754871,1.98405531518,8.6831478201,0.0,3.78894180059,13.8493305508,8.41423997894,0.0,8.41423997894
 03/31  12:00:00,31.0369002687,2.45443076467,11.2546383702,0.0,3.69398621738,13.6338449159,7.34811014563,0.0,7.34811014563
 03/31  13:00:00,32.0790168028,2.65961254991,12.3698565171,0.0,3.78894180059,13.2606059349,6.54851277066,0.0,6.54851277066
 03/31  14:00:00,32.9576184781,2.82282773454,13.2324241617,0.0,3.78894180059,13.1134247809,5.74891539568,0.0,5.74891539568
 03/31  15:00:00,35.0644079918,2.96275978854,13.8342721681,0.0,4.71240779196,13.5549682428,6.54851277066,0.0,6.54851277066
 03/31  16:00:00,42.3994196284,3.01010936573,13.6715808401,0.0,7.18559832057,18.5321311015,7.61464260396,0.0,7.61464260396
 03/31  17:00:00,48.2495540309,2.92382553602,13.6302428031,0.0,8.38069375907,23.3147919321,10.0134347289,0.0,10.0134347289
 03/31  18:00:00,49.3490949133,2.81107263788,12.7751664499,0.0,10.6415932552,23.1212625696,11.745895708,0.0,11.745895708
 03/31  19:00:00,48.4854996597,2.41355635748,10.5998654549,0.0,12.3080778603,20.4854999863,11.2128307914,0.0,11.2128307914
 03/31  20:00:00,48.31434081,2.01132646205,8.5925573939,0.0,12.456681583,19.8967753704,10.2799671872,0.0,10.2799671872
 03/31  21:00:00,40.629177424,1.62191922176,6.76030227012,0.0,9.18739968257,17.702556249,8.41423997894,0.0,8.41423997894
 03/31  22:00:00,30.9157980797,1.11376174807,4.4903929612,0.0,5.91811778209,14.0365255879,7.34811014563,0.0,7.34811014563
 03/31  23:00:00,22.6688193636,0.666855303898,2.5868297606,0.0,3.54045821811,10.5176760807,4.14972064572,0.0,4.14972064572
 03/31  24:00:00,17.2113522468,0.317322416345,1.18215108713,0.0,2.55330491699,7.80157382632,1.3511298333,0.0,1.3511298333
 04/01  01:00:00,15.7940077841,0.147154268284,0.523699388329,0.0,2.55330491699,7.21284921042,0.817092094501,0.0,0.817092094501
 04/01  02:00:00,15.13975455,0.0705829557856,0.240379774775,0.0,2.55330491699,6.91848690247,0.417989577852,0.0,0.417989577852
 04/01  03:00:00,14.813306569,0.0307443498538,0.100951553641,0.0,2.55330491699,6.7713057485,0.417977610678,0.0,0.417977610678
 04/01  04:00:00,16.77884844,0.00496439529575,0.0157799314205,0.0,3.82705111198,7.57405300124,0.81680306997,0.0,0.81680306997
 04/01  05:00:00,21.3036127436,0.00577300854761,0.00112315988051,0.0,6.02426329834,9.91545327661,3.9942749151,0.122271289086,3.87200362601
 04/01  06:00:00,26.6790762186,0.0523536208893,0.0117549425416,0.0,6.51253267309,14.7454349813,13.8285570114,1.0628904693,12.7656665421
 04/01  07:00:00,25.8787428779,0.0818933276597,0.0276119554577,0.0,6.01364874671,17.9699221805,15.124455593,1.56286812501,13.561587468
 04/01  08:00:00,21.8944123022,0.0666087876668,0.0428673416271,0.0,3.66783283761,18.1171033345,14.0892356259,1.05871535696,13.030520269
 04/01  09:00:00,19.4346821312,0.119704309672,0.353673489063,0.0,3.10526160149,15.8560427302,11.8264902364,0.389160014836,11.4373302215
 04/01  10:00:00,17.1954673845,0.245265481073,0.905524274155,0.0,3.10526160149,12.9394160272,10.4016164166,0.0264128828676,10.3752035337
 04/01  11:00:00,18.1383254548,0.401092034821,1.54537463682,0.0,3.10526160149,13.0865971812,8.38371599416,0.0,8.38371599416
 04/01  12:00:00,18.9645605522,0.580312416612,2.33957050644,0.0,3.10526160149,12.9394160272,7.3215893064,0.0,7.3215893064
 04/01  13:00:00,19.4800468562,0.749465718668,3.12744697041,0.0,3.10526160149,12.4978725653,6.52499429058,0.0,6.52499429058
 04/01  14:00:00,20.2685633734,0.917907413315,3.89470294694,0.0,3.10526160149,12.3506914113,5.72839927476,0.0,5.72839927476
 04/01  15:00:00,22.9102816085,1.15121762402,4.93810151801,0.0,4.02872759285,12.7922348732,6.52499429058,0.0,6.52499429058
 04/01  16:00:00,31.8657383646,1.4390436084,6.15537890239,0.0,6.50191812146,17.7693977319,7.58712097834,0.0,7.58712097834
 04/01  17:00:00,40.7740543173,1.75340169324,7.51869629476,0.0,8.38069375907,23.1212625696,9.97690602579,0.0,9.97690602579
 04/01  18:00:00,43.5064487905,1.85497530673,7.88861765822,0.0,10.6415932552,23.1212625696,11.7028618934,0.0,11.7028618934
 04/01  19:00:00,42.2880938528,1.51169954175,6.19714979711,0.0,12.3080778603,20.4854999863,11.1717985495,0.0,11.1717985495
 04/01  20:00:00,43.2479511882,1.12163522054,4.41585901361,0.0,12.456681583,19.8967753704,10.2424376977,0.0,10.2424376977
 04/01  21:00:00,35.9428696642,0.76836889237,2.92754483975,0.0,9.18739968257,17.702556249,8.38371599416,0.0,8.38371599416
 04/01  22:00:00,27.3842127796,0.437767095349,1.63480231383,0.0,5.91811778209,14.0365255879,7.3215893064,0.0,7.3215893064
 04/01  23:00:00,20.5480239353,0.241482591448,0.891407044737,0.0,3.54045821811,10.5176760807,4.13520924312,0.0,4.13520924312
 04/01  24:00:00,16.2533973444,0.117261031408,0.424257569666,0.0,2.55330491699,7.80157382632,1.34712668776,0.0,1.34712668776
 04/02  01:00:00,15.4090628609,0.063196313275,0.222712420135,0.0,2.55330491699,7.21284921042,0.815080837793,0.0,0.815080837793
 04/02  02:00:00,14.9926556989,0.0365514076896,0.127312471695,0.0,2.55330491699,6.91848690247,0.417486583571,0.0,0.417486583571
 04/02  03:00:00,14.7763411226,0.0211370646869,0.0735933923929,0.0,2.55330491699,6.7713057485,0.41747454974,0.0,0.41747454974
 04/02  04:00:00,16.8244252034,0.0148753829898,0.0514457071341,0.0,3.82705111198,7.57405300124,0.814790209352,0.0,0.814790209352
 04/02  05:00:00,21.4084297284,0.0283526809593,0.0833604722185,0.0,6.02426329834,9.91545327661,3.9580124568,0.0996129830333,3.85839947377
 04/02  06:00:00,26.8750911351,0.0675836153627,0.192539864595,0.0,6.51253267309,14.7454349813,13.0019601168,0.283717802731,12.7182423141
 04/02  07:00:00,26.1074819349,0.0913286583674,0.246915681837,0.0,6.01364874671,17.9699221805,13.9686182496,0.457490446438,13.5111278031
 04/02  08:00:00,22.2100843761,0.0980977348675,0.327050468326,0.0,3.66783283761,18.1171033345,13.1840864746,0.202007558673,12.9820789159
 04/02  09:00:00,20.1549498649,0.240783627057,0.952861905396,0.0,3.10526160149,15.8560427302,11.3949440372,0.0,11.3949440372
 04/02  10:00:00,18.5857254222,0.492370217978,2.04867757488,0.0,3.10526160149,12.9394160272,10.3368541288,0.0,10.3368541288
 04/02  11:00:00,20.3042430498,0.767368351986,3.34501591467,0.0,3.10526160149,13.0865971812,8.35293555078,0.0,8.35293555078
 04/02  12:00:00,21.6218377673,1.02180789158,4.55535224656,0.0,3.10526160149,12.9394160272,7.29484564248,0.0,7.29484564248
 04/02  13:00:00,22.3839841281,1.23301427188,5.54783568904,0.0,3.10526160149,12.4978725653,6.50127821125,0.0,6.50127821125
 04/02  14:00:00,23.7506996642,1.49582590126,6.79892074981,0.0,3.10526160149,12.3506914113,5.70771078003,0.0,5.70771078003
 04/02  15:00:00,26.7630271438,1.77752915722,8.16453552008,0.0,4.02872759285,12.7922348732,6.50127821125,0.0,6.50127821125
 04/02  16:00:00,35.345071616,1.98549093053,9.0882648316,0.0,6.50191812146,17.7693977319,7.55936811955,0.0,7.55936811955
 04/02  17:00:00,43.7354721726,2.2158444984,10.0176713449,0.0,8.38069375907,23.1212625696,9.94007041322,0.0,9.94007041322
 04/02  18:00:00,46.2235975822,2.26417730953,10.1965644471,0.0,10.6415932552,23.1212625696,11.6594665142,0.0,11.6594665142
 04/02  19:00:00,45.0815951543,1.96112359489,8.54122704545,0.0,12.3080778603,20.4854999863,11.1304215601,0.0,11.1304215601
 04/02  20:00:00,45.9637409147,1.59019341267,6.66309054796,0.0,12.456681583,19.8967753704,10.2045928903,0.0,10.2045928903
 04/02  21:00:00,38.7626874436,1.27775577105,5.23797574047,0.0,9.18739968257,17.702556249,8.35293555078,0.0,8.35293555078
 04/02  22:00:00,29.9057750835,0.912190870616,3.6819408425,0.0,5.91811778209,14.0365255879,7.29484564248,0.0,7.29484564248
 04/02  23:00:00,22.2192626582,0.564215299494,2.23991305963,0.0,3.54045821811,10.5176760807,4.12057591758,0.0,4.12057591758
 04/02  24:00:00,17.3087467782,0.323928510428,1.27293952437,0.0,2.55330491699,7.80157382632,1.3430899083,0.0,1.3430899083
 04/03  01:00:00,16.1927157826,0.219398224204,0.850163430914,0.0,2.55330491699,7.21284921042,0.81305301084,0.0,0.81305301084
 04/03  02:00:00,15.6177598109,0.16319651259,0.625771478853,0.0,2.55330491699,6.91848690247,0.416979459478,0.0,0.416979459478
 04/03  03:00:00,15.2769703364,0.123718008425,0.471641662476,0.0,2.55330491699,6.7713057485,0.416967363503,0.0,0.416967363503
 04/03  04:00:00,17.2274914332,0.0984589746012,0.370928345306,0.0,3.82705111198,7.57405300124,0.812760887583,0.0,0.812760887583
 04/03  05:00:00,21.8118890443,0.108426176378,0.406746292773,0.0,6.02426329834,9.91545327661,3.84468515428,0.0,3.84468515428
 04/03  06:00:00,27.3255465847,0.150070723092,0.560508206396,0.0,6.51253267309,14.7454349813,12.6704368028,0.0,12.6704368028
 04/03  07:00:00,26.9078010542,0.197242701473,0.747791395552,0.0,6.01364874671,18.163451543,13.4602626583,0.0,13.4602626583
 04/03  08:00:00,24.9881274633,0.514818197195,1.24195952453,0.0,4.35151303671,18.8798367041,12.9332483013,0.0,12.9332483013
 04/03  09:00:00,23.8313962431,0.789030911197,2.63464743078,0.0,3.78894180059,16.6187760998,11.3522172491,0.0,11.3522172491
 04/03  10:00:00,23.6879872384,1.24470125077,4.95219478964,0.0,3.78894180059,13.7021493968,10.2981965586,0.0,10.2981965586
 04/03  11:00:00,26.2953820102,1.66627006609,6.99083959229,0.0,3.78894180059,13.8493305508,8.32190776413,0.0,8.32190776413
 04/03  12:00:00,27.6397507337,1.94834707574,8.36357252421,0.0,3.69398621738,13.6338449159,7.26788707375,0.0,7.26788707375
 04/03  13:00:00,29.4804791133,2.27481094336,10.1561204341,0.0,3.78894180059,13.2606059349,6.47737155597,0.0,6.47737155597
 04/03  14:00:00,30.4644845519,2.46797960447,11.0941383656,0.0,3.78894180059,13.1134247809,5.68685603819,0.0,5.68685603819
 04/03  15:00:00,32.0613962847,2.52399291411,11.2700273354,0.0,4.71240779196,13.5549682428,6.47737155597,0.0,6.47737155597
 04/03  16:00:00,40.483444623,2.68320708079,12.0825081197,0.0,7.18559832057,18.5321311015,7.53139224635,0.0,7.53139224635
 04/03  17:00:00,46.4607938325,2.57231437088,12.1929937699,0.0,8.38069375907,23.3147919321,9.9029387997,0.0,9.9029387997
 04/03  18:00:00,48.2712798099,2.56712473959,11.9412992447,0.0,10.6415932552,23.1212625696,11.6157224216,0.0,11.6157224216
 04/03  19:00:00,47.3787031808,2.31154862979,10.487910037,0.0,12.3080778603,20.4854999863,11.0887120764,0.0,11.0887120764
 04/03  20:00:00,48.886463563,2.04672901172,9.12927759717,0.0,12.456681583,19.8967753704,10.1664439723,0.0,10.1664439723
 04/03  21:00:00,41.7809927585,1.77259835243,7.76143847395,0.0,9.18739968257,17.702556249,8.32190776413,0.0,8.32190776413
 04/03  22:00:00,32.926574268,1.43473342014,6.18019747741,0.0,5.91811778209,14.0365255879,7.26788707375,0.0,7.26788707375
 04/03  23:00:00,25.0546683878,1.07800863481,4.56152545394,0.0,3.54045821811,10.5176760807,4.10582500262,0.0,4.10582500262
 04/03  24:00:00,19.5704097296,0.748072421748,3.11045856448,0.0,2.55330491699,7.80157382632,1.33902069038,0.0,1.33902069038
 04/04  01:00:00,17.7607384285,0.519293148023,2.11829115302,0.0,2.55330491699,7.21284921042,0.81100921484,0.0,0.81100921484
 04/04  02:00:00,16.7247117081,0.376600651799,1.51931923681,0.0,2.55330491699,6.91848690247,0.416468355868,0.0,0.416468355868
 04/04  03:00:00,16.1607870809,0.295344551696,1.18383186369,0.0,2.55330491699,6.7713057485,0.41645620226,0.0,0.41645620226
 04/04  04:00:00,18.0351799603,0.257441501676,1.01963434541,0.0,3.82705111198,7.57405300124,0.810715705863,0.0,0.810715705863
 04/04  05:00:00,22.7013156144,0.28413737328,1.12046166595,0.0,6.02426329834,9.91545327661,3.83086472837,0.0,3.83086472837
 04/04  06:00:00,28.293114339,0.342443791445,1.33570289235,0.0,6.51253267309,14.7454349813,12.6222641649,0.0,12.6222641649
 04/04  07:00:00,27.0266326322,0.396877611311,1.55982139709,0.0,6.01364874671,18.163451543,13.4090070966,0.0,13.4090070966
 04/04  08:00:00,26.2568574479,0.7360850648,2.28942264146,0.0,4.35151303671,18.8798367041,12.884042886,0.0,12.884042886
 04/04  09:00:00,25.6968747492,1.11069071645,4.17846613166,0.0,3.78894180059,16.6187760998,11.3091625102,0.0,11.3091625102
 04/04  10:00:00,26.6719366482,1.74484205756,7.43600339261,0.0,3.78894180059,13.7021493968,10.259242271,0.0,10.259242271
 04/04  11:00:00,30.3279816424,2.28625166798,10.4034576225,0.0,3.78894180059,13.8493305508,8.2906418228,0.0,8.2906418228
 04/04  12:00:00,32.1210164888,2.61263539255,12.1805499625,0.0,3.69398621738,13.6338449159,7.24072158375,0.0,7.24072158375
 04/04  13:00:00,32.1049764854,2.65168541626,12.4037433333,0.0,3.78894180059,13.2606059349,6.45328140446,0.0,6.45328140446
 04/04  14:00:00,31.7886654942,2.63098501806,12.2553138944,0.0,3.78894180059,13.1134247809,5.66584122516,0.0,5.66584122516
 04/04  15:00:00,33.1961645153,2.65553815604,12.2732503241,0.0,4.71240779196,13.5549682428,6.45328140446,0.0,6.45328140446
 04/04  16:00:00,43.4507119047,3.10423295078,14.6287495314,0.0,7.18559832057,18.5321311015,7.50320164351,0.0,7.50320164351
 04/04  17:00:00,50.9282487991,3.24906958395,15.9836935234,0.0,8.38069375907,23.3147919321,9.86552218139,0.0,9.86552218139
 04/04  18:00:00,53.350165509,3.34317462071,16.2441350627,0.0,10.6415932552,23.1212625696,11.5716425699,0.0,11.5716425699
 04/04  19:00:00,51.2146935644,2.91958877733,13.7158602731,0.0,12.3080778603,20.4854999863,11.0466824503,0.0,11.0466824503
 04/04  20:00:00,51.7096641097,2.52604068113,11.4731664745,0.0,12.456681583,19.8967753704,10.1280022412,0.0,10.1280022412
 04/04  21:00:00,44.3484480923,2.22024864299,9.88124351726,0.0,9.18739968257,17.702556249,8.2906418228,0.0,8.2906418228
 04/04  22:00:00,35.3685420738,1.85759739917,8.19930130418,0.0,5.91811778209,14.0365255879,7.24072158375,0.0,7.24072158375
 04/04  23:00:00,27.7350756732,1.5426519198,6.77728945433,0.0,3.54045821811,10.5176760807,4.09096086658,0.0,4.09096086658
 04/04  24:00:00,22.0936833418,1.19436772137,5.18743687704,0.0,2.55330491699,7.80157382632,1.33492023906,0.0,1.33492023906
 04/05  01:00:00,19.875462239,0.903491007435,3.84881710409,0.0,2.55330491699,7.21284921042,0.808950055771,0.0,0.808950055771
 04/05  02:00:00,18.6990304875,0.742334446447,3.12790422158,0.0,2.55330491699,6.91848690247,0.415953424221,0.0,0.415953424221
 04/05  03:00:00,17.6831724005,0.582198652013,2.41936308304,0.0,2.55330491699,6.7713057485,0.415941217491,0.0,0.415941217491
 04/05  04:00:00,19.0494396256,0.451163504937,1.84017200736,0.0,3.82705111198,7.57405300124,0.808655270117,0.0,0.808655270117
 04/05  05:00:00,23.5935951356,0.454273966802,1.84260459365,0.0,6.02426329834,9.91545327661,3.81694228826,0.0,3.81694228826
 04/05  06:00:00,29.3945945067,0.548951881553,2.23067496999,0.0,6.51253267309,14.7454349813,12.5737386656,0.0,12.5737386656
 04/05  07:00:00,28.1425209811,0.606012907579,2.46657444971,0.0,6.01364874671,18.163451543,13.3573762969,0.0,13.3573762969
 04/05  08:00:00,27.8826432487,1.0117992906,3.63949421655,0.0,4.35151303671,18.8798367041,12.8344772415,0.0,12.8344772415
 04/05  09:00:00,28.2673845896,1.53790109264,6.32176559583,0.0,3.78894180059,16.6187760998,11.2657925709,0.0,11.2657925709
 04/05  10:00:00,29.9427453104,2.26153369702,10.1901204153,0.0,3.78894180059,13.7021493968,10.2200028021,0.0,10.2200028021
 04/05  11:00:00,33.471851177,2.78704887355,13.0465299515,0.0,3.78894180059,13.8493305508,8.25914698591,0.0,8.25914698591
 04/05  12:00:00,35.6880156637,3.16018978488,15.1999947451,0.0,3.69398621738,13.6338449159,7.21335721727,0.0,7.21335721727
 04/05  13:00:00,35.4743580999,3.15806873978,15.2667416242,0.0,3.78894180059,13.2606059349,6.42901489078,0.0,6.42901489078
 04/05  14:00:00,36.3083483229,3.29787552552,16.1081062156,0.0,3.78894180059,13.1134247809,5.6446725643,0.0,5.6446725643
 04/05  15:00:00,39.1232376349,3.52859326771,17.3272683321,0.0,4.71240779196,13.5549682428,6.42901489078,0.0,6.42901489078
 04/05  16:00:00,48.7420744021,3.87963642803,19.1447085516,0.0,7.18559832057,18.5321311015,7.47480465943,0.0,7.47480465943
 04/05  17:00:00,55.7294238363,3.96483493412,20.0691032105,0.0,8.38069375907,23.3147919321,9.82783163888,0.0,9.82783163888
 04/05  18:00:00,57.2982579075,3.94750999322,19.5878920887,0.0,10.6415932552,23.1212625696,11.5272400129,0.0,11.5272400129
 04/05  19:00:00,55.1863692128,3.5268418876,17.0802828113,0.0,12.3080778603,20.4854999863,11.0043451286,0.0,11.0043451286
 04/05  20:00:00,55.1223767831,3.05854438082,14.3533754482,0.0,12.456681583,19.8967753704,10.089279081,0.0,10.089279081
 04/05  21:00:00,46.8201256339,2.62266580068,11.9505039011,0.0,9.18739968257,17.702556249,8.25914698591,0.0,8.25914698591
 04/05  22:00:00,38.2421574475,2.31742887509,10.613085202,0.0,5.91811778209,14.0365255879,7.21335721727,0.0,7.21335721727
 04/05  23:00:00,30.6001849351,2.00831665745,9.17673397859,0.0,3.54045821811,10.5176760807,4.07598791133,0.0,4.07598791133
 04/05  24:00:00,24.2385962876,1.56819141179,6.95852613243,0.0,2.55330491699,7.80157382632,1.33078976864,0.0,1.33078976864
 04/06  01:00:00,22.5505498798,1.37470811694,6.05268763545,0.0,2.55330491699,7.21284921042,0.806876144212,0.0,0.806876144212
 04/06  02:00:00,21.9219408906,1.30671611824,5.78643295292,0.0,2.55330491699,6.91848690247,0.415434817164,0.0,0.415434817164
 04/06  03:00:00,21.3791334939,1.23329450887,5.46422831952,0.0,2.55330491699,6.7713057485,0.415422561817,0.0,0.415422561817
 04/06  04:00:00,23.6107271211,1.2535483158,5.59907469205,0.0,3.82705111198,7.57405300124,0.806580190807,0.0,0.806580190807
 04/06  05:00:00,28.1973053425,1.27065959048,5.62992917682,0.0,6.02426329834,9.91545327661,3.80292195638,0.0,3.80292195638
 04/06  06:00:00,33.452887141,1.28289440966,5.55502507612,0.0,6.51253267309,14.7454349813,12.5248746744,0.0,12.5248746744
 04/06  07:00:00,32.0306690548,1.30832817061,5.65240726034,0.0,6.01364874671,18.163451543,13.3053855494,0.0,13.3053855494
 04/06  08:00:00,32.5272589886,1.78190339292,7.51400585407,0.0,4.35151303671,18.8798367041,12.7845660464,0.0,12.7845660464
 04/06  09:00:00,32.9425358814,2.28369315854,10.2511248218,0.0,3.78894180059,16.6187760998,11.2221202747,0.0,11.2221202747
 04/06  10:00:00,34.3659105194,2.92786784724,13.9469514741,0.0,3.78894180059,13.7021493968,10.1804897722,0.0,10.1804897722
 04/06  11:00:00,37.9706571271,3.41613266781,16.9162521074,0.0,3.78894180059,13.8493305508,8.22743258035,0.0,8.22743258035
 04/06  12:00:00,39.7636396347,3.72200114086,18.7138073601,0.0,3.69398621738,13.6338449159,7.18580207801,0.0,7.18580207801
 04/06  13:00:00,41.5322663412,3.96428260442,20.5184360009,0.0,3.78894180059,13.2606059349,6.40457920125,0.0,6.40457920125
 04/06  14:00:00,43.3036642066,4.19179834363,22.2094992812,0.0,3.78894180059,13.1134247809,5.6233563245,0.0,5.6233563245
 04/06  15:00:00,46.5649920804,4.4493351267,23.8482809186,0.0,4.71240779196,13.5549682428,6.40457920125,0.0,6.40457920125
 04/06  16:00:00,55.0262368388,4.69670920488,24.6117982114,0.0,7.18559832057,18.5321311015,7.44620970359,0.0,7.44620970359
 04/06  17:00:00,60.1895166786,4.620828152,23.8732028349,0.0,8.38069375907,23.3147919321,9.78987833386,0.0,9.78987833386
