Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  18:00:00,60.1048257805,4.38250371852,21.9594662364,0.0,10.6415932552,23.1212625696,11.4825279002,0.0,11.4825279002
 04/06  19:00:00,57.9774339397,3.98740043213,19.4107889936,0.0,12.3080778603,20.4854999863,10.961712649,0.0,10.961712649
 04/06  20:00:00,58.9445012032,3.6657015484,17.5683427007,0.0,12.456681583,19.8967753704,10.0502859594,0.0,10.0502859594
 04/06  21:00:00,51.3553204527,3.32942272978,15.7789417909,0.0,9.18739968257,17.702556249,8.22743258035,0.0,8.22743258035
 04/06  22:00:00,40.947715392,2.76811029206,12.8679617295,0.0,5.91811778209,14.0365255879,7.18580207801,0.0,7.18580207801
 04/06  23:00:00,31.8882456939,2.24112387563,10.2319875192,0.0,3.54045821811,10.5176760807,4.06091057099,0.0,4.06091057099
 04/06  24:00:00,25.9919999151,1.85549813284,8.42462303887,0.0,2.55330491699,7.80157382632,1.32663050234,0.0,1.32663050234
 04/07  01:00:00,24.0802826026,1.62447092041,7.33265755477,0.0,2.55330491699,7.21284921042,0.804788095163,0.0,0.804788095163
 04/07  02:00:00,22.8706126466,1.46329408177,6.57852674533,0.0,2.55330491699,6.91848690247,0.414912688418,0.0,0.414912688418
 04/07  03:00:00,22.1919242264,1.36611927544,6.14419428544,0.0,2.55330491699,6.7713057485,0.414900388954,0.0,0.414900388954
 04/07  04:00:00,23.7530801618,1.2797305546,5.71524549392,0.0,3.82705111198,7.57405300124,0.804491082759,0.0,0.804491082759
 04/07  05:00:00,28.4371538614,1.31162467451,5.82881261173,0.0,6.02426329834,9.91545327661,3.78880788413,0.0,3.78880788413
 04/07  06:00:00,35.0172675287,1.53295764607,6.86934222742,0.0,6.51253267309,14.7454349813,12.4756866612,0.0,12.4756866612
 04/07  07:00:00,34.0598280485,1.63260264201,7.35729178262,0.0,6.01364874671,18.163451543,13.2530502504,0.0,13.2530502504
 04/07  08:00:00,34.0398982049,2.0110320182,8.79751644514,0.0,4.35151303671,18.8798367041,12.7343240813,0.0,12.7343240813
 04/07  09:00:00,34.2263547857,2.48267278071,11.3359641039,0.0,3.78894180059,16.6187760998,11.1781585548,0.0,11.1781585548
 04/07  10:00:00,35.4974144081,3.10608473675,14.9002384734,0.0,3.78894180059,13.7021493968,10.1407148828,0.0,10.1407148828
 04/07  11:00:00,39.590777461,3.65580834407,18.2966967651,0.0,3.78894180059,13.8493305508,8.19550799804,0.0,8.19550799804
 04/07  12:00:00,41.7594833867,3.99445832881,20.4371939242,0.0,3.69398621738,13.6338449159,7.15806432616,0.0,7.15806432616
 04/07  13:00:00,42.8331752163,4.16495418025,21.6186733002,0.0,3.78894180059,13.2606059349,6.37998157226,0.0,6.37998157226
 04/07  14:00:00,44.3985881424,4.39306435529,23.1031572053,0.0,3.78894180059,13.1134247809,5.60189881835,0.0,5.60189881835
 04/07  15:00:00,47.5742513937,4.68315651817,24.6237188403,0.0,4.71240779196,13.5549682428,6.37998157226,0.0,6.37998157226
 04/07  16:00:00,54.56616897,4.75014831082,24.0982912367,0.0,7.18559832057,18.5321311015,7.41742524413,0.0,7.41742524413
 04/07  17:00:00,59.9870169902,4.64321409712,23.6483172014,0.0,8.38069375907,23.3147919321,9.75167350585,0.0,9.75167350585
 04/07  18:00:00,60.6809713985,4.47590208804,22.4422134849,0.0,10.6415932552,23.1212625696,11.4375194726,0.0,11.4375194726
 04/07  19:00:00,58.2913581314,4.040461734,19.6716518835,0.0,12.3080778603,20.4854999863,10.9187976367,0.0,10.9187976367
 04/07  20:00:00,59.5370845193,3.74820840773,18.0784191575,0.0,12.456681583,19.8967753704,10.0110344238,0.0,10.0110344238
 04/07  21:00:00,52.5888256534,3.50815390829,16.833715813,0.0,9.18739968257,17.702556249,8.19550799804,0.0,8.19550799804
 04/07  22:00:00,42.9520860916,3.07114546853,14.5692972527,0.0,5.91811778209,14.0365255879,7.15806432616,0.0,7.15806432616
 04/07  23:00:00,34.0722229343,2.57955651532,12.0775321199,0.0,3.54045821811,10.5176760807,4.04573331054,0.0,4.04573331054
 04/07  24:00:00,27.2881292521,2.07116044095,9.50509006782,0.0,2.55330491699,7.80157382632,1.32244367187,0.0,1.32244367187
 04/08  01:00:00,24.6089423496,1.72145288841,7.76433533373,0.0,2.55330491699,7.21284921042,0.802686527859,0.0,0.802686527859
 04/08  02:00:00,22.5836505422,1.42876656346,6.32609215931,0.0,2.55330491699,6.91848690247,0.414387192759,0.0,0.414387192759
 04/08  03:00:00,21.0576837044,1.19139070305,5.18468233585,0.0,2.55330491699,6.7713057485,0.414374853668,0.0,0.414374853668
 04/08  04:00:00,22.5625923708,1.08892267838,4.71556557916,0.0,3.82705111198,7.57405300124,0.802388564976,0.0,0.802388564976
 04/08  05:00:00,27.3403489936,1.13309650149,4.91053591693,0.0,6.02426329834,9.91545327661,3.77460425066,0.0,3.77460425066
 04/08  06:00:00,33.6116281476,1.310720794,5.68593969839,0.0,6.51253267309,14.7454349813,12.4261891916,0.0,12.4261891916
 04/08  07:00:00,32.3220455971,1.39406717452,6.05157416121,0.0,6.01364874671,17.9699221805,13.2003858988,0.0,13.2003858988
 04/08  08:00:00,30.3598426892,1.56726010792,7.00764640836,0.0,3.66783283761,18.1171033345,12.683766225,0.0,12.683766225
 04/08  09:00:00,31.125509877,2.12384895928,10.0403565853,0.0,3.10526160149,15.8560427302,11.13392043,0.0,11.13392043
 04/08  10:00:00,31.7886456181,2.66748787976,13.0764801091,0.0,3.10526160149,12.9394160272,10.1006899128,0.0,10.1006899128
 04/08  11:00:00,34.6582169264,3.07232321694,15.3940349263,0.0,3.10526160149,13.0865971812,8.16338269314,0.0,8.16338269314
 04/08  12:00:00,36.8139020434,3.40912307338,17.3601013409,0.0,3.10526160149,12.9394160272,7.13015217601,0.0,7.13015217601
 04/08  13:00:00,38.0087191836,3.62256098397,18.7830240325,0.0,3.10526160149,12.4978725653,6.35522928816,0.0,6.35522928816
 04/08  14:00:00,38.8586379837,3.75905004486,19.6436349257,0.0,3.10526160149,12.3506914113,5.58030640031,0.0,5.58030640031
 04/08  15:00:00,41.8186123351,4.01469182025,20.9829580484,0.0,4.02872759285,12.7922348732,6.35522928816,0.0,6.35522928816
 04/08  16:00:00,50.3165207803,4.25544423354,21.789760693,0.0,6.50191812146,17.7693977319,7.38845980529,0.0,7.38845980529
 04/08  17:00:00,57.8496746212,4.38602487885,21.961693413,0.0,8.38069375907,23.1212625696,9.71322846884,0.0,9.71322846884
 04/08  18:00:00,59.0171296732,4.27092102217,20.9833528255,0.0,10.6415932552,23.1212625696,11.3922280592,0.0,11.3922280592
 04/08  19:00:00,57.0854275432,3.88086517584,18.6253178534,0.0,12.3080778603,20.4854999863,10.8756128006,0.0,10.8756128006
 04/08  20:00:00,57.5856923498,3.47411485716,16.4011205386,0.0,12.456681583,19.8967753704,9.97153609812,0.0,9.97153609812
 04/08  21:00:00,49.7706576676,3.09420756276,14.4294941727,0.0,9.18739968257,17.702556249,8.16338269314,0.0,8.16338269314
 04/08  22:00:00,40.5086417955,2.69406887623,12.5029295489,0.0,5.91811778209,14.0365255879,7.13015217601,0.0,7.13015217601
 04/08  23:00:00,32.7924916604,2.36973173751,11.0076256238,0.0,3.54045821811,10.5176760807,4.03046062461,0.0,4.03046062461
 04/08  24:00:00,27.0277831147,2.01515111914,9.30075325217,0.0,2.55330491699,7.80157382632,1.31823051713,0.0,1.31823051713
 04/09  01:00:00,24.5212768249,1.6996225993,7.69850009819,0.0,2.55330491699,7.21284921042,0.800572065591,0.0,0.800572065591
 04/09  02:00:00,23.0680356655,1.50206368281,6.7371801632,0.0,2.55330491699,6.91848690247,0.41385848597,0.0,0.41385848597
 04/09  03:00:00,22.4342402785,1.41288874739,6.33974086559,0.0,2.55330491699,6.7713057485,0.413846111728,0.0,0.413846111728
 04/09  04:00:00,24.1911103524,1.36211911026,6.07088712891,0.0,3.82705111198,7.57405300124,0.800273260456,0.0,0.800273260456
 04/09  05:00:00,28.8511629943,1.39652014134,6.15792627775,0.0,6.02426329834,9.91545327661,3.76031526163,0.0,3.76031526163
 04/09  06:00:00,34.8594802497,1.5283582121,6.71615438242,0.0,6.51253267309,14.7454349813,12.3763969228,0.0,12.3763969228
 04/09  07:00:00,33.8014689409,1.64491762728,7.28014705219,0.0,6.01364874671,17.9699221805,13.1474080904,0.0,13.1474080904
 04/09  08:00:00,31.7189594745,1.8025022312,8.13152107042,0.0,3.66783283761,18.1171033345,12.6329074496,0.0,12.6329074496
 04/09  09:00:00,31.2871943565,2.17856733823,10.1473226859,0.0,3.10526160149,15.8560427302,11.0894190011,0.0,11.0894190011
 04/09  10:00:00,31.2864017763,2.63217223717,12.6095519098,0.0,3.10526160149,12.9394160272,10.0604267151,0.0,10.0604267151
 04/09  11:00:00,32.6685195446,2.82677285473,13.6498879067,0.0,3.10526160149,13.0865971812,8.13106617926,0.0,8.13106617926
 04/09  12:00:00,34.1863644853,3.09159677728,15.0500900789,0.0,3.10526160149,12.9394160272,7.10207389345,0.0,7.10207389345
 04/09  13:00:00,34.3647232301,3.18324231201,15.5783467509,0.0,3.10526160149,12.4978725653,6.3303296791,0.0,6.3303296791
 04/09  14:00:00,34.9094830628,3.28822884768,16.165301202,0.0,3.10526160149,12.3506914113,5.55858546475,0.0,5.55858546475
 04/09  15:00:00,36.6382863435,3.36208524602,16.455238631,0.0,4.02872759285,12.7922348732,6.3303296791,0.0,6.3303296791
 04/09  16:00:00,44.4203649364,3.43724133286,16.7118077497,0.0,6.50191812146,17.7693977319,7.35932196491,0.0,7.35932196491
 04/09  17:00:00,53.1041867874,3.6897258431,17.912504615,0.0,8.38069375907,23.1212625696,9.67455460797,0.0,9.67455460797
 04/09  18:00:00,55.1100285919,3.71086458801,17.6363081784,0.0,10.6415932552,23.1212625696,11.3466670724,0.0,11.3466670724
 04/09  19:00:00,53.4177562109,3.35215177009,15.4863599269,0.0,12.3080778603,20.4854999863,10.8321709295,0.0,10.8321709295
 04/09  20:00:00,52.9679832594,2.81446944073,12.4430568646,0.0,12.456681583,19.8967753704,9.93180267942,0.0,9.93180267942
 04/09  21:00:00,45.0167407303,2.39117226256,10.3786125356,0.0,9.18739968257,17.702556249,8.13106617926,0.0,8.13106617926
 04/09  22:00:00,36.2079985643,2.03106636685,8.86528882705,0.0,5.91811778209,14.0365255879,7.10207389345,0.0,7.10207389345
 04/09  23:00:00,27.8039229444,1.58341098236,6.80537766298,0.0,3.54045821811,10.5176760807,4.01509703604,0.0,4.01509703604
 04/09  24:00:00,21.4133775832,1.10266791209,4.59883092773,0.0,2.55330491699,7.80157382632,1.3139922858,0.0,1.3139922858
 04/10  01:00:00,19.4412941924,0.845854014292,3.47228605063,0.0,2.55330491699,7.21284921042,0.798445335518,0.0,0.798445335518
 04/10  02:00:00,18.1794237285,0.661200910011,2.68943099904,0.0,2.55330491699,6.91848690247,0.41332672479,0.0,0.41332672479
 04/10  03:00:00,17.5609646481,0.568165613774,2.31118836881,0.0,2.55330491699,6.7713057485,0.413314319863,0.0,0.413314319863
 04/10  04:00:00,19.3738956196,0.517110701336,2.09868080499,0.0,3.82705111198,7.57405300124,0.798145796009,0.0,0.798145796009
 04/10  05:00:00,23.6801347232,0.477221269882,1.90619687816,0.0,6.02426329834,9.91545327661,3.74594514798,0.0,3.74594514798
 04/10  06:00:00,29.6196006569,0.599464589898,2.40516841182,0.0,6.51253267309,14.7454349813,12.3263245993,0.0,12.3263245993
 04/10  07:00:00,28.3457722359,0.652146983046,2.62369162902,0.0,6.01364874671,18.163451543,13.0941325142,0.0,13.0941325142
 04/10  08:00:00,27.132450401,0.899571474468,3.00152918495,0.0,4.35151303671,18.8798367041,12.5817628165,0.0,12.5817628165
 04/10  09:00:00,24.8535769089,1.00055964165,3.44529936616,0.0,3.78894180059,16.6187760998,11.0446674466,0.0,11.0446674466
 04/10  10:00:00,23.1995176965,1.22742146763,4.48100503091,0.0,3.78894180059,13.7021493968,10.0199372135,0.0,10.0199372135
 04/10  11:00:00,24.5012103279,1.43401975987,5.42891821615,0.0,3.78894180059,13.8493305508,8.09856802663,0.0,8.09856802663
 04/10  12:00:00,24.8280114485,1.56419399241,5.93598632235,0.0,3.69398621738,13.6338449159,7.07383779363,0.0,7.07383779363
 04/10  13:00:00,25.0825634911,1.64900206182,6.38401369347,0.0,3.78894180059,13.2606059349,6.30529011888,0.0,6.30529011888
 04/10  14:00:00,24.8918922987,1.65113542855,6.33839028835,0.0,3.78894180059,13.1134247809,5.53674244413,0.0,5.53674244413
 04/10  15:00:00,25.3085392636,1.50562711438,5.53553611405,0.0,4.71240779196,13.5549682428,6.30529011888,0.0,6.30529011888
 04/10  16:00:00,32.5740215774,1.49237303464,5.36391912025,0.0,7.18559832057,18.5321311015,7.33002035188,0.0,7.33002035188
 04/10  17:00:00,38.5052666749,1.35798051978,5.45180046336,0.0,8.38069375907,23.3147919321,9.63566337613,0.0,9.63566337613
 04/10  18:00:00,41.1332538465,1.47616434219,5.89423367884,0.0,10.6415932552,23.1212625696,11.3008500048,0.0,11.3008500048
 04/10  19:00:00,41.0728639081,1.3106836372,5.18293575695,0.0,12.3080778603,20.4854999863,10.7884848883,0.0,10.7884848883
 04/10  20:00:00,43.2900005659,1.12851069923,4.45103291257,0.0,12.456681583,19.8967753704,9.89184593438,0.0,9.89184593438
 04/10  21:00:00,37.2534861929,1.00631762885,4.00021263199,0.0,9.18739968257,17.702556249,8.09856802663,0.0,8.09856802663
 04/10  22:00:00,29.3120781307,0.800859243278,3.19957551697,0.0,5.91811778209,14.0365255879,7.07383779363,0.0,7.07383779363
 04/10  23:00:00,22.2920783723,0.57582303434,2.30112103888,0.0,3.54045821811,10.5176760807,3.99964709463,0.0,3.99964709463
 04/10  24:00:00,17.7485026795,0.40782701356,1.62879692261,0.0,2.55330491699,7.80157382632,1.309730233,0.0,1.309730233
 04/11  01:00:00,16.7121827233,0.320106852879,1.26892174294,0.0,2.55330491699,7.21284921042,0.79630696848,0.0,0.79630696848
 04/11  02:00:00,16.2284564271,0.281733947943,1.1179306597,0.0,2.55330491699,6.91848690247,0.412792066878,0.0,0.412792066878
 04/11  03:00:00,16.0233432219,0.269166884845,1.07256567151,0.0,2.55330491699,6.7713057485,0.412779635712,0.0,0.412779635712
 04/11  04:00:00,18.0444707916,0.259301070175,1.02706560816,0.0,3.82705111198,7.57405300124,0.79600680207,0.0,0.79600680207
 04/11  05:00:00,22.6237341781,0.27104354626,1.05597405671,0.0,6.02426329834,9.91545327661,3.73149816466,0.0,3.73149816466
 04/11  06:00:00,28.2850699626,0.342778053825,1.32732425361,0.0,6.51253267309,14.7454349813,12.2759870483,0.0,12.2759870483
 04/11  07:00:00,27.1124078986,0.413088397099,1.6293858777,0.0,6.01364874671,18.163451543,13.0405749473,0.0,13.0405749473
 04/11  08:00:00,25.989195437,0.697895697979,2.05994999746,0.0,4.35151303671,18.8798367041,12.5303474717,0.0,12.5303474717
 04/11  09:00:00,24.0389053992,0.846394772866,2.78479272526,0.0,3.78894180059,16.6187760998,10.9996790194,0.0,10.9996790194
 04/11  10:00:00,22.6546199999,1.11739578801,4.04613301393,0.0,3.78894180059,13.7021493968,9.97923339843,0.0,9.97923339843
 04/11  11:00:00,23.7393328491,1.29218670726,4.80887379002,0.0,3.78894180059,13.8493305508,8.06589785927,0.0,8.06589785927
 04/11  12:00:00,23.8115882422,1.37938532691,5.10437178158,0.0,3.69398621738,13.6338449159,7.04545223838,0.0,7.04545223838
 04/11  13:00:00,23.3642297325,1.33866918927,4.97601280739,0.0,3.78894180059,13.2606059349,6.28011802271,0.0,6.28011802271
 04/11  14:00:00,24.382376107,1.53944519712,5.94056432802,0.0,3.78894180059,13.1134247809,5.51478380705,0.0,5.51478380705
 04/11  15:00:00,26.9031115501,1.7508068457,6.88492866923,0.0,4.71240779196,13.5549682428,6.28011802271,0.0,6.28011802271
 04/11  16:00:00,35.6851186167,2.00407815353,7.96331104062,0.0,7.18559832057,18.5321311015,7.3005636436,0.0,7.3005636436
 04/11  17:00:00,41.6736576735,1.91889012903,8.05928185275,0.0,8.38069375907,23.3147919321,9.5965662906,0.0,9.5965662906
 04/11  18:00:00,43.4500585291,1.8981436833,7.78905902027,0.0,10.6415932552,23.1212625696,11.2547904245,0.0,11.2547904245
 04/11  19:00:00,42.7456372635,1.62345209122,6.54294065829,0.0,12.3080778603,20.4854999863,10.7445676141,0.0,10.7445676141
 04/11  20:00:00,44.3709003963,1.33891895533,5.32152448691,0.0,12.456681583,19.8967753704,9.85167769582,0.0,9.85167769582
 04/11  21:00:00,37.3538753728,1.03933530989,4.06758413077,0.0,9.18739968257,17.702556249,8.06589785927,0.0,8.06589785927
 04/11  22:00:00,28.6008247323,0.677750395379,2.6114309665,0.0,5.91811778209,14.0365255879,7.04545223838,0.0,7.04545223838
 04/11  23:00:00,21.3301033957,0.397742692877,1.51722640372,0.0,3.54045821811,10.5176760807,3.98411537572,0.0,3.98411537572
 04/11  24:00:00,16.8215799955,0.23262715206,0.877074100092,0.0,2.55330491699,7.80157382632,1.30544562089,0.0,1.30544562089
 04/12  01:00:00,16.1504299944,0.212513575635,0.814762291273,0.0,2.55330491699,7.21284921042,0.794157598815,0.0,0.794157598815
 04/12  02:00:00,15.7869800371,0.197048586601,0.761139631045,0.0,2.55330491699,6.91848690247,0.412254670756,0.0,0.412254670756
 04/12  03:00:00,15.5121845034,0.171571040004,0.659002797929,0.0,2.55330491699,6.7713057485,0.412242217779,0.0,0.412242217779
 04/12  04:00:00,17.5897498456,0.171681218154,0.659964514192,0.0,3.82705111198,7.57405300124,0.793856912512,0.0,0.793856912512
 04/12  05:00:00,22.3196889938,0.210878376194,0.812094042465,0.0,6.02426329834,9.91545327661,3.71697858938,0.0,3.71697858938
 04/12  06:00:00,27.8416982993,0.255270539315,0.971460104828,0.0,6.51253267309,14.7454349813,12.2253991756,0.0,12.2253991756
 04/12  07:00:00,26.5471031941,0.303609200588,1.17356036973,0.0,6.01364874671,18.163451543,12.9867512503,0.0,12.9867512503
 04/12  08:00:00,25.8289104784,0.661114848813,1.93644588799,0.0,4.35151303671,18.8798367041,12.4786766414,0.0,12.4786766414
 04/12  09:00:00,24.2284836345,0.865652250406,2.95511348296,0.0,3.78894180059,16.6187760998,10.9544670424,0.0,10.9544670424
 04/12  10:00:00,23.2136520063,1.19189570732,4.53066510096,0.0,3.78894180059,13.7021493968,9.93832732397,0.0,9.93832732397
 04/12  11:00:00,25.4297008182,1.5426040847,6.24882438161,0.0,3.78894180059,13.8493305508,8.03306535213,0.0,8.03306535213
 04/12  12:00:00,26.5526436019,1.79010568558,7.43470678253,0.0,3.69398621738,13.6338449159,7.01692563382,0.0,7.01692563382
 04/12  13:00:00,27.5905586244,1.99775778468,8.54325310384,0.0,3.78894180059,13.2606059349,6.25482084508,0.0,6.25482084508
 04/12  14:00:00,28.5815668539,2.18887156992,9.49032870221,0.0,3.78894180059,13.1134247809,5.49271605635,0.0,5.49271605635
 04/12  15:00:00,31.3446105228,2.43935617234,10.6378783153,0.0,4.71240779196,13.5549682428,6.25482084508,0.0,6.25482084508
 04/12  16:00:00,40.0311546687,2.68976499042,11.6236602558,0.0,7.18559832057,18.5321311015,7.2709605634,0.0,7.2709605634
 04/12  17:00:00,46.2851470501,2.64946723191,11.9401941264,0.0,8.38069375907,23.3147919321,9.5572749296,0.0,9.5572749296
 04/12  18:00:00,47.9732751237,2.61361815258,11.5968011456,0.0,10.6415932552,23.1212625696,11.2085019719,0.0,11.2085019719
 04/12  19:00:00,46.1500327044,2.19506729246,9.375720898,0.0,12.3080778603,20.4854999863,10.7004321127,0.0,10.7004321127
 04/12  20:00:00,47.1508188575,1.82847694451,7.61188495895,0.0,12.456681583,19.8967753704,9.81130985918,0.0,9.81130985918
 04/12  21:00:00,40.3518855178,1.57286212063,6.53206746507,0.0,9.18739968257,17.702556249,8.03306535213,0.0,8.03306535213
 04/12  22:00:00,31.6302888594,1.23194667392,5.08669881503,0.0,5.91811778209,14.0365255879,7.01692563382,0.0,7.01692563382
 04/12  23:00:00,23.7324350064,0.854148594331,3.46315211302,0.0,3.54045821811,10.5176760807,3.96850647888,0.0,3.96850647888
 04/12  24:00:00,18.2310555884,0.507958841337,2.01121800366,0.0,2.55330491699,7.80157382632,1.30113971831,0.0,1.30113971831
 04/13  01:00:00,16.7499131069,0.33102791355,1.29573106593,0.0,2.55330491699,7.21284921042,0.791997864166,0.0,0.791997864166
 04/13  02:00:00,15.9207188706,0.224707898602,0.867219152515,0.0,2.55330491699,6.91848690247,0.411714695767,0.0,0.411714695767
 04/13  03:00:00,15.3941425151,0.149401838025,0.563130011539,0.0,2.55330491699,6.7713057485,0.411702225387,0.0,0.411702225387
 04/13  04:00:00,17.256297772,0.10596421707,0.392229441699,0.0,3.82705111198,7.57405300124,0.791696764459,0.0,0.791696764459
 04/13  05:00:00,21.7556830319,0.0990455575526,0.35992089918,0.0,6.02426329834,9.91545327661,3.70239072133,0.0,3.70239072133
 04/13  06:00:00,27.1548553379,0.117686919742,0.422200763017,0.0,6.51253267309,14.7454349813,12.1745759609,0.0,12.1745759609
 04/13  07:00:00,25.7967767548,0.155561591776,0.571281539153,0.0,6.01364874671,18.163451543,12.9326773624,0.0,12.9326773624
 04/13  08:00:00,25.1761796662,0.548688482386,1.39614144219,0.0,4.35151303671,18.8798367041,12.4267656274,0.0,12.4267656274
 04/13  09:00:00,24.1068680744,0.838742327686,2.86040784558,0.0,3.78894180059,16.6187760998,10.9090449046,0.0,10.9090449046
 04/13  10:00:00,23.5167577398,1.21887594363,4.80679059818,0.0,3.78894180059,13.7021493968,9.89723110407,0.0,9.89723110407
 04/13  11:00:00,26.0012901051,1.60314727354,6.75987047972,0.0,3.78894180059,13.8493305508,8.00008022826,0.0,8.00008022826
 04/13  12:00:00,27.3294075866,1.879596237,8.12198021586,0.0,3.69398621738,13.6338449159,6.98826642783,0.0,6.98826642783
 04/13  13:00:00,28.1567237139,2.05661377058,9.05056220746,0.0,3.78894180059,13.2606059349,6.22940607751,0.0,6.22940607751
 04/13  14:00:00,29.1205114792,2.24676010121,9.97138479616,0.0,3.78894180059,13.1134247809,5.47054572719,0.0,5.47054572719
 04/13  15:00:00,32.1206414906,2.53007301895,11.3231924365,0.0,4.71240779196,13.5549682428,6.22940607751,0.0,6.22940607751
 04/13  16:00:00,41.4065632026,2.86018668946,12.8286470906,0.0,7.18559832057,18.5321311015,7.24121987794,0.0,7.24121987794
 04/13  17:00:00,47.8041924111,2.85179332494,13.2569133944,0.0,8.38069375907,23.3147919321,9.5178009289,0.0,9.5178009289
 04/13  18:00:00,49.5659780506,2.84383267398,12.9592895512,0.0,10.6415932552,23.1212625696,11.1619983546,0.0,11.1619983546
 04/13  19:00:00,47.6955115939,2.42532082308,10.6909462569,0.0,12.3080778603,20.4854999863,10.6560914544,0.0,10.6560914544
 04/13  20:00:00,48.2078358616,1.99031615206,8.50706275546,0.0,12.456681583,19.8967753704,9.77075437901,0.0,9.77075437901
 04/13  21:00:00,40.7421705124,1.63945637057,6.85575820976,0.0,9.18739968257,17.702556249,8.00008022826,0.0,8.00008022826
 04/13  22:00:00,31.8433317507,1.27443135407,5.25725702624,0.0,5.91811778209,14.0365255879,6.98826642783,0.0,6.98826642783
 04/13  23:00:00,23.7952139352,0.869960559954,3.51011907622,0.0,3.54045821811,10.5176760807,3.95282502655,0.0,3.95282502655
 04/13  24:00:00,18.1470660765,0.494733227642,1.94045410545,0.0,2.55330491699,7.80157382632,1.29681380043,0.0,1.29681380043
 04/14  01:00:00,16.5923533204,0.302730488934,1.16646870398,0.0,2.55330491699,7.21284921042,0.789828405295,0.0,0.789828405295
 04/14  02:00:00,15.962607949,0.233140708811,0.900675420737,0.0,2.55330491699,6.91848690247,0.411172302028,0.0,0.411172302028
 04/14  03:00:00,15.7474227183,0.216550246201,0.849261806613,0.0,2.55330491699,6.7713057485,0.411159818628,0.0,0.411159818628
 04/14  04:00:00,17.6958765921,0.191578446069,0.74619403275,0.0,3.82705111198,7.57405300124,0.7895269981,0.0,0.7895269981
 04/14  05:00:00,22.3772054343,0.220840434951,0.859648424146,0.0,6.02426329834,9.91545327661,3.68773887993,0.0,3.68773887993
 04/14  06:00:00,28.1546133897,0.312546357036,1.22709937749,0.0,6.51253267309,14.7454349813,12.1235324538,0.0,12.1235324538
 04/14  07:00:00,26.0412607085,0.375624320782,1.48853609721,0.0,6.01364874671,18.163451543,12.8783692973,0.0,12.8783692973
 04/14  08:00:00,26.1764842938,0.720139269825,2.22499528235,0.0,4.35151303671,18.8798367041,12.3746298027,0.0,12.3746298027
 04/14  09:00:00,25.047884721,0.997892568749,3.64227425119,0.0,3.78894180059,16.6187760998,10.8634260574,0.0,10.8634260574
 04/14  10:00:00,25.4011082874,1.5279252937,6.38209179575,0.0,3.78894180059,13.7021493968,9.85595690898,0.0,9.85595690898
 04/14  11:00:00,28.8300488961,2.03718425696,9.15459228729,0.0,3.78894180059,13.8493305508,7.96695225589,0.0,7.96695225589
 04/14  12:00:00,30.5763419839,2.35005956679,10.8984512833,0.0,3.69398621738,13.6338449159,6.95948310758,0.0,6.95948310758
 04/14  13:00:00,31.9049755138,2.57630167558,12.2791261023,0.0,3.78894180059,13.2606059349,6.20388124634,0.0,6.20388124634
 04/14  14:00:00,33.3468631836,2.80986935302,13.6346272487,0.0,3.78894180059,13.1134247809,5.44827938511,0.0,5.44827938511
 04/14  15:00:00,36.1284973637,3.03959815762,14.8215231709,0.0,4.71240779196,13.5549682428,6.20388124634,0.0,6.20388124634
 04/14  16:00:00,44.7667005245,3.26001156932,15.7889595327,0.0,7.18559832057,18.5321311015,7.21135039465,0.0,7.21135039465
 04/14  17:00:00,51.3239416781,3.26765387928,16.3608021071,0.0,8.38069375907,23.3147919321,9.47815597836,0.0,9.47815597836
 04/14  18:00:00,53.5993411573,3.33825198243,16.4982333494,0.0,10.6415932552,23.1212625696,11.1152933444,0.0,11.1152933444
 04/14  19:00:00,51.1836186388,2.90164508475,13.7027290401,0.0,12.3080778603,20.4854999863,10.6115587702,0.0,10.6115587702
 04/14  20:00:00,51.0744787254,2.42890937419,10.9351123972,0.0,12.456681583,19.8967753704,9.73002326544,0.0,9.73002326544
 04/14  21:00:00,43.4437334338,2.07859839682,9.11817910488,0.0,9.18739968257,17.702556249,7.96695225589,0.0,7.96695225589
 04/14  22:00:00,34.576490154,1.73558998985,7.52925679373,0.0,5.91811778209,14.0365255879,6.95948310758,0.0,6.95948310758
 04/14  23:00:00,26.7574226291,1.38561159341,5.9566767366,0.0,3.54045821811,10.5176760807,3.93707566264,0.0,3.93707566264
 04/14  24:00:00,20.7473820017,0.97101070019,4.06449255811,0.0,2.55330491699,7.80157382632,1.29246914831,0.0,1.29246914831
 04/15  01:00:00,18.5108747692,0.669388927526,2.71833171423,0.0,2.55330491699,7.21284921042,0.787649865891,0.0,0.787649865891
 04/15  02:00:00,17.0532693594,0.447774329855,1.77670321004,0.0,2.55330491699,6.91848690247,0.410627650379,0.0,0.410627650379
 04/15  03:00:00,16.1005224214,0.291017112719,1.12789464323,0.0,2.55330491699,6.7713057485,0.410615158319,0.0,0.410615158319
 04/15  04:00:00,17.8861697525,0.233110085633,0.894955553634,0.0,3.82705111198,7.57405300124,0.787348256492,0.0,0.787348256492
 04/15  05:00:00,22.6066423857,0.268443356489,1.04148245402,0.0,6.02426329834,9.91545327661,3.67302740354,0.0,3.67302740354
 04/15  06:00:00,28.4091955058,0.365137294026,1.42909055664,0.0,6.51253267309,14.7454349813,12.0722837687,0.0,12.0722837687
 04/15  07:00:00,26.1558126358,0.43595453593,1.73628717179,0.0,6.01364874671,17.9699221805,12.8238431376,0.0,12.8238431376
 04/15  08:00:00,24.6341802773,0.549922060318,2.2993220441,0.0,3.66783283761,18.1171033345,12.3222846067,0.0,12.3222846067
 04/15  09:00:00,24.4756470445,1.00662626225,4.50771644986,0.0,3.10526160149,15.8560427302,10.8176240104,0.0,10.8176240104
 04/15  10:00:00,25.285929194,1.62379070487,7.61746085982,0.0,3.10526160149,12.9394160272,9.81451696167,0.0,9.81451696167
 04/15  11:00:00,28.3984860483,2.09907042403,10.1075568411,0.0,3.10526160149,13.0865971812,7.93369124555,0.0,7.93369124555
 04/15  12:00:00,30.7091768718,2.46361389947,12.2008853432,0.0,3.10526160149,12.9394160272,6.93058419695,0.0,6.93058419695
 04/15  13:00:00,31.3456520971,2.63353370054,13.1089842295,0.0,3.10526160149,12.4978725653,6.17825391051,0.0,6.17825391051
 04/15  14:00:00,31.989646181,2.7688182468,13.764874921,0.0,3.10526160149,12.3506914113,5.42592362406,0.0,5.42592362406
 04/15  15:00:00,34.6661912086,2.95212800542,14.8931007367,0.0,4.02872759285,12.7922348732,6.17825391051,0.0,6.17825391051
 04/15  16:00:00,44.0212039447,3.22666987369,16.5232182172,0.0,6.50191812146,17.7693977319,7.1813609591,0.0,7.1813609591
 04/15  17:00:00,51.9672089693,3.42199252481,17.0432601152,0.0,8.38069375907,23.1212625696,9.43835181844,0.0,9.43835181844
 04/15  18:00:00,52.8386859971,3.30230506366,15.773525108,0.0,10.6415932552,23.1212625696,11.0684007724,0.0,11.0684007724
 04/15  19:00:00,50.9267722276,2.91170510216,13.4358226115,0.0,12.3080778603,20.4854999863,10.5668472481,0.0,10.5668472481
 04/15  20:00:00,51.3432704709,2.48762511647,11.1451884004,0.0,12.456681583,19.8967753704,9.68912858059,0.0,9.68912858059
 04/15  21:00:00,43.3798940335,2.08217616962,9.05076193181,0.0,9.18739968257,17.702556249,7.93369124555,0.0,7.93369124555
 04/15  22:00:00,34.0607209525,1.66268715987,7.08639042225,0.0,5.91811778209,14.0365255879,6.93058419695,0.0,6.93058419695
 04/15  23:00:00,26.2371327906,1.30721469111,5.5147838004,0.0,3.54045821811,10.5176760807,3.92126305116,0.0,3.92126305116
 04/15  24:00:00,20.6279815733,0.951816097468,3.96428673248,0.0,2.55330491699,7.80157382632,1.2881070486,0.0,1.2881070486
 04/16  01:00:00,18.7607690064,0.71115850974,2.92645636925,0.0,2.55330491699,7.21284921042,0.785462892379,0.0,0.785462892379
 04/16  02:00:00,17.5444358086,0.536111407548,2.17953258154,0.0,2.55330491699,6.91848690247,0.410080902341,0.0,0.410080902341
 04/16  03:00:00,16.6897659412,0.400123363699,1.60803191199,0.0,2.55330491699,6.7713057485,0.41006840595,0.0,0.41006840595
 04/16  04:00:00,18.4840406326,0.345018963648,1.38091755567,0.0,3.82705111198,7.57405300124,0.785161185377,0.0,0.785161185377
 04/16  05:00:00,23.0760318701,0.357339986432,1.42197530854,0.0,6.02426329834,9.91545327661,3.6582606482,0.0,3.6582606482
 04/16  06:00:00,28.694853006,0.420861556834,1.65902379398,0.0,6.51253267309,14.7454349813,12.0208450809,0.0,12.0208450809
 04/16  07:00:00,26.4979324327,0.5009999993,2.01336150531,0.0,6.01364874671,17.9699221805,12.7691150309,0.0,12.7691150309
 04/16  08:00:00,25.5297762588,0.714622058709,3.03021802715,0.0,3.66783283761,18.1171033345,12.2697455411,0.0,12.2697455411
 04/16  09:00:00,25.6522878659,1.21582793543,5.47515559809,0.0,3.10526160149,15.8560427302,10.7716523274,0.0,10.7716523274
 04/16  10:00:00,26.8044976671,1.87748740478,8.88233263297,0.0,3.10526160149,12.9394160272,9.77292353419,0.0,9.77292353419
 04/16  11:00:00,29.9424983267,2.33856119055,11.412078353,0.0,3.10526160149,13.0865971812,7.90030704717,0.0,7.90030704717
 04/16  12:00:00,31.3819679153,2.59240874577,12.7448815404,0.0,3.10526160149,12.9394160272,6.9015782541,0.0,6.9015782541
 04/16  13:00:00,32.8355167729,2.8648314693,14.3675511365,0.0,3.10526160149,12.4978725653,6.1525316593,0.0,6.1525316593
 04/16  14:00:00,33.8459898193,3.00690615752,15.3831306487,0.0,3.10526160149,12.3506914113,5.40348506449,0.0,5.40348506449
 04/16  15:00:00,36.2612096598,3.207849762,16.2323974313,0.0,4.02872759285,12.7922348732,6.1525316593,0.0,6.1525316593
 04/16  16:00:00,44.9177030933,3.40512406907,17.2412631704,0.0,6.50191812146,17.7693977319,7.15126045237,0.0,7.15126045237
 04/16  17:00:00,53.6474970594,3.7033969049,18.4421438252,0.0,8.38069375907,23.1212625696,9.39840023678,0.0,9.39840023678
 04/16  18:00:00,55.045882997,3.64774775219,17.6352794193,0.0,10.6415932552,23.1212625696,11.0213345255,0.0,11.0213345255
 04/16  19:00:00,53.7378947707,3.34162275838,15.8170274984,0.0,12.3080778603,20.4854999863,10.521970129,0.0,10.521970129
 04/16  20:00:00,54.1592795113,2.95532425391,13.4934983033,0.0,12.456681583,19.8967753704,9.64808243505,0.0,9.64808243505
 04/16  21:00:00,46.5686951737,2.61425612231,11.7074831193,0.0,9.18739968257,17.702556249,7.90030704717,0.0,7.90030704717
 04/16  22:00:00,37.6848138957,2.25768983151,10.1154806938,0.0,5.91811778209,14.0365255879,6.9015782541,0.0,6.9015782541
 04/16  23:00:00,29.7912789167,1.90352704441,8.47261757321,0.0,3.54045821811,10.5176760807,3.90539187489,0.0,3.90539187489
 04/16  24:00:00,24.3167925344,1.58535694475,7.0195568463,0.0,2.55330491699,7.80157382632,1.28372879307,0.0,1.28372879307
 04/17  01:00:00,22.6355916677,1.39093312178,6.12150441844,0.0,2.55330491699,7.21284921042,0.783268133727,0.0,0.783268133727
 04/17  02:00:00,20.9971357554,1.1585979351,5.0097460008,0.0,2.55330491699,6.91848690247,0.409532220062,0.0,0.409532220062
 04/17  03:00:00,19.7944872563,0.968567168693,4.14430942209,0.0,2.55330491699,6.7713057485,0.40951972364,0.0,0.40951972364
 04/17  04:00:00,20.930363603,0.79982680321,3.3724326865,0.0,3.82705111198,7.57405300124,0.782966432987,0.0,0.782966432987
 04/17  05:00:00,25.2345767437,0.761536254491,3.17632391407,0.0,6.02426329834,9.91545327661,3.64344298628,0.0,3.64344298628
 04/17  06:00:00,31.0017350737,0.851851295592,3.53491612296,0.0,6.51253267309,14.7454349813,11.9692316218,0.0,11.9692316218
 04/17  07:00:00,29.0968965199,0.94667995647,3.97311627293,0.0,6.01364874671,18.163451543,12.7142011844,0.0,12.7142011844
 04/17  08:00:00,30.2763557341,1.41574281057,5.62926318196,0.0,4.35151303671,18.8798367041,12.2170281647,0.0,12.2170281647
 04/17  09:00:00,30.1377330129,1.84473826351,7.88527684828,0.0,3.78894180059,16.6187760998,10.7255246225,0.0,10.7255246225
 04/17  10:00:00,30.5884546467,2.36470059114,10.7326628576,0.0,3.78894180059,13.7021493968,9.73118894403,0.0,9.73118894403
 04/17  11:00:00,33.657707079,2.80490975982,13.2145249673,0.0,3.78894180059,13.8493305508,7.86680954718,0.0,7.86680954718
 04/17  12:00:00,35.7548161785,3.16205674359,15.2649283011,0.0,3.69398621738,13.6338449159,6.87247386886,0.0,6.87247386886
 04/17  13:00:00,37.0789856144,3.38341031055,16.646027568,0.0,3.78894180059,13.2606059349,6.12672211012,0.0,6.12672211012
 04/17  14:00:00,38.3207294966,3.56222697681,17.856135938,0.0,3.78894180059,13.1134247809,5.38097035138,0.0,5.38097035138
 04/17  15:00:00,41.9369541426,3.89627062114,19.7733074863,0.0,4.71240779196,13.5549682428,6.12672211012,0.0,6.12672211012
 04/17  16:00:00,50.2604365569,4.12775352104,20.4149536134,0.0,7.18559832057,18.5321311015,7.12105778844,0.0,7.12105778844
 04/17  17:00:00,55.8224381865,4.06188468873,20.0650678061,0.0,8.38069375907,23.3147919321,9.35831306466,0.0,9.35831306466
 04/17  18:00:00,56.8171918427,3.96532187271,19.0890141444,0.0,10.6415932552,23.1212625696,10.9741085419,0.0,10.9741085419
 04/17  19:00:00,54.0823537537,3.45659001034,16.0465192295,0.0,12.3080778603,20.4854999863,10.4769407028,0.0,10.4769407028
 04/17  20:00:00,54.3691845527,3.0084770211,13.6502505776,0.0,12.456681583,19.8967753704,9.60689698424,0.0,9.60689698424
 04/17  21:00:00,46.3825606473,2.57892246062,11.5566822546,0.0,9.18739968257,17.702556249,7.86680954718,0.0,7.86680954718
 04/17  22:00:00,36.7829931624,2.10466202224,9.36668776974,0.0,5.91811778209,14.0365255879,6.87247386886,0.0,6.87247386886
 04/17  23:00:00,28.7374235529,1.72118989306,7.60109936078,0.0,3.54045821811,10.5176760807,3.8894668339,0.0,3.8894668339
 04/17  24:00:00,23.3749630623,1.42068487845,6.24239944043,0.0,2.55330491699,7.80157382632,1.27933567832,0.0,1.27933567832
 04/18  01:00:00,21.838081931,1.25068347704,5.46424432655,0.0,2.55330491699,7.21284921042,0.781066241254,0.0,0.781066241254
 04/18  02:00:00,20.135748009,1.00863238372,4.29832380583,0.0,2.55330491699,6.91848690247,0.408981766273,0.0,0.408981766273
 04/18  03:00:00,18.8954773416,0.810829955417,3.40303672068,0.0,2.55330491699,6.7713057485,0.408969274087,0.0,0.408969274087
 04/18  04:00:00,20.3878653106,0.701491142783,2.92827005455,0.0,3.82705111198,7.57405300124,0.780764649852,0.0,0.780764649852
 04/18  05:00:00,24.9216024764,0.70283753132,2.92204836989,0.0,6.02426329834,9.91545327661,3.62857880526,0.0,3.62857880526
 04/18  06:00:00,30.7343035912,0.801264982788,3.31807095324,0.0,6.51253267309,14.7454349813,11.9174586746,0.0,11.9174586746
 04/18  07:00:00,28.1204092332,0.773173835382,3.17013510731,0.0,6.01364874671,18.163451543,12.6591178601,0.0,12.6591178601
 04/18  08:00:00,28.2954943322,1.10150246593,3.96264212467,0.0,4.35151303671,18.8798367041,12.1641480894,0.0,12.1641480894
 04/18  09:00:00,28.3203135374,1.57854091836,6.33405471796,0.0,3.78894180059,16.6187760998,10.679254556,0.0,10.679254556
 04/18  10:00:00,29.6495731905,2.25260246551,9.90587952697,0.0,3.78894180059,13.7021493968,9.6893255505,0.0,9.6893255505
 04/18  11:00:00,34.4209400492,2.93144727556,13.8512204217,0.0,3.78894180059,13.8493305508,7.83320866553,0.0,7.83320866553
 04/18  12:00:00,37.727859257,3.44213603879,16.9578920845,0.0,3.69398621738,13.6338449159,6.84327966022,0.0,6.84327966022
 04/18  13:00:00,38.1666773378,3.53969853284,17.5774310691,0.0,3.78894180059,13.2606059349,6.10083290623,0.0,6.10083290623
 04/18  14:00:00,39.1104784636,3.66645294107,18.5416589407,0.0,3.78894180059,13.1134247809,5.35838615224,0.0,5.35838615224
 04/18  15:00:00,41.8429290272,3.86691782145,19.7086351706,0.0,4.71240779196,13.5549682428,6.10083290623,0.0,6.10083290623
 04/18  16:00:00,51.7118266282,4.24577060204,21.7483266037,0.0,7.18559832057,18.5321311015,7.09076191154,0.0,7.09076191154
 04/18  17:00:00,57.6602838061,4.21245600569,21.7523421087,0.0,8.38069375907,23.3147919321,9.3181021735,0.0,9.3181021735
 04/18  18:00:00,58.6542089369,4.14011051293,20.7512425985,0.0,10.6415932552,23.1212625696,10.9267368071,0.0,10.9267368071
 04/18  19:00:00,55.9387934326,3.68448478888,17.6750641298,0.0,12.3080778603,20.4854999863,10.4317723045,0.0,10.4317723045
 04/18  20:00:00,55.6786693993,3.18535039752,14.7828620477,0.0,12.456681583,19.8967753704,9.56558442483,0.0,9.56558442483
 04/18  21:00:00,48.1588595944,2.83265877453,13.0792448877,0.0,9.18739968257,17.702556249,7.83320866553,0.0,7.83320866553
 04/18  22:00:00,39.4395572443,2.51182655626,11.6160873176,0.0,5.91811778209,14.0365255879,6.84327966022,0.0,6.84327966022
 04/18  23:00:00,31.5068664346,2.17081632772,9.9209158078,0.0,3.54045821811,10.5176760807,3.87349264427,0.0,3.87349264427
 04/18  24:00:00,25.4889825252,1.78833441163,7.98876937016,0.0,2.55330491699,7.80157382632,1.27492900532,0.0,1.27492900532
 04/19  01:00:00,23.5494558375,1.55336755821,6.87293415189,0.0,2.55330491699,7.21284921042,0.778857868436,0.0,0.778857868436
 04/19  02:00:00,21.8298219182,1.3044897764,5.69654032231,0.0,2.55330491699,6.91848690247,0.408429704237,0.0,0.408429704237
 04/19  03:00:00,20.0777140631,1.02489303725,4.37121036036,0.0,2.55330491699,6.7713057485,0.408417220521,0.0,0.408417220521
 04/19  04:00:00,21.0692683845,0.830625539302,3.48053873192,0.0,3.82705111198,7.57405300124,0.778556488609,0.0,0.778556488609
 04/19  05:00:00,25.4803094022,0.809344822444,3.37424800459,0.0,6.02426329834,9.91545327661,3.61367250637,0.0,3.61367250637
 04/19  06:00:00,31.4206138109,0.928569392463,3.87707676331,0.0,6.51253267309,14.7454349813,11.8655415693,0.0,11.8655415693
 04/19  07:00:00,29.4956469525,1.02004195612,4.29850470587,0.0,6.01364874671,18.163451543,12.6038813706,0.0,12.6038813706
 04/19  08:00:00,30.912976629,1.52453563914,6.15709124833,0.0,4.35151303671,18.8798367041,12.111120975,0.0,12.111120975
 04/19  09:00:00,31.7918715598,2.10121926336,9.28293439529,0.0,3.78894180059,16.6187760998,10.6328558303,0.0,10.6328558303
 04/19  10:00:00,33.1183786069,2.73897563245,12.8883117765,0.0,3.78894180059,13.7021493968,9.64734575105,0.0,9.64734575105
 04/19  11:00:00,36.3860289989,3.19535755229,15.5523990948,0.0,3.78894180059,13.8493305508,7.79951435281,0.0,7.79951435281
 04/19  12:00:00,38.5713383308,3.5498468891,17.693660308,0.0,3.69398621738,13.6338449159,6.81400427375,0.0,6.81400427375
 04/19  13:00:00,40.3071403105,3.79896946236,19.4586231123,0.0,3.78894180059,13.2606059349,6.07487171446,0.0,6.07487171446
 04/19  14:00:00,40.4841562238,3.87400699179,19.7077826502,0.0,3.78894180059,13.1134247809,5.33573915517,0.0,5.33573915517
 04/19  15:00:00,42.9512030378,4.04227181431,20.6415551883,0.0,4.71240779196,13.5549682428,6.07487171446,0.0,6.07487171446
 04/19  16:00:00,50.4146026652,4.10665472989,20.5902185128,0.0,7.18559832057,18.5321311015,7.06038179352,0.0,7.06038179352
 04/19  17:00:00,53.8951151096,3.80082755572,18.3988018622,0.0,8.38069375907,23.3147919321,9.2777794714,0.0,9.2777794714
 04/19  18:00:00,55.4902634648,3.7848061083,17.942601531,0.0,10.6415932552,23.1212625696,10.8792333499,0.0,10.8792333499
 04/19  19:00:00,55.6738988827,3.63784548046,17.4568088883,0.0,12.3080778603,20.4854999863,10.3864783103,0.0,10.3864783103
 04/19  20:00:00,56.2695487068,3.22905420422,15.3300375485,0.0,12.456681583,19.8967753704,9.52415699116,0.0,9.52415699116
 04/19  21:00:00,48.5794824863,2.88383522434,13.4486913299,0.0,9.18739968257,17.702556249,7.79951435281,0.0,7.79951435281
 04/19  22:00:00,39.6738868948,2.54592921115,11.8163143133,0.0,5.91811778209,14.0365255879,6.81400427375,0.0,6.81400427375
 04/19  23:00:00,31.3982437145,2.14811142627,9.83499798911,0.0,3.54045821811,10.5176760807,3.85747403658,0.0,3.85747403658
 04/19  24:00:00,25.4023781559,1.76146884945,7.92903056304,0.0,2.55330491699,7.80157382632,1.27051007906,0.0,1.27051007906
 04/20  01:00:00,23.6417387799,1.55516520166,6.96341945078,0.0,2.55330491699,7.21284921042,0.776643670712,0.0,0.776643670712
 04/20  02:00:00,22.3701731607,1.38570940147,6.15567193975,0.0,2.55330491699,6.91848690247,0.407876197703,0.0,0.407876197703
 04/20  03:00:00,21.2894055773,1.22620163985,5.38159327195,0.0,2.55330491699,6.7713057485,0.407863726654,0.0,0.407863726654
 04/20  04:00:00,22.7019944812,1.11400464233,4.82988572561,0.0,3.82705111198,7.57405300124,0.776342603804,0.0,0.776342603804
 04/20  05:00:00,27.0752142884,1.09316824411,4.68532946908,0.0,6.02426329834,9.91545327661,3.59872850336,0.0,3.59872850336
 04/20  06:00:00,32.7309473944,1.16690233275,4.94907740644,0.0,6.51253267309,14.7454349813,11.8134956789,0.0,11.8134956789
 04/20  07:00:00,30.749343422,1.24357390634,5.32866922515,0.0,6.01364874671,18.163451543,12.5485080736,0.0,12.5485080736
 04/20  08:00:00,31.9567306025,1.69601714738,7.02936371355,0.0,4.35151303671,18.8798367041,12.057962525,0.0,12.057962525
 04/20  09:00:00,31.5476980855,2.07101101653,9.06896916783,0.0,3.78894180059,16.6187760998,10.5863421859,0.0,10.5863421859
 04/20  10:00:00,31.6431939691,2.52465295196,11.6274498191,0.0,3.78894180059,13.7021493968,9.60526197759,0.0,9.60526197759
 04/20  11:00:00,34.3757628687,2.90074614304,13.8367443738,0.0,3.78894180059,13.8493305508,7.76573658727,0.0,7.76573658727
 04/20  12:00:00,36.0840125868,3.18827682403,15.567904629,0.0,3.69398621738,13.6338449159,6.78465637911,0.0,6.78465637911
 04/20  13:00:00,37.3043752785,3.39104340527,16.8637841374,0.0,3.78894180059,13.2606059349,6.04884622298,0.0,6.04884622298
 04/20  14:00:00,39.0332948571,3.66390791879,18.4670203565,0.0,3.78894180059,13.1134247809,5.31303606686,0.0,5.31303606686
 04/20  15:00:00,42.2219698712,3.94601122309,20.0085826129,0.0,4.71240779196,13.5549682428,6.04884622298,0.0,6.04884622298
 04/20  16:00:00,51.0665897063,4.20405382563,21.1448064582,0.0,7.18559832057,18.5321311015,7.02992643115,0.0,7.02992643115
 04/20  17:00:00,57.915324287,4.27842613929,21.941412456,0.0,8.38069375907,23.3147919321,9.23735689952,0.0,9.23735689952
 04/20  18:00:00,59.9929786457,4.32310357138,21.9070192488,0.0,10.6415932552,23.1212625696,10.8316122378,0.0,10.8316122378
 04/20  19:00:00,57.4546520009,3.86516479133,19.0102426956,0.0,12.3080778603,20.4854999863,10.3410721337,0.0,10.3410721337
 04/20  20:00:00,56.7164742417,3.31058422207,15.6954330656,0.0,12.456681583,19.8967753704,9.48262695157,0.0,9.48262695157
 04/20  21:00:00,48.0722495048,2.82418847889,13.0011050938,0.0,9.18739968257,17.702556249,7.76573658727,0.0,7.76573658727
 04/20  22:00:00,38.3112114448,2.35183029241,10.647737782,0.0,5.91811778209,14.0365255879,6.78465637911,0.0,6.78465637911
 04/20  23:00:00,30.1249664225,1.95470484477,8.75512727869,0.0,3.54045821811,10.5176760807,3.84141575461,0.0,3.84141575461
 04/20  24:00:00,23.8175775231,1.51026789932,6.59543088038,0.0,2.55330491699,7.80157382632,1.26608020817,0.0,1.26608020817
 04/21  01:00:00,21.4169155817,1.19396403483,5.09979741944,0.0,2.55330491699,7.21284921042,0.774424305287,0.0,0.774424305287
 04/21  02:00:00,20.2578547636,1.03331874019,4.39574420396,0.0,2.55330491699,6.91848690247,0.407321410855,0.0,0.407321410855
 04/21  03:00:00,19.2616972712,0.876542808957,3.70354379673,0.0,2.55330491699,6.7713057485,0.407308956632,0.0,0.407308956632
 04/21  04:00:00,20.3777488064,0.702958810386,2.91668588276,0.0,3.82705111198,7.57405300124,0.774123651706,0.0,0.774123651706
 04/21  05:00:00,24.5101324094,0.632546452322,2.58086938188,0.0,6.02426329834,9.91545327661,3.5837512211,0.0,3.5837512211
 04/21  06:00:00,30.2290568455,0.713456055629,2.90063313472,0.0,6.51253267309,14.7454349813,11.7613364143,0.0,11.7613364143
 04/21  07:00:00,28.6105338082,0.863351384164,3.57008213351,0.0,6.01364874671,18.163451543,12.4930143674,0.0,12.4930143674
 04/21  08:00:00,30.3414055141,1.43002262949,5.68003314308,0.0,4.35151303671,18.8798367041,12.0046884819,0.0,12.0046884819
 04/21  09:00:00,30.4760122,1.89870055996,8.16959373896,0.0,3.78894180059,16.6187760998,10.5397273975,0.0,10.5397273975
 04/21  10:00:00,30.81507664,2.403350152,10.92063529,0.0,3.78894180059,13.7021493968,9.56308669284,0.0,9.56308669284
 04/21  11:00:00,34.2967548293,2.89392934073,13.7645531368,0.0,3.78894180059,13.8493305508,7.73188537188,0.0,7.73188537188
 04/21  12:00:00,35.5195999438,3.11288633451,15.0788824755,0.0,3.69398621738,13.6338449159,6.75524466737,0.0,6.75524466737
 04/21  13:00:00,35.9259420028,3.23469557434,15.6416986926,0.0,3.78894180059,13.2606059349,6.02276413899,0.0,6.02276413899
 04/21  14:00:00,36.9821550989,3.42983184959,16.6499566675,0.0,3.78894180059,13.1134247809,5.29028361061,0.0,5.29028361061
 04/21  15:00:00,39.5611565323,3.65824155334,17.6355389438,0.0,4.71240779196,13.5549682428,6.02276413899,0.0,6.02276413899
 04/21  16:00:00,48.0014953651,3.81452854447,18.4692373981,0.0,7.18559832057,18.5321311015,6.9994048435,0.0,6.9994048435
 04/21  17:00:00,54.2685311516,3.80515952614,18.7678859338,0.0,8.38069375907,23.3147919321,9.19684642865,0.0,9.19684642865
 04/21  18:00:00,55.6672114317,3.76434200989,18.1400135963,0.0,10.6415932552,23.1212625696,10.7838875735,0.0,10.7838875735
 04/21  19:00:00,53.8824198027,3.39113301169,15.9120422771,0.0,12.3080778603,20.4854999863,10.2955672212,0.0,10.2955672212
 04/21  20:00:00,54.135773549,2.95399697469,13.4713196203,0.0,12.456681583,19.8967753704,9.44100660477,0.0,9.44100660477
 04/21  21:00:00,46.7581760793,2.62776486413,11.883455283,0.0,9.18739968257,17.702556249,7.73188537188,0.0,7.73188537188
 04/21  22:00:00,38.1674247774,2.32369499177,10.5320864152,0.0,5.91811778209,14.0365255879,6.75524466737,0.0,6.75524466737
 04/21  23:00:00,30.6416323137,2.0272916081,9.19920640655,0.0,3.54045821811,10.5176760807,3.82532255385,0.0,3.82532255385
 04/21  24:00:00,25.1238928689,1.70857115549,7.70344296999,0.0,2.55330491699,7.80157382632,1.26164070451,0.0,1.26164070451
 04/22  01:00:00,23.7761872817,1.56866933895,7.08436381533,0.0,2.55330491699,7.21284921042,0.77220043094,0.0,0.77220043094
 04/22  02:00:00,22.8684843435,1.45945350475,6.58023901926,0.0,2.55330491699,6.91848690247,0.406765508265,0.0,0.406765508265
 04/22  03:00:00,21.9109308096,1.32520513805,5.90411500608,0.0,2.55330491699,6.7713057485,0.406753074985,0.0,0.406753074985
 04/22  04:00:00,23.2550825357,1.20240520127,5.29457322116,0.0,3.82705111198,7.57405300124,0.771900290102,0.0,0.771900290102
 04/22  05:00:00,27.6252411607,1.18247144215,5.1460531434,0.0,6.02426329834,9.91545327661,3.56874509436,0.0,3.56874509436
 04/22  06:00:00,33.6845885808,1.32520363897,5.74441728664,0.0,6.51253267309,14.7454349813,11.7090792199,0.0,11.7090792199
 04/22  07:00:00,32.2104019132,1.52320294268,6.70362804248,0.0,6.01364874671,17.9699221805,12.4374166858,0.0,12.4374166858
 04/22  08:00:00,31.147387931,1.68927509673,7.67317666139,0.0,3.66783283761,18.1171033345,11.9513146221,0.0,11.9513146221
 04/22  09:00:00,30.7160341093,2.05949697734,9.69523279957,0.0,3.10526160149,15.8560427302,10.4930252696,0.0,10.4930252696
 04/22  10:00:00,30.3831914139,2.45664641803,11.8818673666,0.0,3.10526160149,12.9394160272,9.52083238661,0.0,9.52083238661
 04/22  11:00:00,32.9121809407,2.8128036869,13.9075184706,0.0,3.10526160149,13.0865971812,7.69797073135,0.0,7.69797073135
 04/22  12:00:00,34.9695723032,3.1422600737,15.7826346004,0.0,3.10526160149,12.9394160272,6.72577784855,0.0,6.72577784855
 04/22  13:00:00,35.5530733454,3.30020240008,16.6497367781,0.0,3.10526160149,12.4978725653,5.99663318645,0.0,5.99663318645
 04/22  14:00:00,36.1029755293,3.40038144805,17.2466410681,0.0,3.10526160149,12.3506914113,5.26748852435,0.0,5.26748852435
 04/22  15:00:00,38.7686778315,3.60010889955,18.3476064655,0.0,4.02872759285,12.7922348732,5.99663318645,0.0,5.99663318645
 04/22  16:00:00,47.9732186326,3.92774461572,19.7741581631,0.0,6.50191812146,17.7693977319,6.96882606925,0.0,6.96882606925
 04/22  17:00:00,55.9100165118,4.12523426039,20.2828259221,0.0,8.38069375907,23.1212625696,9.15626005555,0.0,9.15626005555
 04/22  18:00:00,57.6820805532,4.10148660313,19.8177381246,0.0,10.6415932552,23.1212625696,10.7360734901,0.0,10.7360734901
 04/22  19:00:00,54.1624451041,3.5928742778,16.8831596457,0.0,12.3080778603,20.4854999863,10.2499770487,0.0,10.2499770487
 04/22  20:00:00,54.8169627616,3.0601391856,14.0463666219,0.0,12.456681583,19.8967753704,9.39930827626,0.0,9.39930827626
