Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  21:00:00,47.5276334883,2.75477648517,12.5259010711,0.0,9.18739968257,17.702556249,7.69797073135,0.0,7.69797073135
 04/22  22:00:00,38.4178251671,2.38014908132,10.7260327153,0.0,5.91811778209,14.0365255879,6.72577784855,0.0,6.72577784855
 04/22  23:00:00,30.0919899325,1.95639748637,8.72045814709,0.0,3.54045821811,10.5176760807,3.80919920015,0.0,3.80919920015
 04/22  24:00:00,24.377810579,1.59460947823,7.07132235737,0.0,2.55330491699,7.80157382632,1.2571928828,0.0,1.2571928828
 04/23  01:00:00,22.7344926132,1.40022092944,6.21111755636,0.0,2.55330491699,7.21284921042,0.769972707822,0.0,0.769972707822
 04/23  02:00:00,21.4716800339,1.22784573649,5.41504247796,0.0,2.55330491699,6.91848690247,0.406208654844,0.0,0.406208654844
 04/23  03:00:00,20.7499937049,1.12014254287,4.94824049654,0.0,2.55330491699,6.7713057485,0.406196246582,0.0,0.406196246582
 04/23  04:00:00,22.4104615759,1.04509190708,4.6072655556,0.0,3.82705111198,7.57405300124,0.769673178112,0.0,0.769673178112
 04/23  05:00:00,26.5250511845,0.981715638627,4.24661897074,0.0,6.02426329834,9.91545327661,3.55371456644,0.0,3.55371456644
 04/23  06:00:00,32.1282062999,1.04455741252,4.46868123221,0.0,6.51253267309,14.7454349813,11.656739569,0.0,11.656739569
 04/23  07:00:00,30.1550313901,1.16341714098,5.00804332108,0.0,6.01364874671,17.9699221805,12.3817314937,0.0,12.3817314937
 04/23  08:00:00,28.908554682,1.30813319259,5.81548531656,0.0,3.66783283761,18.1171033345,11.8978567519,0.0,11.8978567519
 04/23  09:00:00,27.7930399437,1.58909101674,7.24264459454,0.0,3.10526160149,15.8560427302,10.4462496325,0.0,10.4462496325
 04/23  10:00:00,26.8619848697,1.91747802112,8.89982921927,0.0,3.10526160149,12.9394160272,9.47851157211,0.0,9.47851157211
 04/23  11:00:00,28.5888751965,2.17136821349,10.2256481999,0.0,3.10526160149,13.0865971812,7.66400270919,0.0,7.66400270919
 04/23  12:00:00,30.1136880849,2.41712637649,11.6518840793,0.0,3.10526160149,12.9394160272,6.69626464897,0.0,6.69626464897
 04/23  13:00:00,31.5630340171,2.68226054291,13.2776393071,0.0,3.10526160149,12.4978725653,5.9704611038,0.0,5.9704611038
 04/23  14:00:00,32.8898261842,2.89392963894,14.5399435321,0.0,3.10526160149,12.3506914113,5.24465755864,0.0,5.24465755864
 04/23  15:00:00,35.5589489175,3.08933150322,15.6486549479,0.0,4.02872759285,12.7922348732,5.9704611038,0.0,5.9704611038
 04/23  16:00:00,45.0027962214,3.40668510443,17.3247952631,0.0,6.50191812146,17.7693977319,6.93819916402,0.0,6.93819916402
 04/23  17:00:00,54.4130228588,3.79883517412,19.1122313554,0.0,8.38069375907,23.1212625696,9.11560979952,0.0,9.11560979952
 04/23  18:00:00,56.2530642587,3.81921269697,18.6709957363,0.0,10.6415932552,23.1212625696,10.6881841474,0.0,10.6881841474
 04/23  19:00:00,52.8552296752,3.37342313588,15.7953953587,0.0,12.3080778603,20.4854999863,10.2043151173,0.0,10.2043151173
 04/23  20:00:00,53.5735056758,2.8841901394,12.9788585823,0.0,12.456681583,19.8967753704,9.35754431458,0.0,9.35754431458
 04/23  21:00:00,45.4230521269,2.43774802549,10.7383481694,0.0,9.18739968257,17.702556249,7.66400270919,0.0,7.66400270919
 04/23  22:00:00,35.887934753,1.97471591492,8.60157546765,0.0,5.91811778209,14.0365255879,6.69626464897,0.0,6.69626464897
 04/23  23:00:00,27.806901549,1.57343638184,6.81833086807,0.0,3.54045821811,10.5176760807,3.7930504683,0.0,3.7930504683
 04/23  24:00:00,22.0046950909,1.19460829212,5.09820805539,0.0,2.55330491699,7.80157382632,1.25273806022,0.0,1.25273806022
 04/24  01:00:00,19.8237331721,0.910540105036,3.79003893962,0.0,2.55330491699,7.21284921042,0.767741797264,0.0,0.767741797264
 04/24  02:00:00,18.295972171,0.684695249891,2.78248510162,0.0,2.55330491699,6.91848690247,0.405651015792,0.0,0.405651015792
 04/24  03:00:00,17.0624455016,0.478763408087,1.90207142805,0.0,2.55330491699,6.7713057485,0.405638636579,0.0,0.405638636579
 04/24  04:00:00,18.5966532652,0.372651247772,1.46589790419,0.0,3.82705111198,7.57405300124,0.767442975985,0.0,0.767442975985
 04/24  05:00:00,23.1117122933,0.36946994806,1.44552577008,0.0,6.02426329834,9.91545327661,3.53866408789,0.0,3.53866408789
 04/24  06:00:00,28.8136764142,0.447946134352,1.75076262474,0.0,6.51253267309,14.7454349813,11.6043329592,0.0,11.6043329592
 04/24  07:00:00,27.0164543993,0.570089995423,2.26926411336,0.0,6.01364874671,18.163451543,12.3259752815,0.0,12.3259752815
 04/24  08:00:00,27.6495358071,0.979166660828,3.43901940474,0.0,4.35151303671,18.8798367041,11.8443307024,0.0,11.8443307024
 04/24  09:00:00,28.0853743224,1.50778461673,6.16987180461,0.0,3.78894180059,16.6187760998,10.3994143385,0.0,10.3994143385
 04/24  10:00:00,29.3425753793,2.14744185211,9.70404232919,0.0,3.78894180059,13.7021493968,9.43613678225,0.0,9.43613678225
 04/24  11:00:00,32.8215866141,2.64168481683,12.5416294454,0.0,3.78894180059,13.8493305508,7.62999136469,0.0,7.62999136469
 04/24  12:00:00,35.0323308765,3.01058218921,14.6939175535,0.0,3.69398621738,13.6338449159,6.66671380867,0.0,6.66671380867
 04/24  13:00:00,37.0541858073,3.33827636583,16.6663617056,0.0,3.78894180059,13.2606059349,5.94425564165,0.0,5.94425564165
 04/24  14:00:00,38.8584751881,3.658373745,18.2977348613,0.0,3.78894180059,13.1134247809,5.22179747463,0.0,5.22179747463
 04/24  15:00:00,42.3516889309,3.99892628577,20.08538661,0.0,4.71240779196,13.5549682428,5.94425564165,0.0,5.94425564165
 04/24  16:00:00,51.2328030439,4.26951536949,21.2455582519,0.0,7.18559832057,18.5321311015,6.90753319768,0.0,6.90753319768
 04/24  17:00:00,57.0893508799,4.2221034697,21.1717617185,0.0,8.38069375907,23.3147919321,9.07490769873,0.0,9.07490769873
 04/24  18:00:00,58.7869029617,4.22303554244,20.8010115938,0.0,10.6415932552,23.1212625696,10.6402337273,0.0,10.6402337273
 04/24  19:00:00,55.9204497529,3.82647164438,18.4075669279,0.0,12.3080778603,20.4854999863,10.1585949493,0.0,10.1585949493
 04/24  20:00:00,57.4154922051,3.43954293447,16.2654923166,0.0,12.456681583,19.8967753704,9.31572708774,0.0,9.31572708774
 04/24  21:00:00,50.1918559078,3.14433496297,14.8005650127,0.0,9.18739968257,17.702556249,7.62999136469,0.0,7.62999136469
 04/24  22:00:00,41.0897321742,2.77958098525,12.9985078185,0.0,5.91811778209,14.0365255879,6.66671380867,0.0,6.66671380867
 04/24  23:00:00,33.1076285995,2.4219471954,11.270547105,0.0,3.54045821811,10.5176760807,3.77688114059,0.0,3.77688114059
 04/24  24:00:00,27.0201222912,2.02262130065,9.28562224713,0.0,2.55330491699,7.80157382632,1.24827755603,0.0,1.24827755603
 04/25  01:00:00,24.7627538738,1.73897325629,7.90062649006,0.0,2.55330491699,7.21284921042,0.76550836158,0.0,0.76550836158
 04/25  02:00:00,23.1817874037,1.51549012855,6.83750545566,0.0,2.55330491699,6.91848690247,0.405092756546,0.0,0.405092756546
 04/25  03:00:00,21.8455178346,1.31377157482,5.85013559432,0.0,2.55330491699,6.7713057485,0.405080410367,0.0,0.405080410367
 04/25  04:00:00,23.3211016126,1.21015451933,5.35284297997,0.0,3.82705111198,7.57405300124,0.765210344909,0.0,0.765210344909
 04/25  05:00:00,28.0976826832,1.2542607966,5.54670531148,0.0,6.02426329834,9.91545327661,3.52359811518,0.0,3.52359811518
 04/25  06:00:00,33.4655973736,1.42695696325,6.31650608851,0.0,6.51253267309,14.7454349813,11.5518749079,0.0,11.5518749079
 04/25  07:00:00,32.597619236,1.54952788482,6.87099106074,0.0,6.01364874671,18.163451543,12.270164561,0.0,12.270164561
 04/25  08:00:00,33.2188745074,1.89748990596,8.09003485987,0.0,4.35151303671,18.8798367041,11.7907523247,0.0,11.7907523247
 04/25  09:00:00,33.2271600048,2.34060195321,10.4788401505,0.0,3.78894180059,16.6187760998,10.3525332573,0.0,10.3525332573
 04/25  10:00:00,34.392152804,2.9570414579,13.9440201481,0.0,3.78894180059,13.7021493968,9.39372056592,0.0,9.39372056592
 04/25  11:00:00,36.9730120508,3.3106035758,16.0241361232,0.0,3.78894180059,13.8493305508,7.59594677001,0.0,7.59594677001
 04/25  12:00:00,39.5855419224,3.6983038003,18.5594069884,0.0,3.69398621738,13.6338449159,6.63713407886,0.0,6.63713407886
 04/25  13:00:00,39.703014096,3.76537190721,18.888094453,0.0,3.78894180059,13.2606059349,5.9180245605,0.0,5.9180245605
 04/25  14:00:00,39.2112807131,3.77770276286,18.5312113684,0.0,3.78894180059,13.1134247809,5.19891504214,0.0,5.19891504214
 04/25  15:00:00,42.2069557788,3.99824564241,19.9413341013,0.0,4.71240779196,13.5549682428,5.9180245605,0.0,5.9180245605
 04/25  16:00:00,51.2325888144,4.23660096367,21.2782584283,0.0,7.18559832057,18.5321311015,6.87683725165,0.0,6.87683725165
 04/25  17:00:00,57.5550642092,4.25085908439,21.6087194331,0.0,8.38069375907,23.3147919321,9.03416580673,0.0,9.03416580673
 04/25  18:00:00,59.574672916,4.31162806123,21.5001890293,0.0,10.6415932552,23.1212625696,10.5922364298,0.0,10.5922364298
 04/25  19:00:00,57.430655834,4.02052796041,19.723716693,0.0,12.3080778603,20.4854999863,10.1128300843,0.0,10.1128300843
 04/25  20:00:00,58.9384620196,3.62984789163,17.598157174,0.0,12.456681583,19.8967753704,9.27386897952,0.0,9.27386897952
 04/25  21:00:00,50.6220660215,3.19225897076,15.1828511187,0.0,9.18739968257,17.702556249,7.59594677001,0.0,7.59594677001
 04/25  22:00:00,40.5921025475,2.69359771788,12.5868614592,0.0,5.91811778209,14.0365255879,6.63713407886,0.0,6.63713407886
 04/25  23:00:00,32.5745483424,2.3289011285,10.8305129148,0.0,3.54045821811,10.5176760807,3.76069600541,0.0,3.76069600541
 04/25  24:00:00,27.2785847773,2.04566119144,9.5210448425,0.0,2.55330491699,7.80157382632,1.24381269115,0.0,1.24381269115
 04/26  01:00:00,25.9947771327,1.92148541765,8.95013758762,0.0,2.55330491699,7.21284921042,0.763273063865,0.0,0.763273063865
 04/26  02:00:00,25.3040508253,1.85059090987,8.62466809596,0.0,2.55330491699,6.91848690247,0.40453404274,0.0,0.40453404274
 04/26  03:00:00,22.6124565028,1.44957133582,6.48127450147,0.0,2.55330491699,6.7713057485,0.404521733531,0.0,0.404521733531
 04/26  04:00:00,22.0124769537,1.01024380704,4.24412903343,0.0,3.82705111198,7.57405300124,0.76297594681,0.0,0.76297594681
 04/26  05:00:00,25.732052158,0.872482382799,3.56285320001,0.0,6.02426329834,9.91545327661,3.50852110935,0.0,3.50852110935
 04/26  06:00:00,30.2987248859,0.907783487909,3.66880707621,0.0,6.51253267309,14.7454349813,11.4993809476,0.0,11.4993809476
 04/26  07:00:00,27.9142541611,0.743132768682,2.99402110196,0.0,6.01364874671,18.163451543,12.21431586,0.0,12.21431586
 04/26  08:00:00,26.3699445134,0.756407586076,2.38218718575,0.0,4.35151303671,18.8798367041,11.7371374855,0.0,11.7371374855
 04/26  09:00:00,22.9822810355,0.653528099789,1.9210350346,0.0,3.78894180059,16.6187760998,10.3056202723,0.0,10.3056202723
 04/26  10:00:00,20.0084568511,0.642150714078,1.87521493906,0.0,3.78894180059,13.7021493968,9.35127548428,0.0,9.35127548428
 04/26  11:00:00,20.1425982057,0.639596248218,1.86472960561,0.0,3.78894180059,13.8493305508,7.56187900712,0.0,7.56187900712
 04/26  12:00:00,20.5855219436,0.783130397599,2.47456041225,0.0,3.69398621738,13.6338449159,6.6075342193,0.0,6.6075342193
 04/26  13:00:00,20.8349450281,0.869261468035,2.91613582421,0.0,3.78894180059,13.2606059349,5.89177562843,0.0,5.89177562843
 04/26  14:00:00,21.7013432067,1.04168562401,3.75729100087,0.0,3.78894180059,13.1134247809,5.17601703757,0.0,5.17601703757
 04/26  15:00:00,24.1393938945,1.22956428316,4.64245357615,0.0,4.71240779196,13.5549682428,5.89177562843,0.0,5.89177562843
 04/26  16:00:00,31.519547855,1.22684413182,4.57497430063,0.0,7.18559832057,18.5321311015,6.84612041625,0.0,6.84612041625
 04/26  17:00:00,37.754622299,1.15239616182,4.90674044545,0.0,8.38069375907,23.3147919321,8.99339618884,0.0,8.99339618884
 04/26  18:00:00,40.9804661638,1.37896633243,5.83864400591,0.0,10.6415932552,23.1212625696,10.544206469,0.0,10.544206469
 04/26  19:00:00,41.3609370946,1.44945127479,6.2250746392,0.0,12.3080778603,20.4854999863,10.0670340751,0.0,10.0670340751
 04/26  20:00:00,45.2355808683,1.41693690836,6.10818700584,0.0,12.456681583,19.8967753704,9.2319823858,0.0,9.2319823858
 04/26  21:00:00,39.1655961763,1.30719474858,5.61144549561,0.0,9.18739968257,17.702556249,7.56187900712,0.0,7.56187900712
 04/26  22:00:00,31.4985123923,1.15557744036,5.03129158156,0.0,5.91811778209,14.0365255879,6.6075342193,0.0,6.6075342193
 04/26  23:00:00,24.5938085089,0.959422786118,4.21925142367,0.0,3.54045821811,10.5176760807,3.74449985584,0.0,3.74449985584
 04/26  24:00:00,19.6912393593,0.737002313687,3.24235830225,0.0,2.55330491699,7.80157382632,1.23934478782,0.0,1.23934478782
 04/27  01:00:00,18.684950621,0.659368824595,2.90242766894,0.0,2.55330491699,7.21284921042,0.761036567803,0.0,0.761036567803
 04/27  02:00:00,17.8484621304,0.56226967415,2.45740063681,0.0,2.55330491699,6.91848690247,0.403975040144,0.0,0.403975040144
 04/27  03:00:00,17.0856116202,0.454924010235,1.94907694446,0.0,2.55330491699,6.7713057485,0.403962771792,0.0,0.403962771792
 04/27  04:00:00,18.9302345876,0.414697952407,1.75743252191,0.0,3.82705111198,7.57405300124,0.760740444162,0.0,0.760740444162
 04/27  05:00:00,23.6222578294,0.446686953364,1.87885430085,0.0,6.02426329834,9.91545327661,3.49343753476,0.0,3.49343753476
 04/27  06:00:00,28.7095665627,0.576000231267,2.41143200964,0.0,6.51253267309,14.7454349813,11.4468666215,0.0,11.4468666215
 04/27  07:00:00,28.6391338347,0.838245363585,3.62378818064,0.0,6.01364874671,18.163451543,12.1584457174,0.0,12.1584457174
 04/27  08:00:00,28.9463992128,1.17438319881,4.54066627238,0.0,4.35151303671,18.8798367041,11.6835020625,0.0,11.6835020625
 04/27  09:00:00,27.8434276307,1.47049882334,5.96521090625,0.0,3.78894180059,16.6187760998,10.2586892764,0.0,10.2586892764
 04/27  10:00:00,26.9221307389,1.80547878122,7.62556075974,0.0,3.78894180059,13.7021493968,9.30881410704,0.0,9.30881410704
 04/27  11:00:00,29.7490861238,2.22966880886,9.88114496315,0.0,3.78894180059,13.8493305508,7.52779816486,0.0,7.52779816486
 04/27  12:00:00,32.4499867833,2.69201335737,12.4301422922,0.0,3.69398621738,13.6338449159,6.5779229957,0.0,6.5779229957
 04/27  13:00:00,34.4597890837,3.01631707122,14.3939242766,0.0,3.78894180059,13.2606059349,5.86551661883,0.0,5.86551661883
 04/27  14:00:00,36.3073292512,3.32382222284,16.0811404466,0.0,3.78894180059,13.1134247809,5.15311024196,0.0,5.15311024196
 04/27  15:00:00,39.6120993526,3.62791338702,17.7168099304,0.0,4.71240779196,13.5549682428,5.86551661883,0.0,5.86551661883
 04/27  16:00:00,49.2928607745,3.98728203814,19.5878493138,0.0,7.18559832057,18.5321311015,6.81539178799,0.0,6.81539178799
 04/27  17:00:00,55.8877617047,3.99909892781,20.1931770852,0.0,8.38069375907,23.3147919321,8.9526109186,0.0,8.9526109186
 04/27  18:00:00,58.0207021124,4.05455034556,20.2032959413,0.0,10.6415932552,23.1212625696,10.4961580685,0.0,10.4961580685
 04/27  19:00:00,55.854733447,3.77721585099,18.3911064154,0.0,12.3080778603,20.4854999863,10.0212204839,0.0,10.0212204839
 04/27  20:00:00,56.9565887328,3.34423415557,15.9018976232,0.0,12.456681583,19.8967753704,9.1900797109,0.0,9.1900797109
 04/27  21:00:00,48.9876864851,2.95058113803,13.790149415,0.0,9.18739968257,17.702556249,7.52779816486,0.0,7.52779816486
 04/27  22:00:00,39.1219876917,2.47155788441,11.3387864369,0.0,5.91811778209,14.0365255879,6.5779229957,0.0,6.5779229957
 04/27  23:00:00,31.1578535255,2.10557313864,9.63714608776,0.0,3.54045821811,10.5176760807,3.72829748821,0.0,3.72829748821
 04/27  24:00:00,25.6683545508,1.78843010902,8.16804569841,0.0,2.55330491699,7.80157382632,1.23487516916,0.0,1.23487516916
 04/28  01:00:00,23.7012008034,1.55633737488,7.02170930111,0.0,2.55330491699,7.21284921042,0.758799537462,0.0,0.758799537462
 04/28  02:00:00,21.8619868794,1.29647853039,5.73671652957,0.0,2.55330491699,6.91848690247,0.403415914623,0.0,0.403415914623
 04/28  03:00:00,20.2842850774,1.04880042855,4.55387398335,0.0,2.55330491699,6.7713057485,0.403403690964,0.0,0.403403690964
 04/28  04:00:00,21.5037660274,0.896781895846,3.84888001826,0.0,3.82705111198,7.57405300124,0.758504499783,0.0,0.758504499783
 04/28  05:00:00,26.0287379326,0.896955644288,3.83506571317,0.0,6.02426329834,9.91545327661,3.47835185772,0.0,3.47835185772
 04/28  06:00:00,31.0153236728,1.0078745728,4.28531477821,0.0,6.51253267309,14.7454349813,11.3943474787,0.0,11.3943474787
 04/28  07:00:00,29.9234927109,1.09747016507,4.6489222554,0.0,6.01364874671,18.163451543,12.1025706787,0.0,12.1025706787
 04/28  08:00:00,29.9343363079,1.37786254727,5.32512401902,0.0,4.35151303671,18.8798367041,11.6298619392,0.0,11.6298619392
 04/28  09:00:00,29.9051086272,1.83448502902,7.66290569712,0.0,3.78894180059,16.6187760998,10.2117541678,0.0,10.2117541678
 04/28  10:00:00,31.6851869167,2.56348504264,11.630610676,0.0,3.78894180059,13.7021493968,9.26634900874,0.0,9.26634900874
 04/28  11:00:00,35.4418618742,3.1042275552,14.6993619671,0.0,3.78894180059,13.8493305508,7.49371433596,0.0,7.49371433596
 04/28  12:00:00,38.4520187022,3.56940388172,17.5547836868,0.0,3.69398621738,13.6338449159,6.54830917715,0.0,6.54830917715
 04/28  13:00:00,40.116600499,3.83657837583,19.2304743874,0.0,3.78894180059,13.2606059349,5.83925530804,0.0,5.83925530804
 04/28  14:00:00,41.734000782,4.10822892738,20.7234052728,0.0,3.78894180059,13.1134247809,5.13020143893,0.0,5.13020143893
 04/28  15:00:00,45.720539589,4.48687220789,22.966291346,0.0,4.71240779196,13.5549682428,5.83925530804,0.0,5.83925530804
 04/28  16:00:00,55.0367310802,4.79742932202,24.5215723356,0.0,7.18559832057,18.5321311015,6.78466046685,0.0,6.78466046685
 04/28  17:00:00,59.5353039921,4.57177532602,23.2680429744,0.0,8.38069375907,23.3147919321,8.91182207419,0.0,8.91182207419
 04/28  18:00:00,59.5768154784,4.3328025088,21.4811571441,0.0,10.6415932552,23.1212625696,10.4481054573,0.0,10.4481054573
 04/28  19:00:00,56.4015299166,3.89741514544,18.8177035905,0.0,12.3080778603,20.4854999863,9.97540287785,0.0,9.97540287785
 04/28  20:00:00,56.1504720171,3.28973705701,15.1502780061,0.0,12.456681583,19.8967753704,9.14817336389,0.0,9.14817336389
 04/28  21:00:00,47.2890344898,2.75791748974,12.2841610679,0.0,9.18739968257,17.702556249,7.49371433596,0.0,7.49371433596
 04/28  22:00:00,37.5723303871,2.26836793153,9.9923190852,0.0,5.91811778209,14.0365255879,6.54830917715,0.0,6.54830917715
 04/28  23:00:00,28.986341372,1.78782589838,7.78338117452,0.0,3.54045821811,10.5176760807,3.7120937007,0.0,3.7120937007
 04/28  24:00:00,23.1412720294,1.3940894567,6.03530382934,0.0,2.55330491699,7.80157382632,1.23040515881,0.0,1.23040515881
 04/29  01:00:00,20.9091613229,1.0977367638,4.68827043166,0.0,2.55330491699,7.21284921042,0.756562637104,0.0,0.756562637104
 04/29  02:00:00,19.6820786657,0.922947538396,3.93033930788,0.0,2.55330491699,6.91848690247,0.402856832086,0.0,0.402856832086
 04/29  03:00:00,19.0925425056,0.834722301576,3.57620953851,0.0,2.55330491699,6.7713057485,0.402844656902,0.0,0.402844656902
 04/29  04:00:00,20.460510949,0.708982670847,2.99342416487,0.0,3.82705111198,7.57405300124,0.756268776641,0.0,0.756268776641
 04/29  05:00:00,25.4862234314,0.79909460389,3.39041225233,0.0,6.02426329834,9.91545327661,3.46326854516,0.0,3.46326854516
 04/29  06:00:00,31.3249853004,1.05862883021,4.54422214842,0.0,6.51253267309,14.7454349813,11.3418390694,0.0,11.3418390694
 04/29  07:00:00,29.9807474709,1.13977526456,4.85740127826,0.0,6.01364874671,17.9699221805,12.0467072907,0.0,12.0467072907
 04/29  08:00:00,27.7888631912,1.13874482434,4.86518219402,0.0,3.66783283761,18.1171033345,11.5762330006,0.0,11.5762330006
 04/29  09:00:00,27.5581666818,1.58204104623,7.01482130316,0.0,3.10526160149,15.8560427302,10.1648288458,0.0,10.1648288458
 04/29  10:00:00,29.0032226909,2.28006024034,10.6784848213,0.0,3.10526160149,12.9394160272,9.22389276502,0.0,9.22389276502
 04/29  11:00:00,33.2291540679,2.89490389119,14.1423913935,0.0,3.10526160149,13.0865971812,7.45963761403,0.0,7.45963761403
 04/29  12:00:00,35.6631175712,3.24091094768,16.3775289944,0.0,3.10526160149,12.9394160272,6.5187015335,0.0,6.5187015335
 04/29  13:00:00,36.1721806631,3.3829707494,17.1860757466,0.0,3.10526160149,12.4978725653,5.8129994731,0.0,5.8129994731
 04/29  14:00:00,37.9667988817,3.6308842735,18.879961595,0.0,3.10526160149,12.3506914113,5.10729741271,0.0,5.10729741271
 04/29  15:00:00,40.8626730173,3.8422508244,20.1994597265,0.0,4.02872759285,12.7922348732,5.8129994731,0.0,5.8129994731
 04/29  16:00:00,48.9327081807,3.99103884127,20.6703534856,0.0,6.50191812146,17.7693977319,6.75393555363,0.0,6.75393555363
 04/29  17:00:00,57.7158151751,4.28422086746,21.9296379784,0.0,8.38069375907,23.1212625696,8.87104173482,0.0,8.87104173482
 04/29  18:00:00,59.8001008546,4.34248241646,21.6947626126,0.0,10.6415932552,23.1212625696,10.4000628657,0.0,10.4000628657
 04/29  19:00:00,57.1919301919,4.01406519312,19.4914538182,0.0,12.3080778603,20.4854999863,9.92959482541,0.0,9.92959482541
 04/29  20:00:00,58.1347285991,3.55514871667,16.8691229284,0.0,12.456681583,19.8967753704,9.10627575495,0.0,9.10627575495
 04/29  21:00:00,49.9873714744,3.1307461735,14.6096693689,0.0,9.18739968257,17.702556249,7.45963761403,0.0,7.45963761403
 04/29  22:00:00,39.9852078977,2.62851375596,12.0450507714,0.0,5.91811778209,14.0365255879,6.5187015335,0.0,6.5187015335
 04/29  23:00:00,31.3661008964,2.16840258063,9.78256401666,0.0,3.54045821811,10.5176760807,3.69589329191,0.0,3.69589329191
 04/29  24:00:00,25.2642471105,1.75029660792,7.80207175919,0.0,2.55330491699,7.80157382632,1.22593608053,0.0,1.22593608053
 04/30  01:00:00,23.2803933533,1.50126084097,6.65597838487,0.0,2.55330491699,7.21284921042,0.75432653098,0.0,0.75432653098
 04/30  02:00:00,22.1706032438,1.35076190927,5.99104951506,0.0,2.55330491699,6.91848690247,0.402297958433,0.0,0.402297958433
 04/30  03:00:00,21.4974954273,1.2532995109,5.56258525086,0.0,2.55330491699,6.7713057485,0.402285835451,0.0,0.402285835451
 04/30  04:00:00,23.1066560556,1.17281212137,5.17573982097,0.0,3.82705111198,7.57405300124,0.754033937659,0.0,0.754033937659
 04/30  05:00:00,28.0887305625,1.25230566077,5.53970832654,0.0,6.02426329834,9.91545327661,3.44819206336,0.0,3.44819206336
 04/30  06:00:00,33.5139895246,1.43808285886,6.35377234389,0.0,6.51253267309,14.7454349813,11.289356941,0.0,11.289356941
 04/30  07:00:00,32.2145125945,1.51629002735,6.71465163915,0.0,6.01364874671,17.9699221805,11.9908720967,0.0,11.9908720967
 04/30  08:00:00,29.3228021261,1.37483039828,6.16303555491,0.0,3.66783283761,18.1171033345,11.5226311285,0.0,11.5226311285
 04/30  09:00:00,26.6813825301,1.39871626972,6.32136192797,0.0,3.10526160149,15.8560427302,10.1179272069,0.0,10.1179272069
 04/30  10:00:00,24.132122486,1.46628284148,6.62116201522,0.0,3.10526160149,12.9394160272,9.18145794888,0.0,9.18145794888
 04/30  11:00:00,23.8436652237,1.40587472422,6.24593171636,0.0,3.10526160149,13.0865971812,7.42557809055,0.0,7.42557809055
 04/30  12:00:00,23.6228886956,1.39976761675,6.17844344974,0.0,3.10526160149,12.9394160272,6.48910883277,0.0,6.48910883277
 04/30  13:00:00,22.6829315412,1.30865233881,5.77114503523,0.0,3.10526160149,12.4978725653,5.78675688944,0.0,5.78675688944
 04/30  14:00:00,22.0395390127,1.21999498197,5.3635910176,0.0,3.10526160149,12.3506914113,5.0844049461,0.0,5.0844049461
 04/30  15:00:00,25.6639232244,1.60054586962,7.24241488838,0.0,4.02872759285,12.7922348732,5.78675688944,0.0,5.78675688944
 04/30  16:00:00,36.8158075869,2.22627293143,10.3182188016,0.0,6.50191812146,17.7693977319,6.72322614721,0.0,6.72322614721
 04/30  17:00:00,45.9459971994,2.56997436679,11.8740665033,0.0,8.38069375907,23.1212625696,8.83028197721,0.0,8.83028197721
 04/30  18:00:00,48.3954332895,2.6306041796,12.0019732844,0.0,10.6415932552,23.1212625696,10.3520445211,0.0,10.3520445211
 04/30  19:00:00,47.0964859829,2.43396591437,10.976108888,0.0,12.3080778603,20.4854999863,9.88380989221,0.0,9.88380989221
 04/30  20:00:00,49.8490941884,2.22373960077,9.91489763356,0.0,12.456681583,19.8967753704,9.06439929165,0.0,9.06439929165
 04/30  21:00:00,43.1835693669,2.02128900692,8.91532442794,0.0,9.18739968257,17.702556249,7.42557809055,0.0,7.42557809055
 04/30  22:00:00,34.3427021958,1.67789308427,7.35316574113,0.0,5.91811778209,14.0365255879,6.48910883277,0.0,6.48910883277
 04/30  23:00:00,26.6276740524,1.34566934066,5.86687041264,0.0,3.54045821811,10.5176760807,3.67970105944,0.0,3.67970105944
 04/30  24:00:00,21.4769531601,1.080256748,4.68481766869,0.0,2.55330491699,7.80157382632,1.22146925778,0.0,1.22146925778
 05/01  01:00:00,19.7439212111,0.870767321494,3.74999976215,0.0,2.55330491699,7.21284921042,0.752091883132,0.0,0.752091883132
 05/01  02:00:00,18.5608866056,0.706810823317,3.02528396278,0.0,2.55330491699,6.91848690247,0.401739459509,0.0,0.401739459509
 05/01  03:00:00,17.8046426498,0.593827766196,2.52920421813,0.0,2.55330491699,6.7713057485,0.401727392401,0.0,0.401727392401
 05/01  04:00:00,19.4928954373,0.522200198531,2.21259112555,0.0,3.82705111198,7.57405300124,0.751800645517,0.0,0.751800645517
 05/01  05:00:00,24.3037422839,0.574551777958,2.43247393079,0.0,6.02426329834,9.91545327661,3.43312687658,0.0,3.43312687658
 05/01  06:00:00,29.6272739156,0.745204501737,3.15993509206,0.0,6.51253267309,14.7454349813,11.2369166325,0.0,11.2369166325
 05/01  07:00:00,29.4786640087,1.00449864714,4.29706507111,0.0,6.01364874671,18.163451543,11.9350816318,0.0,11.9350816318
 05/01  08:00:00,31.3284590997,1.57020925063,6.52690010752,0.0,4.35151303671,18.8798367041,11.4690721965,0.0,11.4690721965
 05/01  09:00:00,32.2096805118,2.13594360228,9.66601900844,0.0,3.78894180059,16.6187760998,10.0710631406,0.0,10.0710631406
 05/01  10:00:00,33.6033477501,2.76932166122,13.3429348909,0.0,3.78894180059,13.7021493968,9.139057127,0.0,9.139057127
 05/01  11:00:00,36.7690010264,3.19487123104,15.9358574435,0.0,3.78894180059,13.8493305508,7.39154585193,0.0,7.39154585193
 05/01  12:00:00,38.9154937231,3.53014319197,18.0575193974,0.0,3.69398621738,13.6338449159,6.45953983856,0.0,6.45953983856
 05/01  13:00:00,40.5475425775,3.78065124273,19.7173435989,0.0,3.78894180059,13.2606059349,5.76053532854,0.0,5.76053532854
 05/01  14:00:00,42.8268025265,4.07704628002,21.8473896646,0.0,3.78894180059,13.1134247809,5.06153081851,0.0,5.06153081851
 05/01  15:00:00,45.7906394928,4.32585723148,23.1974062261,0.0,4.71240779196,13.5549682428,5.76053532854,0.0,5.76053532854
 05/01  16:00:00,56.1365668447,4.73352944496,25.6853079772,0.0,7.18559832057,18.5321311015,6.6925413419,0.0,6.6925413419
 05/01  17:00:00,63.4732826369,4.83381037582,26.9439865694,0.0,8.38069375907,23.3147919321,8.78955487198,0.0,8.78955487198
 05/01  18:00:00,65.1630290774,4.85423751033,26.5459357416,0.0,10.6415932552,23.1212625696,10.3040646437,0.0,10.3040646437
 05/01  19:00:00,62.0336752278,4.49869979241,23.8485642548,0.0,12.3080778603,20.4854999863,9.83806163702,0.0,9.83806163702
 05/01  20:00:00,62.159677665,4.01881766063,20.4304030503,0.0,12.456681583,19.8967753704,9.02255637532,0.0,9.02255637532
 05/01  21:00:00,52.8334239652,3.49957636223,17.0868916709,0.0,9.18739968257,17.702556249,7.39154585193,0.0,7.39154585193
 05/01  22:00:00,42.4537397034,2.96579371046,14.1763026225,0.0,5.91811778209,14.0365255879,6.45953983856,0.0,6.45953983856
 05/01  23:00:00,33.4928486676,2.47364175229,11.6040726162,0.0,3.54045821811,10.5176760807,3.66352179846,0.0,3.66352179846
 05/01  24:00:00,26.8075510167,1.98921127815,9.10646099522,0.0,2.55330491699,7.80157382632,1.21700601337,0.0,1.21700601337
 05/02  01:00:00,24.4456553078,1.69306665752,7.62943452285,0.0,2.55330491699,7.21284921042,0.7498593572,0.0,0.7498593572
 05/02  02:00:00,22.8908362034,1.4773266497,6.58471773426,0.0,2.55330491699,6.91848690247,0.401181501055,0.0,0.401181501055
 05/02  03:00:00,21.8470179077,1.31823564795,5.84717159426,0.0,2.55330491699,6.7713057485,0.401169493434,0.0,0.401169493434
 05/02  04:00:00,23.5583499695,1.25041300548,5.54983285073,0.0,3.82705111198,7.57405300124,0.749569562452,0.0,0.749569562452
 05/02  05:00:00,28.1705099872,1.26968618897,5.60410722308,0.0,6.02426329834,9.91545327661,3.41807744574,0.0,3.41807744574
 05/02  06:00:00,33.3944963292,1.42139874676,6.25096326062,0.0,6.51253267309,14.7454349813,11.184533671,0.0,11.184533671
 05/02  07:00:00,32.7910171474,1.58662946914,7.02728738779,0.0,6.01364874671,18.163451543,11.8793524178,0.0,11.8793524178
 05/02  08:00:00,33.3547867065,1.92031140645,8.2031255585,0.0,4.35151303671,18.8798367041,11.4155720656,0.0,11.4155720656
 05/02  09:00:00,35.3925449703,2.65057225315,12.3342548161,0.0,3.78894180059,16.6187760998,10.0242505253,0.0,10.0242505253
 05/02  10:00:00,37.9207498771,3.40477475002,17.0248839291,0.0,3.78894180059,13.7021493968,9.09670285597,0.0,9.09670285597
 05/02  11:00:00,41.5737210323,3.90053390709,20.0349147734,0.0,3.78894180059,13.8493305508,7.3575509765,0.0,7.3575509765
 05/02  12:00:00,43.5882130201,4.21169757141,22.048684315,0.0,3.69398621738,13.6338449159,6.43000330745,0.0,6.43000330745
 05/02  13:00:00,45.9977080336,4.51274880343,24.4354114944,0.0,3.78894180059,13.2606059349,5.73434255566,0.0,5.73434255566
 05/02  14:00:00,48.3681872974,4.78770338481,26.6781173308,0.0,3.78894180059,13.1134247809,5.03868180388,0.0,5.03868180388
 05/02  15:00:00,51.7922529573,5.03281453321,28.492062389,0.0,4.71240779196,13.5549682428,5.73434255566,0.0,5.73434255566
 05/02  16:00:00,59.4469510583,5.2229691563,28.5062524795,0.0,7.18559832057,18.5321311015,6.66189022471,0.0,6.66189022471
 05/02  17:00:00,64.3755888535,5.12167461948,27.5584285424,0.0,8.38069375907,23.3147919321,8.74887248007,0.0,8.74887248007
 05/02  18:00:00,65.4266612405,5.05225548524,26.6115499297,0.0,10.6415932552,23.1212625696,10.2561374423,0.0,10.2561374423
 05/02  19:00:00,62.494815988,4.71211143817,24.0962933692,0.0,12.3080778603,20.4854999863,9.79236360776,0.0,9.79236360776
 05/02  20:00:00,64.1162823485,4.37541506511,22.0304103293,0.0,12.456681583,19.8967753704,8.98075939734,0.0,8.98075939734
 05/02  21:00:00,56.1116677487,3.99377653785,19.8709352788,0.0,9.18739968257,17.702556249,7.3575509765,0.0,7.3575509765
 05/02  22:00:00,44.3554817062,3.29624257559,15.7475957602,0.0,5.91811778209,14.0365255879,6.43000330745,0.0,6.43000330745
 05/02  23:00:00,33.935740118,2.59867864734,11.9219271716,0.0,3.54045821811,10.5176760807,3.6473603003,0.0,3.6473603003
 05/02  24:00:00,26.8926451788,2.04064395264,9.14012248279,0.0,2.55330491699,7.80157382632,1.21254766905,0.0,1.21254766905
 05/03  01:00:00,24.4886220223,1.72397341924,7.64149447559,0.0,2.55330491699,7.21284921042,0.747629616217,0.0,0.747629616217
 05/03  02:00:00,23.2489557109,1.54950590303,6.87065798842,0.0,2.55330491699,6.91848690247,0.400624248654,0.0,0.400624248654
 05/03  03:00:00,22.4810427791,1.43478486942,6.36464724418,0.0,2.55330491699,6.7713057485,0.400612304076,0.0,0.400612304076
 05/03  04:00:00,24.6072949269,1.43426076951,6.41493004408,0.0,3.82705111198,7.57405300124,0.747341350065,0.0,0.747341350065
 05/03  05:00:00,29.8429220533,1.55339719976,6.99280827836,0.0,6.02426329834,9.91545327661,3.40304822715,0.0,3.40304822715
 05/03  06:00:00,35.4558198124,1.76776377502,7.96592171554,0.0,6.51253267309,14.7454349813,11.1322235662,0.0,11.1322235662
 05/03  07:00:00,35.1010810979,1.97259617313,8.95138463431,0.0,6.01364874671,18.163451543,11.8237009583,0.0,11.8237009583
 05/03  08:00:00,37.2472445947,2.49469290417,11.521201949,0.0,4.35151303671,18.8798367041,11.3621465793,0.0,11.3621465793
 05/03  09:00:00,38.2529488943,3.04544687975,14.7997841135,0.0,3.78894180059,16.6187760998,9.977503224,0.0,9.977503224
 05/03  10:00:00,38.7872611859,3.53114363452,17.7650263534,0.0,3.78894180059,13.7021493968,9.05440767862,0.0,9.05440767862
 05/03  11:00:00,42.2145886477,3.95667011089,20.619646185,0.0,3.78894180059,13.8493305508,7.32360353152,0.0,7.32360353152
 05/03  12:00:00,43.5733966364,4.19766759286,22.0478979098,0.0,3.69398621738,13.6338449159,6.4005079864,0.0,6.4005079864
 05/03  13:00:00,45.0113221857,4.42453628518,23.5372381647,0.0,3.78894180059,13.2606059349,5.70818632757,0.0,5.70818632757
 05/03  14:00:00,47.013068963,4.69336258147,25.4173397998,0.0,3.78894180059,13.1134247809,5.01586466873,0.0,5.01586466873
 05/03  15:00:00,49.3725584323,4.88822760498,26.2169547922,0.0,4.71240779196,13.5549682428,5.70818632757,0.0,5.70818632757
 05/03  16:00:00,57.4826720015,5.04130544921,26.7236371297,0.0,7.18559832057,18.5321311015,6.63128187268,0.0,6.63128187268
 05/03  17:00:00,63.465634279,5.00528104936,26.7648675379,0.0,8.38069375907,23.3147919321,8.7082468492,0.0,8.7082468492
 05/03  18:00:00,65.0745332741,5.01359287468,26.298084574,0.0,10.6415932552,23.1212625696,10.20827711,0.0,10.20827711
 05/03  19:00:00,62.5224408862,4.71261425582,24.1234154498,0.0,12.3080778603,20.4854999863,9.74672933746,0.0,9.74672933746
 05/03  20:00:00,64.0091688037,4.38131429318,21.9173975565,0.0,12.456681583,19.8967753704,8.93902073548,0.0,8.93902073548
 05/03  21:00:00,56.4933345928,4.07128271122,20.1750959495,0.0,9.18739968257,17.702556249,7.32360353152,0.0,7.32360353152
 05/03  22:00:00,47.6537300905,3.74922654292,18.5928601772,0.0,5.91811778209,14.0365255879,6.4005079864,0.0,6.4005079864
 05/03  23:00:00,39.9301187999,3.44092478928,17.0740597116,0.0,3.54045821811,10.5176760807,3.63122135105,0.0,3.63122135105
 05/03  24:00:00,33.2547434531,2.97630403955,14.5665606702,0.0,2.55330491699,7.80157382632,1.20809554512,0.0,1.20809554512
 05/04  01:00:00,30.2946630341,2.61009421502,12.5614146917,0.0,2.55330491699,7.21284921042,0.745403322415,0.0,0.745403322415
 05/04  02:00:00,28.1999529327,2.3239708191,11.0471902941,0.0,2.55330491699,6.91848690247,0.400067867689,0.0,0.400067867689
 05/04  03:00:00,27.4334649244,2.21186309337,10.5399911655,0.0,2.55330491699,6.7713057485,0.400055989647,0.0,0.400055989647
 05/04  04:00:00,29.0998115216,2.14404258164,10.1976648267,0.0,3.82705111198,7.57405300124,0.745116669124,0.0,0.745116669124
 05/04  05:00:00,33.7491308612,2.17307153147,10.2793427546,0.0,6.02426329834,9.91545327661,3.38804367114,0.0,3.38804367114
 05/04  06:00:00,39.3958268025,2.38561553561,11.2880769451,0.0,6.51253267309,14.7454349813,11.0800018061,0.0,11.0800018061
 05/04  07:00:00,38.8658541573,2.5623932453,12.1263606215,0.0,6.01364874671,18.163451543,11.7681437338,0.0,11.7681437338
 05/04  08:00:00,41.2845536507,3.11552734568,14.9376765635,0.0,4.35151303671,18.8798367041,11.3088115592,0.0,11.3088115592
 05/04  09:00:00,41.0386160764,3.52155029744,17.1093478779,0.0,3.78894180059,16.6187760998,9.93083508056,0.0,9.93083508056
 05/04  10:00:00,39.4663533337,3.68934400675,18.285918129,0.0,3.78894180059,13.7021493968,9.01218412026,0.0,9.01218412026
 05/04  11:00:00,41.8620296821,3.93462841143,20.2891289189,0.0,3.78894180059,13.8493305508,7.28971357021,0.0,7.28971357021
 05/04  12:00:00,44.2211600328,4.30481393516,22.5885149639,0.0,3.69398621738,13.6338449159,6.37106261018,0.0,6.37106261018
 05/04  13:00:00,45.340067667,4.49261188558,23.7979080456,0.0,3.78894180059,13.2606059349,5.68207439016,0.0,5.68207439016
 05/04  14:00:00,47.2353845521,4.74079216969,25.5922258006,0.0,3.78894180059,13.1134247809,4.99308617014,0.0,4.99308617014
 05/04  15:00:00,50.1218740272,4.9682569207,26.8862410713,0.0,4.71240779196,13.5549682428,5.68207439016,0.0,5.68207439016
 05/04  16:00:00,58.8436831329,5.19203611862,27.9339175918,0.0,7.18559832057,18.5321311015,6.60072535019,0.0,6.60072535019
 05/04  17:00:00,64.0849107858,5.05510293578,27.3343221584,0.0,8.38069375907,23.3147919321,8.66769001025,0.0,8.66769001025
 05/04  18:00:00,65.1370398216,5.00726220347,26.3669217927,0.0,10.6415932552,23.1212625696,10.1604978203,0.0,10.1604978203
 05/04  19:00:00,62.2462077991,4.69387854893,23.8659180695,0.0,12.3080778603,20.4854999863,9.70117234028,0.0,9.70117234028
 05/04  20:00:00,63.0071725708,4.25644437401,21.0402712427,0.0,12.456681583,19.8967753704,8.89735275025,0.0,8.89735275025
 05/04  21:00:00,54.997352519,3.86019999,18.8901965969,0.0,9.18739968257,17.702556249,7.28971357021,0.0,7.28971357021
 05/04  22:00:00,45.2323810307,3.40100361458,16.5197340457,0.0,5.91811778209,14.0365255879,6.37106261018,0.0,6.37106261018
 05/04  23:00:00,36.4972468831,2.94401062008,14.138101964,0.0,3.54045821811,10.5176760807,3.6151097301,0.0,3.6151097301
 05/04  24:00:00,30.0316241428,2.49339682464,11.8263485748,0.0,2.55330491699,7.80157382632,1.20365096003,0.0,1.20365096003
 05/05  01:00:00,27.7723963443,2.21398411425,10.4352581026,0.0,2.55330491699,7.21284921042,0.743181137025,0.0,0.743181137025
 05/05  02:00:00,26.5236191091,2.04727037541,9.64755691426,0.0,2.55330491699,6.91848690247,0.399512523286,0.0,0.399512523286
 05/05  03:00:00,25.0405601532,1.83497601599,8.52397347172,0.0,2.55330491699,6.7713057485,0.399500715214,0.0,0.399500715214
 05/05  04:00:00,26.144301943,1.68704052103,7.69915730873,0.0,3.82705111198,7.57405300124,0.742896179364,0.0,0.742896179364
 05/05  05:00:00,30.6725254519,1.70027832303,7.67553055374,0.0,6.02426329834,9.91545327661,3.37306822076,0.0,3.37306822076
 05/05  06:00:00,35.962377595,1.86237581728,8.3778674559,0.0,6.51253267309,14.7454349813,11.0278838528,0.0,11.0278838528
 05/05  07:00:00,35.1771878932,1.98904626221,9.01104134055,0.0,6.01364874671,18.163451543,11.7126971971,0.0,11.7126971971
 05/05  08:00:00,35.3838990279,2.23733140448,9.91521788185,0.0,4.35151303671,18.8798367041,11.2555827998,0.0,11.2555827998
 05/05  09:00:00,34.1300155821,2.47441767052,11.2478800105,0.0,3.78894180059,16.6187760998,9.88425991528,0.0,9.88425991528
 05/05  10:00:00,33.3796196404,2.78763357265,13.1008948698,0.0,3.78894180059,13.7021493968,8.970044685,0.0,8.970044685
 05/05  11:00:00,35.8378946729,3.13209833911,15.0675239819,0.0,3.78894180059,13.8493305508,7.25589112875,0.0,7.25589112875
 05/05  12:00:00,38.4279331898,3.54051583838,17.5595862177,0.0,3.69398621738,13.6338449159,6.34167589875,0.0,6.34167589875
 05/05  13:00:00,39.9276719365,3.78306786567,19.095056335,0.0,3.78894180059,13.2606059349,5.65601447625,0.0,5.65601447625
 05/05  14:00:00,40.9008260874,3.92327717034,20.0751823352,0.0,3.78894180059,13.1134247809,4.97035305375,0.0,4.97035305375
 05/05  15:00:00,45.1860794401,4.30526748168,22.6134359233,0.0,4.71240779196,13.5549682428,5.65601447625,0.0,5.65601447625
 05/05  16:00:00,54.7219109089,4.62757595171,24.3766055347,0.0,7.18559832057,18.5321311015,6.57022970625,0.0,6.57022970625
 05/05  17:00:00,60.5637891438,4.62978043163,24.2385230205,0.0,8.38069375907,23.3147919321,8.62721397374,0.0,8.62721397374
 05/05  18:00:00,61.7958403708,4.60163183432,23.431352711,0.0,10.6415932552,23.1212625696,10.1128137225,0.0,10.1128137225
 05/05  19:00:00,57.9685295414,4.09303131434,20.1890870465,0.0,12.3080778603,20.4854999863,9.65570610749,0.0,9.65570610749
 05/05  20:00:00,58.4789686097,3.56994220259,17.1985694531,0.0,12.456681583,19.8967753704,8.85576778124,0.0,8.85576778124
 05/05  21:00:00,50.6941853484,3.19997675895,15.2472526574,0.0,9.18739968257,17.702556249,7.25589112875,0.0,7.25589112875
 05/05  22:00:00,40.6501845193,2.6900470003,12.6484941486,0.0,5.91811778209,14.0365255879,6.34167589875,0.0,6.34167589875
 05/05  23:00:00,31.3731830404,2.14649079543,9.81155794588,0.0,3.54045821811,10.5176760807,3.59903020875,0.0,3.59903020875
 05/05  24:00:00,25.1400880417,1.72407490835,7.70413438994,0.0,2.55330491699,7.80157382632,1.19921523,0.0,1.19921523
 05/06  01:00:00,23.4615094284,1.52973133764,6.80862396331,0.0,2.55330491699,7.21284921042,0.740963720078,0.0,0.740963720078
 05/06  02:00:00,22.2298668924,1.37008343476,6.03099163817,0.0,2.55330491699,6.91848690247,0.39895838027,0.0,0.39895838027
 05/06  03:00:00,21.3405028688,1.24060552993,5.41828667332,0.0,2.55330491699,6.7713057485,0.398946645537,0.0,0.398946645537
 05/06  04:00:00,22.8418738785,1.13967796322,4.944091802,0.0,3.82705111198,7.57405300124,0.740680539294,0.0,0.740680539294
 05/06  05:00:00,27.1942394863,1.11476941343,4.78275349773,0.0,6.02426329834,9.91545327661,3.35812631046,0.0,3.35812631046
 05/06  06:00:00,32.2724423514,1.24146583209,5.30884219749,0.0,6.51253267309,14.7454349813,10.9758851374,0.0,10.9758851374
 05/06  07:00:00,31.4826967006,1.41296103431,6.0861647383,0.0,6.01364874671,17.9699221805,11.657377768,0.0,11.657377768
 05/06  08:00:00,30.3931675591,1.57750264071,7.03072874556,0.0,3.66783283761,18.1171033345,11.2024760644,0.0,11.2024760644
 05/06  09:00:00,30.8037297653,2.07269436458,9.76973106837,0.0,3.10526160149,15.8560427302,9.83779152095,0.0,9.83779152095
 05/06  10:00:00,31.532376292,2.60885908397,12.8788395788,0.0,3.10526160149,12.9394160272,8.92800185203,0.0,8.92800185203
 05/06  11:00:00,34.9616314027,3.08643493796,15.6833376816,0.0,3.10526160149,13.0865971812,7.22214622333,0.0,7.22214622333
 05/06  12:00:00,37.661614572,3.48745064278,18.1294863002,0.0,3.10526160149,12.9394160272,6.3123565547,0.0,6.3123565547
 05/06  13:00:00,38.713867841,3.68048724081,19.4302464331,0.0,3.10526160149,12.4978725653,5.63001430322,0.0,5.63001430322
 05/06  14:00:00,40.1549585325,3.89978816339,20.799217356,0.0,3.10526160149,12.3506914113,4.94767205175,0.0,4.94767205175
 05/06  15:00:00,42.5862270108,4.03089260324,21.7343719412,0.0,4.02872759285,12.7922348732,5.63001430322,0.0,5.63001430322
 05/06  16:00:00,49.2799665807,4.03979848252,20.9688522443,0.0,6.50191812146,17.7693977319,6.53980397186,0.0,6.53980397186
 05/06  17:00:00,56.3228507622,4.13514011677,20.6857543162,0.0,8.38069375907,23.1212625696,8.58683072629,0.0,8.58683072629
 05/06  18:00:00,59.658363451,4.30167451092,21.5938331146,0.0,10.6415932552,23.1212625696,10.0652389378,0.0,10.0652389378
 05/06  19:00:00,58.7287798129,4.16391792058,20.8784507118,0.0,12.3080778603,20.4854999863,9.6103441035,0.0,9.6103441035
 05/06  20:00:00,60.8231578015,3.87874473055,19.2339561169,0.0,12.456681583,19.8967753704,8.81427814344,0.0,8.81427814344
 05/06  21:00:00,52.6440450158,3.49339545151,16.9036936323,0.0,9.18739968257,17.702556249,7.22214622333,0.0,7.22214622333
 05/06  22:00:00,42.1700919388,2.94208415772,13.9163644107,0.0,5.91811778209,14.0365255879,6.3123565547,0.0,6.3123565547
 05/06  23:00:00,33.3983909004,2.46783682161,11.5154197797,0.0,3.54045821811,10.5176760807,3.5829875488,0.0,3.5829875488
 05/06  24:00:00,27.3762525682,2.07915281917,9.58522100569,0.0,2.55330491699,7.80157382632,1.19478966863,0.0,1.19478966863
 05/07  01:00:00,25.3049493601,1.83314282781,8.34865240487,0.0,2.55330491699,7.21284921042,0.738751730211,0.0,0.738751730211
 05/07  02:00:00,23.8679603395,1.64311350322,7.39605501684,0.0,2.55330491699,6.91848690247,0.398405603113,0.0,0.398405603113
 05/07  03:00:00,23.0034725317,1.51816594552,6.80369592064,0.0,2.55330491699,6.7713057485,0.398393945026,0.0,0.398393945026
 05/07  04:00:00,24.7744959512,1.46249169004,6.55390014788,0.0,3.82705111198,7.57405300124,0.738470406001,0.0,0.738470406001
 05/07  05:00:00,29.3345679166,1.47540536871,6.56244597269,0.0,6.02426329834,9.91545327661,3.34322236481,0.0,3.34322236481
 05/07  06:00:00,33.5899753786,1.61382750912,7.14684688105,0.0,6.51253267309,14.7454349813,10.9240210555,0.0,10.9240210555
 05/07  07:00:00,33.5700018977,1.75287045202,7.83356051769,0.0,6.01364874671,17.9699221805,11.6022018289,0.0,11.6022018289
 05/07  08:00:00,31.9853525382,1.82495165172,8.37546471365,0.0,3.66783283761,18.1171033345,11.1495070801,0.0,11.1495070801
 05/07  09:00:00,31.5666192157,2.17403602465,10.4312788587,0.0,3.10526160149,15.8560427302,9.79144365876,0.0,9.79144365876
 05/07  10:00:00,32.2159590502,2.71169355937,13.4595878616,0.0,3.10526160149,12.9394160272,8.88606807193,0.0,8.88606807193
 05/07  11:00:00,35.1221306217,3.10096131636,15.8293105222,0.0,3.10526160149,13.0865971812,7.18848884721,0.0,7.18848884721
 05/07  12:00:00,36.5975861917,3.31445408145,17.2384544812,0.0,3.10526160149,12.9394160272,6.28311326069,0.0,6.28311326069
 05/07  13:00:00,38.2693886738,3.61916867155,19.0470858351,0.0,3.10526160149,12.4978725653,5.6040815708,0.0,5.6040815708
 05/07  14:00:00,40.5706153242,3.94482784107,21.16983447,0.0,3.10526160149,12.3506914113,4.92504988091,0.0,4.92504988091
 05/07  15:00:00,42.3366237503,4.07364840572,21.4420128781,0.0,4.02872759285,12.7922348732,5.6040815708,0.0,5.6040815708
 05/07  16:00:00,50.7059101368,4.2940105284,22.1405837546,0.0,6.50191812146,17.7693977319,6.50945715732,0.0,6.50945715732
 05/07  17:00:00,59.5701775722,4.55469708826,23.5135241547,0.0,8.38069375907,23.1212625696,8.54655222699,0.0,8.54655222699
 05/07  18:00:00,60.966423002,4.48759295108,22.7159742255,0.0,10.6415932552,23.1212625696,10.0177875551,0.0,10.0177875551
 05/07  19:00:00,58.0461529001,4.11501853256,20.244723187,0.0,12.3080778603,20.4854999863,9.56509976182,0.0,9.56509976182
 05/07  20:00:00,58.7549061757,3.62730951338,17.4171397083,0.0,12.456681583,19.8967753704,8.77289612362,0.0,8.77289612362
 05/07  21:00:00,50.8210487268,3.22893795633,15.3451548384,0.0,9.18739968257,17.702556249,7.18848884721,0.0,7.18848884721
 05/07  22:00:00,42.2098302244,2.91870209762,13.9794847564,0.0,5.91811778209,14.0365255879,6.28311326069,0.0,6.28311326069
 05/07  23:00:00,33.9071116552,2.53423927925,11.9577380769,0.0,3.54045821811,10.5176760807,3.56698650113,0.0,3.56698650113
 05/07  24:00:00,27.5673238546,2.11023212959,9.74521298162,0.0,2.55330491699,7.80157382632,1.19037558652,0.0,1.19037558652
 05/08  01:00:00,25.2196749549,1.8153004001,8.28122042735,0.0,2.55330491699,7.21284921042,0.736545824466,0.0,0.736545824466
 05/08  02:00:00,23.7004885494,1.60264988987,7.26904684005,0.0,2.55330491699,6.91848690247,0.397854355886,0.0,0.397854355886
 05/08  03:00:00,22.9097085211,1.48602087471,6.7420769809,0.0,2.55330491699,6.7713057485,0.397842777686,0.0,0.397842777686
 05/08  04:00:00,24.7306950489,1.43944059071,6.5331503449,0.0,3.82705111198,7.57405300124,0.736266434952,0.0,0.736266434952
 05/08  05:00:00,29.383708306,1.46843825711,6.61855347376,0.0,6.02426329834,9.91545327661,3.32836079715,0.0,3.32836079715
 05/08  06:00:00,33.8744378725,1.64666658806,7.39847029599,0.0,6.51253267309,14.7454349813,10.872306963,0.0,10.872306963
 05/08  07:00:00,34.3060925567,1.83229246079,8.29669980547,0.0,6.01364874671,18.163451543,11.5471857195,0.0,11.5471857195
 05/08  08:00:00,37.1987059373,2.47692756033,11.4904286354,0.0,4.35151303671,18.8798367041,11.096691533,0.0,11.096691533
 05/08  09:00:00,38.0460021141,3.01840224162,14.6198819714,0.0,3.78894180059,16.6187760998,9.74523005417,0.0,9.74523005417
 05/08  10:00:00,37.7467046389,3.37336175884,16.8822516821,0.0,3.78894180059,13.7021493968,8.84425576301,0.0,8.84425576301
 05/08  11:00:00,39.6483586667,3.60009532736,18.4099909875,0.0,3.78894180059,13.8493305508,7.15492896768,0.0,7.15492896768
 05/08  12:00:00,40.5451266013,3.78702740224,19.4302680653,0.0,3.69398621738,13.6338449159,6.25395467684,0.0,6.25395467684
 05/08  13:00:00,40.880410978,3.88351303761,19.9473502045,0.0,3.78894180059,13.2606059349,5.5782239587,0.0,5.5782239587
 05/08  14:00:00,41.450046183,3.97794644392,20.5697331573,0.0,3.78894180059,13.1134247809,4.90249324057,0.0,4.90249324057
 05/08  15:00:00,45.3897956456,4.34475999047,22.77765962,0.0,4.71240779196,13.5549682428,5.5782239587,0.0,5.5782239587
 05/08  16:00:00,53.2338023853,4.49840384521,23.0176691176,0.0,7.18559832057,18.5321311015,6.47919824955,0.0,6.47919824955
 05/08  17:00:00,58.184172007,4.36288101133,22.125805304,0.0,8.38069375907,23.3147919321,8.50639040394,0.0,8.50639040394
 05/08  18:00:00,61.4274063943,4.54522780062,23.1193227682,0.0,10.6415932552,23.1212625696,9.97047362656,0.0,9.97047362656
 05/08  19:00:00,59.1768529026,4.24517824826,21.2452634738,0.0,12.3080778603,20.4854999863,9.51998648114,0.0,9.51998648114
 05/08  20:00:00,59.636267458,3.74332101785,18.1824894861,0.0,12.456681583,19.8967753704,8.73163397665,0.0,8.73163397665
 05/08  21:00:00,51.648671871,3.35496412076,16.0467518182,0.0,9.18739968257,17.702556249,7.15492896768,0.0,7.15492896768
 05/08  22:00:00,41.5113038474,2.84566672325,13.3539937538,0.0,5.91811778209,14.0365255879,6.25395467684,0.0,6.25395467684
 05/08  23:00:00,32.98206058,2.40422153006,11.1627047509,0.0,3.54045821811,10.5176760807,3.55103180431,0.0,3.55103180431
 05/08  24:00:00,27.3858376162,2.06775937254,9.6061995003,0.0,2.55330491699,7.80157382632,1.18597429084,0.0,1.18597429084
