Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/09  01:00:00,24.5717309318,1.71072718513,7.73784961924,0.0,2.55330491699,7.21284921042,0.734346658094,0.0,0.734346658094
 05/09  02:00:00,22.5871341739,1.42893791538,6.32940443907,0.0,2.55330491699,6.91848690247,0.397304802212,0.0,0.397304802212
 05/09  03:00:00,21.6735722362,1.28728887623,5.7046726945,0.0,2.55330491699,6.7713057485,0.397293307074,0.0,0.397293307074
 05/09  04:00:00,23.2510934554,1.20097096751,5.29201837462,0.0,3.82705111198,7.57405300124,0.7340692798,0.0,0.7340692798
 05/09  05:00:00,27.967483488,1.23776128309,5.43300562972,0.0,6.02426329834,9.91545327661,3.31354600829,0.0,3.31354600829
 05/09  06:00:00,32.4619161648,1.41509027404,6.2175249023,0.0,6.51253267309,14.7454349813,10.8207581712,0.0,10.8207581712
 05/09  07:00:00,33.2400252355,1.65953355383,7.40339139126,0.0,6.01364874671,18.163451543,11.4923457321,0.0,11.4923457321
 05/09  08:00:00,36.1517376135,2.31627495686,10.6041129151,0.0,4.35151303671,18.8798367041,11.044045064,0.0,11.044045064
 05/09  09:00:00,37.4952602343,2.92111673938,14.1664255938,0.0,3.78894180059,16.6187760998,9.69916439291,0.0,9.69916439291
 05/09  10:00:00,39.6749906065,3.62831834909,18.5555810594,0.0,3.78894180059,13.7021493968,8.80257730758,0.0,8.80257730758
 05/09  11:00:00,42.8157938966,4.06435522712,21.1131663177,0.0,3.78894180059,13.8493305508,7.12147652319,0.0,7.12147652319
 05/09  12:00:00,44.3516778083,4.30615084635,22.7176958282,0.0,3.69398621738,13.6338449159,6.22488943818,0.0,6.22488943818
 05/09  13:00:00,45.1616372371,4.4469658387,23.6651236625,0.0,3.78894180059,13.2606059349,5.55244912442,0.0,5.55244912442
 05/09  14:00:00,46.4879448636,4.66738993368,24.9181883481,0.0,3.78894180059,13.1134247809,4.88000881067,0.0,4.88000881067
 05/09  15:00:00,49.780175797,4.94400345959,26.5687963022,0.0,4.71240779196,13.5549682428,5.55244912442,0.0,5.55244912442
 05/09  16:00:00,57.403793296,5.06728668257,26.6187771909,0.0,7.18559832057,18.5321311015,6.44903620943,0.0,6.44903620943
 05/09  17:00:00,62.3069203348,4.92796479258,25.6834698505,0.0,8.38069375907,23.3147919321,8.4663571507,0.0,8.4663571507
 05/09  18:00:00,63.4977148455,4.86578931807,24.869069702,0.0,10.6415932552,23.1212625696,9.92331116384,0.0,9.92331116384
 05/09  19:00:00,60.544870645,4.48366154843,22.374797916,0.0,12.3080778603,20.4854999863,9.47501762133,0.0,9.47501762133
 05/09  20:00:00,61.883761453,4.08906827937,20.0842362196,0.0,12.456681583,19.8967753704,8.69050392195,0.0,8.69050392195
 05/09  21:00:00,54.2589328205,3.73616373579,18.2758131527,0.0,9.18739968257,17.702556249,7.12147652319,0.0,7.12147652319
 05/09  22:00:00,44.6457488431,3.30014890598,16.0339565667,0.0,5.91811778209,14.0365255879,6.22488943818,0.0,6.22488943818
 05/09  23:00:00,36.0134214601,2.85951388484,13.7387732762,0.0,3.54045821811,10.5176760807,3.53512818315,0.0,3.53512818315
 05/09  24:00:00,29.9374396357,2.460253127,11.7653077654,0.0,2.55330491699,7.80157382632,1.18158708501,0.0,1.18158708501
 05/10  01:00:00,28.8590607664,2.34743854882,11.3884680901,0.0,2.55330491699,7.21284921042,0.732154884361,0.0,0.732154884361
 05/10  02:00:00,27.1155011244,2.13181305238,10.1548962525,0.0,2.55330491699,6.91848690247,0.396757105211,0.0,0.396757105211
 05/10  03:00:00,25.370238078,1.88824865009,8.80037876245,0.0,2.55330491699,6.7713057485,0.396745696245,0.0,0.396745696245
 05/10  04:00:00,27.2207011069,1.84722747549,8.61536951818,0.0,3.82705111198,7.57405300124,0.731879592192,0.0,0.731879592192
 05/10  05:00:00,31.8566875996,1.87340834063,8.68656268386,0.0,6.02426329834,9.91545327661,3.29878238523,0.0,3.29878238523
 05/10  06:00:00,36.1071633968,2.00825690798,9.26960550036,0.0,6.51253267309,14.7454349813,10.7693899425,0.0,10.7693899425
 05/10  07:00:00,37.2503344666,2.3001034254,10.7731307508,0.0,6.01364874671,18.163451543,11.4376981071,0.0,11.4376981071
 05/10  08:00:00,39.15846636,2.77721089851,13.1499057199,0.0,4.35151303671,18.8798367041,10.9915832638,0.0,10.9915832638
 05/10  09:00:00,39.2471680103,3.20072694513,15.6387231641,0.0,3.78894180059,16.6187760998,9.6532603169,0.0,9.6532603169
 05/10  10:00:00,39.8253965714,3.67210910195,18.6621962715,0.0,3.78894180059,13.7021493968,8.76104504832,0.0,8.76104504832
 05/10  11:00:00,43.454402532,4.10610313184,21.7100270483,0.0,3.78894180059,13.8493305508,7.08814142036,0.0,7.08814142036
 05/10  12:00:00,44.1403867525,4.27100009897,22.5415555199,0.0,3.69398621738,13.6338449159,6.19592615211,0.0,6.19592615211
 05/10  13:00:00,44.2535641821,4.34772266506,22.8562937812,0.0,3.78894180059,13.2606059349,5.52676470093,0.0,5.52676470093
 05/10  14:00:00,46.6938784595,4.6513877229,25.1401241548,0.0,3.78894180059,13.1134247809,4.85760324975,0.0,4.85760324975
 05/10  15:00:00,48.9610367188,4.83951925728,25.8541414264,0.0,4.71240779196,13.5549682428,5.52676470093,0.0,5.52676470093
 05/10  16:00:00,55.7740028786,4.90886224202,25.1474112141,0.0,7.18559832057,18.5321311015,6.41897996917,0.0,6.41897996917
 05/10  17:00:00,61.0792791171,4.77130904564,24.6124843797,0.0,8.38069375907,23.3147919321,8.42646432272,0.0,8.42646432272
 05/10  18:00:00,63.1837277155,4.7864001626,24.6344717275,0.0,10.6415932552,23.1212625696,9.87631413362,0.0,9.87631413362
 05/10  19:00:00,61.1032902293,4.52832007243,22.8885589763,0.0,12.3080778603,20.4854999863,9.4302064995,0.0,9.4302064995
 05/10  20:00:00,62.34410985,4.14771189679,20.4859409991,0.0,12.456681583,19.8967753704,8.64951813978,0.0,8.64951813978
 05/10  21:00:00,54.754837615,3.81932142526,18.6885602576,0.0,9.18739968257,17.702556249,7.08814142036,0.0,7.08814142036
 05/10  22:00:00,45.1999415432,3.39361372569,16.4946844471,0.0,5.91811778209,14.0365255879,6.19592615211,0.0,6.19592615211
 05/10  23:00:00,36.3617492649,2.91940398531,14.0272109805,0.0,3.54045821811,10.5176760807,3.51928034738,0.0,3.51928034738
 05/10  24:00:00,30.2203000422,2.5092395517,11.9991817471,0.0,2.55330491699,7.80157382632,1.17721526824,0.0,1.17721526824
 05/11  01:00:00,27.6551016102,2.18292144431,10.3490260384,0.0,2.55330491699,7.21284921042,0.729971154349,0.0,0.729971154349
 05/11  02:00:00,25.6030143862,1.89912795432,8.87509461246,0.0,2.55330491699,6.91848690247,0.39621142746,0.0,0.39621142746
 05/11  03:00:00,24.3191778213,1.71498595224,7.92258120361,0.0,2.55330491699,6.7713057485,0.396200107705,0.0,0.396200107705
 05/11  04:00:00,25.9828820245,1.6464543458,7.57832356545,0.0,3.82705111198,7.57405300124,0.729698021571,0.0,0.729698021571
 05/11  05:00:00,30.6398113966,1.67669086664,7.66640395484,0.0,6.02426329834,9.91545327661,3.28407429986,0.0,3.28407429986
 05/11  06:00:00,34.8145290723,1.80806456501,8.17716351885,0.0,6.51253267309,14.7454349813,10.7182174857,0.0,10.7182174857
 05/11  07:00:00,35.3662600929,2.00898956999,9.18017023247,0.0,6.01364874671,18.163451543,11.3832590278,0.0,11.3832590278
 05/11  08:00:00,37.358580683,2.51657048914,11.6106604523,0.0,4.35151303671,18.8798367041,10.9393216686,0.0,10.9393216686
 05/11  09:00:00,38.3714450242,3.07315136593,14.8905757572,0.0,3.78894180059,16.6187760998,9.60753142018,0.0,9.60753142018
 05/11  10:00:00,40.0446162542,3.7065705122,18.8469545441,0.0,3.78894180059,13.7021493968,8.71967128461,0.0,8.71967128461
 05/11  11:00:00,43.4928811435,4.13620798407,21.7184008076,0.0,3.78894180059,13.8493305508,7.05493353107,0.0,7.05493353107
 05/11  12:00:00,45.3912263291,4.40630649889,23.6570886965,0.0,3.69398621738,13.6338449159,6.16707339584,0.0,6.16707339584
 05/11  13:00:00,46.28484133,4.55174119128,24.6835524029,0.0,3.78894180059,13.2606059349,5.50117829443,0.0,5.50117829443
 05/11  14:00:00,46.6844563371,4.6445108212,25.1375789341,0.0,3.78894180059,13.1134247809,4.83528319301,0.0,4.83528319301
 05/11  15:00:00,49.1199045203,4.81716672467,26.0353617605,0.0,4.71240779196,13.5549682428,5.50117829443,0.0,5.50117829443
 05/11  16:00:00,58.1550710022,5.03708662843,27.4002549513,0.0,7.18559832057,18.5321311015,6.38903842965,0.0,6.38903842965
 05/11  17:00:00,60.1323366171,4.58968111854,23.8471698068,0.0,8.38069375907,23.3147919321,8.3867237339,0.0,8.3867237339
 05/11  18:00:00,60.2907038542,4.41413600408,22.1137120247,0.0,10.6415932552,23.1212625696,9.82949645363,0.0,9.82949645363
 05/11  19:00:00,58.9409748549,4.31122826806,21.8361687396,0.0,12.3080778603,20.4854999863,9.38556638602,0.0,9.38556638602
 05/11  20:00:00,62.8049402361,4.15599370634,20.9384895757,0.0,12.456681583,19.8967753704,8.6086887677,0.0,8.6086887677
 05/11  21:00:00,55.7035614155,3.92230491721,19.5343005663,0.0,9.18739968257,17.702556249,7.05493353107,0.0,7.05493353107
 05/11  22:00:00,46.2661799988,3.53769324613,17.4168433822,0.0,5.91811778209,14.0365255879,6.16707339584,0.0,6.16707339584
 05/11  23:00:00,37.0510849178,3.00927753233,14.6266730864,0.0,3.54045821811,10.5176760807,3.50349299018,0.0,3.50349299018
 05/11  24:00:00,30.0102398622,2.48120407627,11.8171570426,0.0,2.55330491699,7.80157382632,1.17286013522,0.0,1.17286013522
 05/12  01:00:00,27.3798134709,2.15881943053,10.097839913,0.0,2.55330491699,7.21284921042,0.727796116761,0.0,0.727796116761
 05/12  02:00:00,25.304119283,1.87460534711,8.60072211639,0.0,2.55330491699,6.91848690247,0.395667930935,0.0,0.395667930935
 05/12  03:00:00,23.9513528982,1.6729481636,7.59679406914,0.0,2.55330491699,6.7713057485,0.395656703365,0.0,0.395656703365
 05/12  04:00:00,25.302608741,1.55004726482,6.99445736291,0.0,3.82705111198,7.57405300124,0.727525214984,0.0,0.727525214984
 05/12  05:00:00,29.9295002148,1.57129665197,7.06148698763,0.0,6.02426329834,9.91545327661,3.26942610762,0.0,3.26942610762
 05/12  06:00:00,34.5677213218,1.77064948151,7.96777085182,0.0,6.51253267309,14.7454349813,10.6672559515,0.0,10.6672559515
 05/12  07:00:00,35.2099192749,1.99440472785,9.0384142566,0.0,6.01364874671,18.163451543,11.3290446157,0.0,11.3290446157
 05/12  08:00:00,36.5616393932,2.40376540681,10.9265242449,0.0,4.35151303671,18.8798367041,10.8872757551,0.0,10.8872757551
 05/12  09:00:00,37.6071913079,2.97182478244,14.2276486244,0.0,3.78894180059,16.6187760998,9.56199124494,0.0,9.56199124494
 05/12  10:00:00,39.3395876855,3.58485490792,18.2636415796,0.0,3.78894180059,13.7021493968,8.67846826891,0.0,8.67846826891
 05/12  11:00:00,42.1392367121,3.91439092741,20.5865734329,0.0,3.78894180059,13.8493305508,7.02186268951,0.0,7.02186268951
 05/12  12:00:00,44.4615315913,4.26772432921,22.8659761284,0.0,3.69398621738,13.6338449159,6.13833971384,0.0,6.13833971384
 05/12  13:00:00,45.3173225333,4.45845599312,23.8093188044,0.0,3.78894180059,13.2606059349,5.47569748208,0.0,5.47569748208
 05/12  14:00:00,45.7523755056,4.54912368525,24.3008852386,0.0,3.78894180059,13.1134247809,4.81305525033,0.0,4.81305525033
 05/12  15:00:00,47.1874665646,4.63705785666,24.2830326728,0.0,4.71240779196,13.5549682428,5.47569748208,0.0,5.47569748208
 05/12  16:00:00,55.6316225299,4.87363464145,25.040258466,0.0,7.18559832057,18.5321311015,6.35922045776,0.0,6.35922045776
 05/12  17:00:00,61.4111542296,4.80347643127,24.9121921066,0.0,8.38069375907,23.3147919321,8.34714715302,0.0,8.34714715302
 05/12  18:00:00,63.1778347833,4.79807086631,24.6169080915,0.0,10.6415932552,23.1212625696,9.78287198849,0.0,9.78287198849
 05/12  19:00:00,59.9817951799,4.49936279994,22.6888545327,0.0,12.3080778603,20.4854999863,9.34111050066,0.0,9.34111050066
 05/12  20:00:00,62.7357566944,4.19648011671,20.8288196237,0.0,12.456681583,19.8967753704,8.56802789694,0.0,8.56802789694
 05/12  21:00:00,54.9684017767,3.84439281275,18.8770530319,0.0,9.18739968257,17.702556249,7.02186268951,0.0,7.02186268951
 05/12  22:00:00,44.879460016,3.34321081861,16.224605827,0.0,5.91811778209,14.0365255879,6.13833971384,0.0,6.13833971384
 05/12  23:00:00,36.0823843865,2.87449978404,13.7927503034,0.0,3.54045821811,10.5176760807,3.48777078682,0.0,3.48777078682
 05/12  24:00:00,29.398015462,2.38596840141,11.3001683172,0.0,2.55330491699,7.80157382632,1.16852297567,0.0,1.16852297567
 05/13  01:00:00,26.6742824129,2.0379416882,9.51318659728,0.0,2.55330491699,7.21284921042,0.725630417728,0.0,0.725630417728
 05/13  02:00:00,24.577107128,1.74804657007,8.00026873846,0.0,2.55330491699,6.91848690247,0.395126776969,0.0,0.395126776969
 05/13  03:00:00,23.0384624057,1.51873356425,6.83811817594,0.0,2.55330491699,6.7713057485,0.395115644487,0.0,0.395115644487
 05/13  04:00:00,24.2292033518,1.37067768953,6.10042154906,0.0,3.82705111198,7.57405300124,0.72536181689,0.0,0.72536181689
 05/13  05:00:00,28.747258495,1.37205915344,6.07848276643,0.0,6.02426329834,9.91545327661,3.25484214629,0.0,3.25484214629
 05/13  06:00:00,33.004554568,1.51186670854,6.66338687104,0.0,6.51253267309,14.7454349813,10.6165204283,0.0,10.6165204283
 05/13  07:00:00,33.6725452003,1.77573862798,7.91323564427,0.0,6.01364874671,17.9699221805,11.2750709257,0.0,11.2750709257
 05/13  08:00:00,33.6536154431,2.09228441752,9.77639485271,0.0,3.66783283761,18.1171033345,10.8354609362,0.0,10.8354609362
 05/13  09:00:00,34.8136237941,2.66126541648,13.1910540452,0.0,3.10526160149,15.8560427302,9.51665327747,0.0,9.51665327747
 05/13  10:00:00,35.7112995669,3.18204840465,16.484573533,0.0,3.10526160149,12.9394160272,8.63744820309,0.0,8.63744820309
 05/13  11:00:00,39.5369781192,3.66667121415,19.6784481219,0.0,3.10526160149,13.0865971812,6.98893868932,0.0,6.98893868932
 05/13  12:00:00,41.5985411007,3.96713267176,21.5867307999,0.0,3.10526160149,12.9394160272,6.10973361531,0.0,6.10973361531
 05/13  13:00:00,42.0695398826,4.11379198813,22.3526137273,0.0,3.10526160149,12.4978725653,5.4503298098,0.0,5.4503298098
 05/13  14:00:00,43.2721150936,4.27735882257,23.5388032579,0.0,3.10526160149,12.3506914113,4.79092600429,0.0,4.79092600429
 05/13  15:00:00,45.397306436,4.43542258075,24.1409213888,0.0,4.02872759285,12.7922348732,5.4503298098,0.0,5.4503298098
 05/13  16:00:00,54.2040575371,4.67553381212,25.2572078712,0.0,6.50191812146,17.7693977319,6.32953488381,0.0,6.32953488381
 05/13  17:00:00,63.147070293,4.89713895018,26.7479750135,0.0,8.38069375907,23.1212625696,8.30774630033,0.0,8.30774630033
 05/13  18:00:00,65.6420734225,4.99773195575,26.8814856413,0.0,10.6415932552,23.1212625696,9.73645454559,0.0,9.73645454559
 05/13  19:00:00,61.9563622714,4.68584631766,24.4769381065,0.0,12.3080778603,20.4854999863,9.29685200859,0.0,9.29685200859
 05/13  20:00:00,63.9440957758,4.3012530796,21.9323857421,0.0,12.456681583,19.8967753704,8.52754756883,0.0,8.52754756883
 05/13  21:00:00,55.9441002034,3.93632067273,19.7608235986,0.0,9.18739968257,17.702556249,6.98893868932,0.0,6.98893868932
 05/13  22:00:00,46.6877000195,3.54495026013,17.831106389,0.0,5.91811778209,14.0365255879,6.10973361531,0.0,6.10973361531
 05/13  23:00:00,37.7843657992,3.08475842682,15.2844730733,0.0,3.54045821811,10.5176760807,3.47211839328,0.0,3.47211839328
 05/13  24:00:00,30.6032791961,2.56204678133,12.3293536714,0.0,2.55330491699,7.80157382632,1.16420507401,0.0,1.16420507401
 05/14  01:00:00,28.1523125073,2.26149437718,10.7676640027,0.0,2.55330491699,7.21284921042,0.723474700615,0.0,0.723474700615
 05/14  02:00:00,26.0951419932,1.98103615232,9.28531402144,0.0,2.55330491699,6.91848690247,0.394588126203,0.0,0.394588126203
 05/14  03:00:00,24.1500879228,1.70002164755,7.76845560974,0.0,2.55330491699,6.7713057485,0.394577091644,0.0,0.394577091644
 05/14  04:00:00,25.1955050233,1.53513574874,6.90226516129,0.0,3.82705111198,7.57405300124,0.723208468967,0.0,0.723208468967
 05/14  05:00:00,29.457361336,1.4992987149,6.66134604598,0.0,6.02426329834,9.91545327661,3.24032673463,0.0,3.24032673463
 05/14  06:00:00,33.7744067124,1.64815604663,7.29694967732,0.0,6.51253267309,14.7454349813,10.5660259374,0.0,10.5660259374
 05/14  07:00:00,34.8182993255,1.9694440176,8.86528437985,0.0,6.01364874671,17.9699221805,11.2213539416,0.0,11.2213539416
 05/14  08:00:00,35.0484491549,2.3184234392,10.9450895429,0.0,3.66783283761,18.1171033345,10.7838925564,0.0,10.7838925564
 05/14  09:00:00,36.6399040422,2.93693240123,14.7416673086,0.0,3.10526160149,15.8560427302,9.47153094417,0.0,9.47153094417
 05/14  10:00:00,37.0217472623,3.37825287036,17.5988167627,0.0,3.10526160149,12.9394160272,8.59662323486,0.0,8.59662323486
 05/14  11:00:00,39.3430418413,3.6593677244,19.4918153337,0.0,3.10526160149,13.0865971812,6.95617128061,0.0,6.95617128061
 05/14  12:00:00,41.4435395595,3.94043226201,21.4584296684,0.0,3.10526160149,12.9394160272,6.08126357167,0.0,6.08126357167
 05/14  13:00:00,42.4775211283,4.1145007712,22.75988619,0.0,3.10526160149,12.4978725653,5.42508278998,0.0,5.42508278998
 05/14  14:00:00,43.7780414455,4.29824635454,24.0238420779,0.0,3.10526160149,12.3506914113,4.76890200828,0.0,4.76890200828
 05/14  15:00:00,46.4049946241,4.50286958241,25.0811625753,0.0,4.02872759285,12.7922348732,5.42508278998,0.0,5.42508278998
 05/14  16:00:00,56.3009237223,4.83733467452,27.192273194,0.0,6.50191812146,17.7693977319,6.29999049891,0.0,6.29999049891
 05/14  17:00:00,65.3614922841,5.10738509693,28.7521508579,0.0,8.38069375907,23.1212625696,8.268532844,0.0,8.268532844
 05/14  18:00:00,67.8258862873,5.18710856685,28.875921895,0.0,10.6415932552,23.1212625696,9.69025787102,0.0,9.69025787102
 05/14  19:00:00,65.0403821505,5.03415299807,27.2126513052,0.0,12.3080778603,20.4854999863,9.25280401655,0.0,9.25280401655
 05/14  20:00:00,66.3242656559,4.64433934207,23.9694693598,0.0,12.456681583,19.8967753704,8.48725977124,0.0,8.48725977124
 05/14  21:00:00,57.6389633581,4.23667876458,21.1553286614,0.0,9.18739968257,17.702556249,6.95617128061,0.0,6.95617128061
 05/14  22:00:00,46.7233924584,3.62276907079,17.7889800172,0.0,5.91811778209,14.0365255879,6.08126357167,0.0,6.08126357167
 05/14  23:00:00,36.9853715862,3.00620307618,14.564034211,0.0,3.54045821811,10.5176760807,3.45654044488,0.0,3.45654044488
 05/14  24:00:00,30.1345082717,2.50818464754,11.9144448808,0.0,2.55330491699,7.80157382632,1.15990770893,0.0,1.15990770893
 05/15  01:00:00,27.2952763733,2.15866486045,10.0134573854,0.0,2.55330491699,7.21284921042,0.721329605825,0.0,0.721329605825
 05/15  02:00:00,25.3649731341,1.89471599886,8.64146531581,0.0,2.55330491699,6.91848690247,0.394052138536,0.0,0.394052138536
 05/15  03:00:00,23.9353700585,1.67940968828,7.57434970478,0.0,2.55330491699,6.7713057485,0.394041204663,0.0,0.394041204663
 05/15  04:00:00,24.9937452336,1.50924431952,6.72639680083,0.0,3.82705111198,7.57405300124,0.721065809919,0.0,0.721065809919
 05/15  05:00:00,29.1624027661,1.45507812446,6.41060806652,0.0,6.02426329834,9.91545327661,3.22588417115,0.0,3.22588417115
 05/15  06:00:00,33.6510646364,1.62798325611,7.19378039185,0.0,6.51253267309,14.7454349813,10.5157874288,0.0,10.5157874288
 05/15  07:00:00,34.9925877503,1.96339316798,8.85209429188,0.0,6.01364874671,18.163451543,11.167909571,0.0,11.167909571
 05/15  08:00:00,37.539799319,2.55464465999,11.7538049174,0.0,4.35151303671,18.8798367041,10.7325858871,0.0,10.7325858871
 05/15  09:00:00,39.0663808146,3.16420587182,15.4944570418,0.0,3.78894180059,16.6187760998,9.42663760761,0.0,9.42663760761
 05/15  10:00:00,40.0805012719,3.6861876746,18.9032223994,0.0,3.78894180059,13.7021493968,8.55600545415,0.0,8.55600545415
 05/15  11:00:00,42.8352622727,4.00221872601,21.1947711949,0.0,3.78894180059,13.8493305508,6.92357016714,0.0,6.92357016714
 05/15  12:00:00,44.1424529023,4.17273552707,22.6418862416,0.0,3.69398621738,13.6338449159,6.05293801407,0.0,6.05293801407
 05/15  13:00:00,44.907850949,4.28274771712,23.5755554961,0.0,3.78894180059,13.2606059349,5.39996389927,0.0,5.39996389927
 05/15  14:00:00,46.5983132391,4.52055985344,25.1753868039,0.0,3.78894180059,13.1134247809,4.74698978447,0.0,4.74698978447
 05/15  15:00:00,50.1412995028,4.8556755112,27.0182479565,0.0,4.71240779196,13.5549682428,5.39996389927,0.0,5.39996389927
 05/15  16:00:00,59.7650183335,5.22477840771,28.8225105033,0.0,7.18559832057,18.5321311015,6.27059605234,0.0,6.27059605234
 05/15  17:00:00,66.3526699057,5.30519661859,29.3519875954,0.0,8.38069375907,23.3147919321,8.22951839674,0.0,8.22951839674
 05/15  18:00:00,67.6312189799,5.27131226156,28.5970508929,0.0,10.6415932552,23.1212625696,9.64429564548,0.0,9.64429564548
 05/15  19:00:00,64.0894468283,4.96994460823,26.3259243729,0.0,12.3080778603,20.4854999863,9.20897956894,0.0,9.20897956894
 05/15  20:00:00,65.4939803705,4.54967955901,23.2338438575,0.0,12.456681583,19.8967753704,8.44717643501,0.0,8.44717643501
 05/15  21:00:00,57.5325696247,4.18687692637,21.0987367663,0.0,9.18739968257,17.702556249,6.92357016714,0.0,6.92357016714
 05/15  22:00:00,47.8258944054,3.77299920107,18.7412518339,0.0,5.91811778209,14.0365255879,6.05293801407,0.0,6.05293801407
 05/15  23:00:00,38.0096991537,3.2081227875,15.3864420671,0.0,3.54045821811,10.5176760807,3.44104155487,0.0,3.44104155487
 05/15  24:00:00,30.1653517691,2.55716878082,11.8963042449,0.0,2.55330491699,7.80157382632,1.15563215307,0.0,1.15563215307
 05/16  01:00:00,26.9098752428,2.1185882147,9.66813290069,0.0,2.55330491699,7.21284921042,0.719195770612,0.0,0.719195770612
 05/16  02:00:00,25.3084924558,1.89180783747,8.58789279888,0.0,2.55330491699,6.91848690247,0.393518973078,0.0,0.393518973078
 05/16  03:00:00,24.3683374247,1.74762166231,7.93910509693,0.0,2.55330491699,6.7713057485,0.393508142584,0.0,0.393508142584
 05/16  04:00:00,25.7578019199,1.63140490959,7.36829289708,0.0,3.82705111198,7.57405300124,0.71893447529,0.0,0.71893447529
 05/16  05:00:00,30.7170222331,1.70390267058,7.71640298733,0.0,6.02426329834,9.91545327661,3.21151873281,0.0,3.21151873281
 05/16  06:00:00,35.6941430914,1.95659306796,8.90824903503,0.0,6.51253267309,14.7454349813,10.4658197764,0.0,10.4658197764
 05/16  07:00:00,37.0128361729,2.29634771784,10.5393881646,0.0,6.01364874671,18.163451543,11.1147536409,0.0,11.1147536409
 05/16  08:00:00,39.492333085,2.84957896219,13.4114043813,0.0,4.35151303671,18.8798367041,10.6815561223,0.0,10.6815561223
 05/16  09:00:00,40.2291909993,3.33704532123,16.484427777,0.0,3.78894180059,16.6187760998,9.38198656251,0.0,9.38198656251
 05/16  10:00:00,40.2976284951,3.72974796,19.0767893371,0.0,3.78894180059,13.7021493968,8.51560688952,0.0,8.51560688952
 05/16  11:00:00,42.4372317532,3.97605237248,20.8229070289,0.0,3.78894180059,13.8493305508,6.89114500343,0.0,6.89114500343
 05/16  12:00:00,44.8190680615,4.29589796464,23.1953389631,0.0,3.69398621738,13.6338449159,6.02476533085,0.0,6.02476533085
 05/16  13:00:00,46.5226936534,4.53882201397,24.9343239036,0.0,3.78894180059,13.2606059349,5.37498057641,0.0,5.37498057641
 05/16  14:00:00,47.609879229,4.72961095418,25.977901693,0.0,3.78894180059,13.1134247809,4.72519582198,0.0,4.72519582198
 05/16  15:00:00,51.2518952091,5.01788209812,27.9666370759,0.0,4.71240779196,13.5549682428,5.37498057641,0.0,5.37498057641
 05/16  16:00:00,60.6861152627,5.3679087338,29.6004771064,0.0,7.18559832057,18.5321311015,6.24136024899,0.0,6.24136024899
 05/16  17:00:00,65.9170988429,5.29166827969,28.9299448716,0.0,8.38069375907,23.3147919321,8.1907145123,0.0,8.1907145123
 05/16  18:00:00,67.4684987081,5.29731141487,28.4083314677,0.0,10.6415932552,23.1212625696,9.59858148024,0.0,9.59858148024
 05/16  19:00:00,64.2017092792,5.04282648307,26.3653049489,0.0,12.3080778603,20.4854999863,9.16539164395,0.0,9.16539164395
 05/16  20:00:00,65.6862739991,4.58488438925,23.3909326558,0.0,12.456681583,19.8967753704,8.40730943045,0.0,8.40730943045
 05/16  21:00:00,57.5795621899,4.20407684072,21.1285294171,0.0,9.18739968257,17.702556249,6.89114500343,0.0,6.89114500343
 05/16  22:00:00,48.1231516081,3.81797854689,18.9935296908,0.0,5.91811778209,14.0365255879,6.02476533085,0.0,6.02476533085
 05/16  23:00:00,39.9941470643,3.45600175716,17.123011008,0.0,3.54045821811,10.5176760807,3.42562631311,0.0,3.42562631311
 05/16  24:00:00,33.904792351,3.07002156453,15.1228920431,0.0,2.55330491699,7.80157382632,1.15137967258,0.0,1.15137967258
 05/17  01:00:00,32.1711886498,2.87209136569,14.1759431567,0.0,2.55330491699,7.21284921042,0.717073828881,0.0,0.717073828881
 05/17  02:00:00,30.9357146963,2.71702985275,13.3898930241,0.0,2.55330491699,6.91848690247,0.392988788101,0.0,0.392988788101
 05/17  03:00:00,29.741447397,2.55024105819,12.5095956733,0.0,2.55330491699,6.7713057485,0.392978063609,0.0,0.392978063609
 05/17  04:00:00,30.6489931507,2.37973990632,11.5111491311,0.0,3.82705111198,7.57405300124,0.71681509727,0.0,0.71681509727
 05/17  05:00:00,34.7565854887,2.33991444603,11.1199544675,0.0,6.02426329834,9.91545327661,3.19723467378,0.0,3.19723467378
 05/17  06:00:00,38.6766299446,2.43289772679,11.4144312294,0.0,6.51253267309,14.7454349813,10.4161377742,0.0,10.4161377742
 05/17  07:00:00,39.4827562394,2.65125345392,12.654402495,0.0,6.01364874671,18.163451543,11.0619018928,0.0,11.0619018928
 05/17  08:00:00,41.8224934658,3.15047625043,15.4406674739,0.0,4.35151303671,18.8798367041,10.6308183741,0.0,10.6308183741
 05/17  09:00:00,41.2970746988,3.46632089705,17.4230359006,0.0,3.78894180059,16.6187760998,9.33759103187,0.0,9.33759103187
 05/17  10:00:00,40.9634734546,3.83273729469,19.639644962,0.0,3.78894180059,13.7021493968,8.47543950464,0.0,8.47543950464
 05/17  11:00:00,43.7546369752,4.16220490883,21.9541597146,0.0,3.78894180059,13.8493305508,6.85890539188,0.0,6.85890539188
 05/17  12:00:00,45.8909169306,4.46889682641,24.0941889704,0.0,3.69398621738,13.6338449159,5.99675386508,0.0,5.99675386508
 05/17  13:00:00,47.7026295396,4.70935579028,25.9437260135,0.0,3.78894180059,13.2606059349,5.35014021997,0.0,5.35014021997
 05/17  14:00:00,48.106982443,4.80939097452,26.3952248866,0.0,3.78894180059,13.1134247809,4.70352657487,0.0,4.70352657487
 05/17  15:00:00,49.1645823602,4.83014476888,26.0670615562,0.0,4.71240779196,13.5549682428,5.35014021997,0.0,5.35014021997
 05/17  16:00:00,56.1216903705,4.81290852778,25.5910524202,0.0,7.18559832057,18.5321311015,6.21229174678,0.0,6.21229174678
 05/17  17:00:00,61.3234642275,4.67534118896,24.9526373469,0.0,8.38069375907,23.3147919321,8.15213268208,0.0,8.15213268208
 05/17  18:00:00,63.1935880993,4.68945048262,24.7412817912,0.0,10.6415932552,23.1212625696,9.55312891314,0.0,9.55312891314
 05/17  19:00:00,60.2227733638,4.44246887553,22.986726641,0.0,12.3080778603,20.4854999863,9.12205314974,0.0,9.12205314974
 05/17  20:00:00,62.5551943059,4.10460434535,20.7401330066,0.0,12.456681583,19.8967753704,8.36767056379,0.0,8.36767056379
 05/17  21:00:00,55.1751083086,3.83926720422,19.0888851724,0.0,9.18739968257,17.702556249,6.85890539188,0.0,6.85890539188
 05/17  22:00:00,45.8114609221,3.46334084875,17.036476703,0.0,5.91811778209,14.0365255879,5.99675386508,0.0,5.99675386508
 05/17  23:00:00,37.6867656137,3.09694505412,15.1746862605,0.0,3.54045821811,10.5176760807,3.41029928466,0.0,3.41029928466
 05/17  24:00:00,32.0793419573,2.7738755086,13.5935877053,0.0,2.55330491699,7.80157382632,1.1471515268,0.0,1.1471515268
 05/18  01:00:00,29.5132941676,2.46739994748,11.9227400927,0.0,2.55330491699,7.21284921042,0.714964411007,0.0,0.714964411007
 05/18  02:00:00,27.3864703212,2.18568179385,10.3719967079,0.0,2.55330491699,6.91848690247,0.392461740994,0.0,0.392461740994
 05/18  03:00:00,26.7179750175,2.08053349154,9.9558308605,0.0,2.55330491699,6.7713057485,0.392451125056,0.0,0.392451125056
 05/18  04:00:00,28.1892006106,1.98268070565,9.44841579174,0.0,3.82705111198,7.57405300124,0.714708304509,0.0,0.714708304509
 05/18  05:00:00,32.1646221829,1.92261722917,8.94528837854,0.0,6.02426329834,9.91545327661,3.18303622415,0.0,3.18303622415
 05/18  06:00:00,36.4160594284,2.06564862147,9.5211098185,0.0,6.51253267309,14.7454349813,10.3667561315,0.0,10.3667561315
 05/18  07:00:00,36.6297298423,2.20719910726,10.2454304446,0.0,6.01364874671,18.163451543,11.0093699781,0.0,11.0093699781
 05/18  08:00:00,36.950296099,2.45695924545,11.261987112,0.0,4.35151303671,18.8798367041,10.5803876679,0.0,10.5803876679
 05/18  09:00:00,35.8262695531,2.70857142395,12.7099802281,0.0,3.78894180059,16.6187760998,9.29346416299,0.0,9.29346416299
 05/18  10:00:00,35.356016269,3.07024641077,14.7946786603,0.0,3.78894180059,13.7021493968,8.43551519469,0.0,8.43551519469
 05/18  11:00:00,37.4364584935,3.37477173226,16.4234144094,0.0,3.78894180059,13.8493305508,6.82686087994,0.0,6.82686087994
 05/18  12:00:00,39.021864477,3.6717679436,18.0222653997,0.0,3.69398621738,13.6338449159,5.96891191208,0.0,5.96891191208
 05/18  13:00:00,41.0907646326,4.00824296967,20.0329739272,0.0,3.78894180059,13.2606059349,5.32545018619,0.0,5.32545018619
 05/18  14:00:00,42.2322721564,4.15577061193,21.1741349627,0.0,3.78894180059,13.1134247809,4.68198846029,0.0,4.68198846029
 05/18  15:00:00,45.1553252356,4.35031223874,22.5376369617,0.0,4.71240779196,13.5549682428,5.32545018619,0.0,5.32545018619
 05/18  16:00:00,55.1770885944,4.66547143732,24.7938877346,0.0,7.18559832057,18.5321311015,6.18339915405,0.0,6.18339915405
 05/18  17:00:00,61.6134059126,4.64269439735,25.2752258236,0.0,8.38069375907,23.3147919321,8.11378433174,0.0,8.11378433174
 05/18  18:00:00,62.5061666059,4.56028481067,24.1830259698,0.0,10.6415932552,23.1212625696,9.50795140451,0.0,9.50795140451
 05/18  19:00:00,56.5878276076,4.00491066809,19.7893390923,0.0,12.3080778603,20.4854999863,9.07897692058,0.0,9.07897692058
 05/18  20:00:00,57.1319289912,3.40730302406,16.0141690131,0.0,12.456681583,19.8967753704,8.3282715737,0.0,8.3282715737
 05/18  21:00:00,48.8231183755,2.98279809999,13.5933643435,0.0,9.18739968257,17.702556249,6.82686087994,0.0,6.82686087994
 05/18  22:00:00,39.1605759184,2.52994400095,11.3189885471,0.0,5.91811778209,14.0365255879,5.96891191208,0.0,5.96891191208
 05/18  23:00:00,30.7015900991,2.08306177773,9.20339402232,0.0,3.54045821811,10.5176760807,3.3950650085,0.0,3.3950650085
 05/18  24:00:00,24.7011376109,1.67299114034,7.31626772723,0.0,2.55330491699,7.80157382632,1.14294896786,0.0,1.14294896786
 05/19  01:00:00,22.9425070902,1.45547803846,6.36387492425,0.0,2.55330491699,7.21284921042,0.712868143638,0.0,0.712868143638
 05/19  02:00:00,21.6165109948,1.27086486598,5.51685430932,0.0,2.55330491699,6.91848690247,0.391937988215,0.0,0.391937988215
 05/19  03:00:00,20.9308663048,1.16777246337,5.08148317592,0.0,2.55330491699,6.7713057485,0.39192748331,0.0,0.39192748331
 05/19  04:00:00,22.8949291717,1.14129359902,4.9955314594,0.0,3.82705111198,7.57405300124,0.712614721929,0.0,0.712614721929
 05/19  05:00:00,27.7583751672,1.20108221416,5.26057637786,0.0,6.02426329834,9.91545327661,3.16892758871,0.0,3.16892758871
 05/19  06:00:00,32.391953835,1.40400958718,6.15864325942,0.0,6.51253267309,14.7454349813,10.3176894685,0.0,10.3176894685
 05/19  07:00:00,32.4613150014,1.53652379253,6.74769091845,0.0,6.01364874671,18.163451543,10.9571734535,0.0,10.9571734535
 05/19  08:00:00,32.8126923019,1.83589066582,7.74545189452,0.0,4.35151303671,18.8798367041,10.5302789383,0.0,10.5302789383
 05/19  09:00:00,33.2126928758,2.34243224392,10.4625427309,0.0,3.78894180059,16.6187760998,9.24961902363,0.0,9.24961902363
 05/19  10:00:00,33.9731887624,2.88622775044,13.595869814,0.0,3.78894180059,13.7021493968,8.39584578288,0.0,8.39584578288
 05/19  11:00:00,37.346417229,3.34925728176,16.3588875954,0.0,3.78894180059,13.8493305508,6.79502095731,0.0,6.79502095731
 05/19  12:00:00,38.9157449912,3.59935758564,17.9885562718,0.0,3.69398621738,13.6338449159,5.941247717,0.0,5.941247717
 05/19  13:00:00,39.5536698179,3.69821809075,18.8059039913,0.0,3.78894180059,13.2606059349,5.30091778678,0.0,5.30091778678
 05/19  14:00:00,41.1296513725,3.9362814907,20.2910033,0.0,3.78894180059,13.1134247809,4.66058785655,0.0,4.66058785655
 05/19  15:00:00,43.4521613566,4.12640422894,21.0583810925,0.0,4.71240779196,13.5549682428,5.30091778678,0.0,5.30091778678
 05/19  16:00:00,51.9745541789,4.34072852441,21.9160962321,0.0,7.18559832057,18.5321311015,6.15469102708,0.0,6.15469102708
 05/19  17:00:00,58.3214582725,4.34189675759,22.2840758232,0.0,8.38069375907,23.3147919321,8.07568081776,0.0,8.07568081776
 05/19  18:00:00,60.493569712,4.40410932845,22.3266045581,0.0,10.6415932552,23.1212625696,9.46306233325,0.0,9.46306233325
 05/19  19:00:00,57.1873905979,4.08823212829,20.3055806224,0.0,12.3080778603,20.4854999863,9.0361757131,0.0,9.0361757131
 05/19  20:00:00,58.677394298,3.58675774603,17.380179598,0.0,12.456681583,19.8967753704,8.28912412783,0.0,8.28912412783
 05/19  21:00:00,51.0515070619,3.24152167064,15.5630294592,0.0,9.18739968257,17.702556249,6.79502095731,0.0,6.79502095731
 05/19  22:00:00,40.2224472219,2.64452611623,12.2662777353,0.0,5.91811778209,14.0365255879,5.941247717,0.0,5.941247717
 05/19  23:00:00,30.5883927888,2.04864455425,9.12461393547,0.0,3.54045821811,10.5176760807,3.3799279961,0.0,3.3799279961
 05/19  24:00:00,24.8205591429,1.68289673802,7.42578366156,0.0,2.55330491699,7.80157382632,1.1387732403,0.0,1.1387732403
 05/20  01:00:00,23.3046067881,1.51063058061,6.67082208001,0.0,2.55330491699,7.21284921042,0.710785649512,0.0,0.710785649512
 05/20  02:00:00,22.1613492045,1.3602228172,5.97233456785,0.0,2.55330491699,6.91848690247,0.391417685244,0.0,0.391417685244
 05/20  03:00:00,21.0199809374,1.18727342413,5.15109684781,0.0,2.55330491699,6.7713057485,0.39140729378,0.0,0.39140729378
 05/20  04:00:00,22.4506278202,1.07144013719,4.62108356978,0.0,3.82705111198,7.57405300124,0.710534970533,0.0,0.710534970533
 05/20  05:00:00,26.6933184265,1.02675426997,4.36984758138,0.0,6.02426329834,9.91545327661,3.15491294567,0.0,3.15491294567
 05/20  06:00:00,30.6950833333,1.12415539801,4.74162694682,0.0,6.51253267309,14.7454349813,10.2689523122,0.0,10.2689523122
 05/20  07:00:00,30.5003357348,1.24064291847,5.27612188829,0.0,6.01364874671,17.9699221805,10.9053277764,0.0,10.9053277764
 05/20  08:00:00,28.6665576027,1.28984253473,5.59177889514,0.0,3.66783283761,18.1171033345,10.4805070245,0.0,10.4805070245
 05/20  09:00:00,27.9141199703,1.62759665362,7.32521898435,0.0,3.10526160149,15.8560427302,9.20606859812,0.0,9.20606859812
 05/20  10:00:00,28.0993405664,2.11069050142,9.94397243575,0.0,3.10526160149,12.9394160272,8.35644301692,0.0,8.35644301692
 05/20  11:00:00,30.5301231737,2.4451150627,11.8931493279,0.0,3.10526160149,13.0865971812,6.76339505305,0.0,6.76339505305
 05/20  12:00:00,31.9896468716,2.68381736452,13.261151878,0.0,3.10526160149,12.9394160272,5.91376947232,0.0,5.91376947232
 05/20  13:00:00,32.7585313096,2.88010239362,14.2752947489,0.0,3.10526160149,12.4978725653,5.27655028678,0.0,5.27655028678
 05/20  14:00:00,33.3698729802,2.99581562996,14.9181043372,0.0,3.10526160149,12.3506914113,4.63933110123,0.0,4.63933110123
 05/20  15:00:00,36.24928031,3.22057702691,16.2077408167,0.0,4.02872759285,12.7922348732,5.27655028678,0.0,5.27655028678
 05/20  16:00:00,44.1867988943,3.32793069397,16.5875523465,0.0,6.50191812146,17.7693977319,6.12617586751,0.0,6.12617586751
 05/20  17:00:00,52.7162321787,3.57440671777,17.6398691316,0.0,8.38069375907,23.1212625696,8.03783342414,0.0,8.03783342414
 05/20  18:00:00,54.894226255,3.600536769,17.5308336606,0.0,10.6415932552,23.1212625696,9.41847499283,0.0,9.41847499283
 05/20  19:00:00,51.35663936,3.24610336351,15.3169581493,0.0,12.3080778603,20.4854999863,8.99366220246,0.0,8.99366220246
 05/20  20:00:00,53.2684388096,2.80429324249,12.7536886131,0.0,12.456681583,19.8967753704,8.25023981933,0.0,8.25023981933
 05/20  21:00:00,45.116583439,2.3761320047,10.4934955022,0.0,9.18739968257,17.702556249,6.76339505305,0.0,6.76339505305
 05/20  22:00:00,35.3147735833,1.88367083947,8.11945937347,0.0,5.91811778209,14.0365255879,5.91376947232,0.0,5.91376947232
 05/20  23:00:00,26.5713242301,1.38314291509,5.77304701594,0.0,3.54045821811,10.5176760807,3.36489273014,0.0,3.36489273014
 05/20  24:00:00,21.0334992556,1.03721259446,4.28440791779,0.0,2.55330491699,7.80157382632,1.13462558073,0.0,1.13462558073
 05/21  01:00:00,19.2982102102,0.81971323366,3.35534284912,0.0,2.55330491699,7.21284921042,0.708717547266,0.0,0.708717547266
 05/21  02:00:00,17.90831622,0.6138004499,2.46572395067,0.0,2.55330491699,6.91848690247,0.390900986535,0.0,0.390900986535
 05/21  03:00:00,16.8125837311,0.431760808304,1.69921225731,0.0,2.55330491699,6.7713057485,0.39089071085,0.0,0.39089071085
 05/21  04:00:00,18.4631416735,0.3488908436,1.3561467166,0.0,3.82705111198,7.57405300124,0.708469667229,0.0,0.708469667229
 05/21  05:00:00,23.0874473095,0.366369814393,1.42436091992,0.0,6.02426329834,9.91545327661,3.14099644546,0.0,3.14099644546
 05/21  06:00:00,27.0591560995,0.457419658588,1.77243545244,0.0,6.51253267309,14.7454349813,10.220559092,0.0,10.220559092
 05/21  07:00:00,27.0209249514,0.619625900461,2.41772812298,0.0,6.01364874671,17.9699221805,10.8538483003,0.0,10.8538483003
 05/21  08:00:00,25.4936060808,0.739031129218,2.96963877872,0.0,3.66783283761,18.1171033345,10.4310866661,0.0,10.4310866661
 05/21  09:00:00,24.6955774781,1.0888720535,4.6454010923,0.0,3.10526160149,15.8560427302,9.16282578349,0.0,9.16282578349
 05/21  10:00:00,24.2195607791,1.49092655731,6.68395659257,0.0,3.10526160149,12.9394160272,8.31731856558,0.0,8.31731856558
 05/21  11:00:00,26.466369,1.80912923496,8.46538098197,0.0,3.10526160149,13.0865971812,6.7319925329,0.0,6.7319925329
 05/21  12:00:00,27.7279361483,2.01574651941,9.66751199975,0.0,3.10526160149,12.9394160272,5.88648531547,0.0,5.88648531547
 05/21  13:00:00,28.2943438871,2.17360796025,10.5176017597,0.0,3.10526160149,12.4978725653,5.2523549024,0.0,5.2523549024
 05/21  14:00:00,29.7266703999,2.40980558875,11.860911798,0.0,3.10526160149,12.3506914113,4.61822448932,0.0,4.61822448932
 05/21  15:00:00,32.9856778459,2.70982441292,13.4548909666,0.0,4.02872759285,12.7922348732,5.2523549024,0.0,5.2523549024
 05/21  16:00:00,41.6244198589,2.9450594754,14.4080445298,0.0,6.50191812146,17.7693977319,6.09786211982,0.0,6.09786211982
 05/21  17:00:00,50.7322864342,3.27191170981,15.9584183951,0.0,8.38069375907,23.1212625696,8.00025335904,0.0,8.00025335904
 05/21  18:00:00,53.5381375656,3.37177390165,16.4035078385,0.0,10.6415932552,23.1212625696,9.37420258736,0.0,9.37420258736
 05/21  19:00:00,51.0682583138,3.1664644442,15.1082160223,0.0,12.3080778603,20.4854999863,8.95144897865,0.0,8.95144897865
 05/21  20:00:00,53.3626743123,2.76707543492,12.8851419233,0.0,12.456681583,19.8967753704,8.2116301634,0.0,8.2116301634
 05/21  21:00:00,45.2312737161,2.36458056152,10.6197372225,0.0,9.18739968257,17.702556249,6.7319925329,0.0,6.7319925329
 05/21  22:00:00,35.128503758,1.84719690202,7.96966348555,0.0,5.91811778209,14.0365255879,5.88648531547,0.0,5.88648531547
 05/21  23:00:00,26.2432546313,1.32439617542,5.50372415687,0.0,3.54045821811,10.5176760807,3.34996366318,0.0,3.34996366318
 05/21  24:00:00,20.308898239,0.909768989077,3.68725050652,0.0,2.55330491699,7.80157382632,1.13050721743,0.0,1.13050721743
 05/22  01:00:00,18.1700411656,0.615983613446,2.43090342472,0.0,2.55330491699,7.21284921042,0.706664451251,0.0,0.706664451251
 05/22  02:00:00,16.8570216594,0.415415043269,1.61281479665,0.0,2.55330491699,6.91848690247,0.390388045472,0.0,0.390388045472
 05/22  03:00:00,16.254777924,0.322187224826,1.25098003369,0.0,2.55330491699,6.7713057485,0.39037788783,0.0,0.39037788783
 05/22  04:00:00,18.0833393991,0.272789937946,1.05244534792,0.0,3.82705111198,7.57405300124,0.706419424636,0.0,0.706419424636
 05/22  05:00:00,22.7231355824,0.294481276964,1.13193773031,0.0,6.02426329834,9.91545327661,3.12718220947,0.0,3.12718220947
 05/22  06:00:00,26.6852861416,0.384233074537,1.47175207857,0.0,6.51253267309,14.7454349813,10.1725241355,0.0,10.1725241355
 05/22  07:00:00,26.9741590709,0.572359392507,2.22469938794,0.0,6.01364874671,18.163451543,10.8027502702,0.0,10.8027502702
 05/22  08:00:00,27.4622479952,0.962551702756,3.26834655094,0.0,4.35151303671,18.8798367041,10.3820324983,0.0,10.3820324983
 05/22  09:00:00,27.0135483372,1.3503567912,5.25547364494,0.0,3.78894180059,16.6187760998,9.11990338571,0.0,9.11990338571
 05/22  10:00:00,26.7479632387,1.76190603821,7.4949660025,0.0,3.78894180059,13.7021493968,8.27848401519,0.0,8.27848401519
 05/22  11:00:00,28.369130168,1.98311718314,8.74774063303,0.0,3.78894180059,13.8493305508,6.7008226964,0.0,6.7008226964
 05/22  12:00:00,28.9710702547,2.12559578886,9.51764333208,0.0,3.69398621738,13.6338449159,5.85940332638,0.0,5.85940332638
 05/22  13:00:00,29.9791310825,2.30099165079,10.6285916959,0.0,3.78894180059,13.2606059349,5.22833879886,0.0,5.22833879886
 05/22  14:00:00,31.5746263779,2.55318252163,12.1190772745,0.0,3.78894180059,13.1134247809,4.59727427135,0.0,4.59727427135
 05/22  15:00:00,34.6523618658,2.84235532769,13.542630503,0.0,4.71240779196,13.5549682428,5.22833879886,0.0,5.22833879886
 05/22  16:00:00,44.307582129,3.18913686588,15.4007158406,0.0,7.18559832057,18.5321311015,6.06975816888,0.0,6.06975816888
 05/22  17:00:00,51.7797208948,3.32728924484,16.7569459583,0.0,8.38069375907,23.3147919321,7.96295175143,0.0,7.96295175143
 05/22  18:00:00,54.4474759231,3.49765797375,17.1869621239,0.0,10.6415932552,23.1212625696,9.33025822771,0.0,9.33025822771
 05/22  19:00:00,51.3475070165,3.23020053102,15.3237286382,0.0,12.3080778603,20.4854999863,8.9095485427,0.0,8.9095485427
 05/22  20:00:00,53.1807687385,2.77305890647,12.697252878,0.0,12.456681583,19.8967753704,8.17330659393,0.0,8.17330659393
 05/22  21:00:00,45.0278888118,2.34447439741,10.4364584823,0.0,9.18739968257,17.702556249,6.7008226964,0.0,6.7008226964
 05/22  22:00:00,35.5653380079,1.90571241106,8.34798222641,0.0,5.91811778209,14.0365255879,5.85940332638,0.0,5.85940332638
 05/22  23:00:00,27.5054112299,1.51703994119,6.57323698968,0.0,3.54045821811,10.5176760807,3.33514521632,0.0,3.33514521632
 05/22  24:00:00,21.1302951836,1.04875075033,4.36966568989,0.0,2.55330491699,7.80157382632,1.12641937002,0.0,1.12641937002
 05/23  01:00:00,18.6242513116,0.700466298479,2.80063088572,0.0,2.55330491699,7.21284921042,0.704626971346,0.0,0.704626971346
 05/23  02:00:00,17.4591308379,0.527915530823,2.10242348757,0.0,2.55330491699,6.91848690247,0.389879014321,0.0,0.389879014321
 05/23  03:00:00,16.6737099516,0.400119114216,1.59198017189,0.0,2.55330491699,6.7713057485,0.389868976916,0.0,0.389868976916
 05/23  04:00:00,18.3422793864,0.321139912489,1.26303536063,0.0,3.82705111198,7.57405300124,0.704384850907,0.0,0.704384850907
 05/23  05:00:00,22.8632454519,0.320171484209,1.24635739258,0.0,6.02426329834,9.91545327661,3.11347432884,0.0,3.11347432884
 05/23  06:00:00,26.8653077946,0.416293026886,1.61971377925,0.0,6.51253267309,14.7454349813,10.1248616643,0.0,10.1248616643
 05/23  07:00:00,27.2052887027,0.60957642979,2.41861198253,0.0,6.01364874671,18.163451543,10.7520488182,0.0,10.7520488182
 05/23  08:00:00,28.841836314,1.18194109474,4.42854547777,0.0,4.35151303671,18.8798367041,10.333359048,0.0,10.333359048
 05/23  09:00:00,29.875587649,1.78014981896,7.68771992897,0.0,3.78894180059,16.6187760998,9.07731411582,0.0,9.07731411582
 05/23  10:00:00,29.7595508686,2.19336936542,10.0750903052,0.0,3.78894180059,13.7021493968,8.23995086624,0.0,8.23995086624
 05/23  11:00:00,31.6188717929,2.43005357023,11.5505458708,0.0,3.78894180059,13.8493305508,6.66989477421,0.0,6.66989477421
 05/23  12:00:00,32.9367581558,2.65115713465,12.9577698875,0.0,3.69398621738,13.6338449159,5.83253152513,0.0,5.83253152513
 05/23  13:00:00,33.9844838546,2.82717624994,14.1077598688,0.0,3.78894180059,13.2606059349,5.20450908833,0.0,5.20450908833
 05/23  14:00:00,35.9841994353,3.12310017588,15.9587326776,0.0,3.78894180059,13.1134247809,4.57648665152,0.0,4.57648665152
 05/23  15:00:00,39.7093040451,3.47181883572,17.9701091742,0.0,4.71240779196,13.5549682428,5.20450908833,0.0,5.20450908833
 05/23  16:00:00,49.1606851723,3.82922471963,19.6137310302,0.0,7.18559832057,18.5321311015,6.0418723374,0.0,6.0418723374
 05/23  17:00:00,56.0936057269,3.96277400738,20.4353460279,0.0,8.38069375907,23.3147919321,7.92593964782,0.0,7.92593964782
 05/23  18:00:00,57.9700876757,4.03198306179,20.1752487884,0.0,10.6415932552,23.1212625696,9.28665492757,0.0,9.28665492757
 05/23  19:00:00,54.3589197559,3.67961944905,17.8857224596,0.0,12.3080778603,20.4854999863,8.86797330304,0.0,8.86797330304
 05/23  20:00:00,55.9250458293,3.18746279699,15.0271260783,0.0,12.456681583,19.8967753704,8.13528046009,0.0,8.13528046009
 05/23  21:00:00,47.6585611183,2.75808857855,12.6535166077,0.0,9.18739968257,17.702556249,6.66989477421,0.0,6.66989477421
 05/23  22:00:00,38.2397864506,2.32985993364,10.5982831466,0.0,5.91811778209,14.0365255879,5.83253152513,0.0,5.83253152513
 05/23  23:00:00,30.2908962793,1.95974562328,8.91601635693,0.0,3.54045821811,10.5176760807,3.3204417779,0.0,3.3204417779
 05/23  24:00:00,24.4839232993,1.59224084776,7.17980370817,0.0,2.55330491699,7.80157382632,1.12236324908,0.0,1.12236324908
 05/24  01:00:00,22.2113643605,1.30845046843,5.77975976462,0.0,2.55330491699,7.21284921042,0.702605712778,0.0,0.702605712778
 05/24  02:00:00,20.3180989108,1.03829248965,4.45101460167,0.0,2.55330491699,6.91848690247,0.389374044186,0.0,0.389374044186
 05/24  03:00:00,18.9431380378,0.820697899992,3.44082947228,0.0,2.55330491699,6.7713057485,0.389364129141,0.0,0.389364129141
 05/24  04:00:00,20.1354184847,0.660050536907,2.71726383458,0.0,3.82705111198,7.57405300124,0.702366549544,0.0,0.702366549544
 05/24  05:00:00,24.2948888593,0.59380407574,2.40436820839,0.0,6.02426329834,9.91545327661,3.09987686325,0.0,3.09987686325
 05/24  06:00:00,28.1535459459,0.663054136291,2.66119082113,0.0,6.51253267309,14.7454349813,10.0775857895,0.0,10.0775857895
 05/24  07:00:00,29.0553479943,0.950967414468,3.92728028937,0.0,6.01364874671,18.163451543,10.7017589588,0.0,10.7017589588
 05/24  08:00:00,30.5557301099,1.47081987459,5.85356049374,0.0,4.35151303671,18.8798367041,10.2850807296,0.0,10.2850807296
 05/24  09:00:00,31.4149580061,2.01851630024,8.98872380477,0.0,3.78894180059,16.6187760998,9.03507058625,0.0,9.03507058625
 05/24  10:00:00,32.8052621626,2.61834792022,12.6958230444,0.0,3.78894180059,13.7021493968,8.20173052994,0.0,8.20173052994
 05/24  11:00:00,35.9123881922,3.02017523235,15.253940608,0.0,3.78894180059,13.8493305508,6.63921792534,0.0,6.63921792534
 05/24  12:00:00,37.8919144134,3.31380342689,17.2502798528,0.0,3.69398621738,13.6338449159,5.80587786956,0.0,5.80587786956
 05/24  13:00:00,37.9532704063,3.3725680771,17.5311545934,0.0,3.78894180059,13.2606059349,5.18087282772,0.0,5.18087282772
 05/24  14:00:00,38.5558166949,3.48913972598,18.1643103871,0.0,3.78894180059,13.1134247809,4.55586778588,0.0,4.55586778588
 05/24  15:00:00,41.7435126092,3.76571842432,19.7104181498,0.0,4.71240779196,13.5549682428,5.18087282772,0.0,5.18087282772
 05/24  16:00:00,51.8510040905,4.18958506926,21.9436895988,0.0,7.18559832057,18.5321311015,6.0142128835,0.0,6.0142128835
 05/24  17:00:00,58.3862151886,4.2635408856,22.4271886113,0.0,8.38069375907,23.3147919321,7.88922800901,0.0,7.88922800901
 05/24  18:00:00,59.9342307756,4.30649276737,21.8648821828,0.0,10.6415932552,23.1212625696,9.24340559966,0.0,9.24340559966
 05/24  19:00:00,55.8376356894,3.90541802482,19.1386398174,0.0,12.3080778603,20.4854999863,8.82673557177,0.0,8.82673557177
 05/24  20:00:00,57.3233596112,3.40247516653,16.2104274906,0.0,12.456681583,19.8967753704,8.09756302296,0.0,8.09756302296
 05/24  21:00:00,49.3807021141,3.01181678172,14.1219294003,0.0,9.18739968257,17.702556249,6.63921792534,0.0,6.63921792534
 05/24  22:00:00,39.5197300449,2.53422154596,11.6738651286,0.0,5.91811778209,14.0365255879,5.80587786956,0.0,5.80587786956
 05/24  23:00:00,30.7747426724,2.06352351745,9.29608485584,0.0,3.54045821811,10.5176760807,3.30585770221,0.0,3.30585770221
 05/24  24:00:00,24.5088463206,1.62834460818,7.16862296908,0.0,2.55330491699,7.80157382632,1.11834005578,0.0,1.11834005578
 05/25  01:00:00,22.5261287202,1.38092632372,6.02204826906,0.0,2.55330491699,7.21284921042,0.700601275934,0.0,0.700601275934
 05/25  02:00:00,21.1912136333,1.19289910755,5.16952270631,0.0,2.55330491699,6.91848690247,0.388873284963,0.0,0.388873284963
 05/25  03:00:00,20.0452590302,1.01492182311,4.34872654155,0.0,2.55330491699,6.7713057485,0.388863494329,0.0,0.388863494329
 05/25  04:00:00,21.783101214,0.949037158716,4.07595994201,0.0,3.82705111198,7.57405300124,0.700365119221,0.0,0.700365119221
