Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/10  09:00:00,43.3649632332,3.90446663509,20.4991922658,0.0,3.10526160149,15.8560427302,8.3814980694,0.0,8.3814980694
 06/10  10:00:00,43.3424418749,4.24506502866,23.052699217,0.0,3.10526160149,12.9394160272,7.61040301446,0.0,7.61040301446
 06/10  11:00:00,45.0954220515,4.41137316343,24.4921901049,0.0,3.10526160149,13.0865971812,6.16459978791,0.0,6.16459978791
 06/10  12:00:00,46.0166519879,4.52015756272,25.4518167961,0.0,3.10526160149,12.9394160272,5.39350473376,0.0,5.39350473376
 06/10  13:00:00,46.4997349607,4.59839395174,26.2982068419,0.0,3.10526160149,12.4978725653,4.81518344315,0.0,4.81518344315
 06/10  14:00:00,47.2451940112,4.70486048713,27.084380511,0.0,3.10526160149,12.3506914113,4.23686215253,0.0,4.23686215253
 06/10  15:00:00,49.9078208581,4.8765551996,28.2103031921,0.0,4.02872759285,12.7922348732,4.81518344315,0.0,4.81518344315
 06/10  16:00:00,59.0131985797,5.12822576749,29.6136569584,0.0,6.50191812146,17.7693977319,5.5862784973,0.0,5.5862784973
 06/10  17:00:00,66.4310182883,5.26205969968,29.6670022593,0.0,8.38069375907,23.1212625696,7.32124236914,0.0,7.32124236914
 06/10  18:00:00,67.6242052647,5.24959835241,28.6117510869,0.0,10.6415932552,23.1212625696,8.57427183214,0.0,8.57427183214
 06/10  19:00:00,64.9527677067,5.09805438741,27.0611354721,0.0,12.3080778603,20.4854999863,8.18872430506,0.0,8.18872430506
 06/10  20:00:00,66.1268797968,4.76767877251,24.5415774036,0.0,12.456681583,19.8967753704,7.51401613268,0.0,7.51401613268
 06/10  21:00:00,58.823619683,4.40145814599,22.175205605,0.0,9.18739968257,17.702556249,6.16459978791,0.0,6.16459978791
 06/10  22:00:00,49.3148261173,3.98837398011,20.0148087668,0.0,5.91811778209,14.0365255879,5.39350473376,0.0,5.39350473376
 06/10  23:00:00,40.7469291838,3.56579686276,17.765998022,0.0,3.54045821811,10.5176760807,3.0802195713,0.0,3.0802195713
 06/10  24:00:00,34.5395727687,3.16109236686,15.6666016584,0.0,2.55330491699,7.80157382632,1.05609505415,0.0,1.05609505415
 06/11  01:00:00,32.2091137067,2.88343880422,14.202520775,0.0,2.55330491699,7.21284921042,0.669654323877,0.0,0.669654323877
 06/11  02:00:00,30.29482767,2.63632256065,12.8297132899,0.0,2.55330491699,6.91848690247,0.381143149047,0.0,0.381143149047
 06/11  03:00:00,29.0621484593,2.46219387982,11.918343914,0.0,2.55330491699,6.7713057485,0.381135721344,0.0,0.381135721344
 06/11  04:00:00,30.7731595193,2.39907397597,11.6159814301,0.0,3.82705111198,7.57405300124,0.669475229028,0.0,0.669475229028
 06/11  05:00:00,35.7718539444,2.4771609233,11.9979764459,0.0,6.02426329834,9.91545327661,2.87841229577,0.0,2.87841229577
 06/11  06:00:00,39.5823671886,2.69104637669,12.9548531568,0.0,6.51253267309,14.7454349813,9.30804756823,0.0,9.30804756823
 06/11  07:00:00,42.0368332424,3.07879900111,14.9744633133,0.0,6.01364874671,17.9699221805,9.88322339981,0.0,9.88322339981
 06/11  08:00:00,41.9401756662,3.35012276195,16.8051167314,0.0,3.66783283761,18.1171033345,9.49928629742,0.0,9.49928629742
 06/11  09:00:00,41.4721787325,3.65674411108,18.8541302891,0.0,3.10526160149,15.8560427302,8.34750044442,0.0,8.34750044442
 06/11  10:00:00,41.2227434836,3.96116893062,21.2168969238,0.0,3.10526160149,12.9394160272,7.57964325852,0.0,7.57964325852
 06/11  11:00:00,43.2560247505,4.14482644055,22.9193395269,0.0,3.10526160149,13.0865971812,6.13991103643,0.0,6.13991103643
 06/11  12:00:00,44.8008761668,4.32065552629,24.4355430114,0.0,3.10526160149,12.9394160272,5.37205385132,0.0,5.37205385132
 06/11  13:00:00,47.625931892,4.68065913229,27.3421385926,0.0,3.10526160149,12.4978725653,4.79616096249,0.0,4.79616096249
 06/11  14:00:00,49.7444512429,4.9483439529,29.340154277,0.0,3.10526160149,12.3506914113,4.22026807367,0.0,4.22026807367
 06/11  15:00:00,53.0467032081,5.20344433665,31.022296405,0.0,4.02872759285,12.7922348732,4.79616096249,0.0,4.79616096249
 06/11  16:00:00,61.966580499,5.42247515013,32.2727894951,0.0,6.50191812146,17.7693977319,5.5640181476,0.0,5.5640181476
 06/11  17:00:00,69.6032072806,5.49942965601,32.6018212953,0.0,8.38069375907,23.1212625696,7.29169681409,0.0,7.29169681409
 06/11  18:00:00,67.8009420828,5.33238728078,28.7056989766,0.0,10.6415932552,23.1212625696,8.53946473988,0.0,8.53946473988
 06/11  19:00:00,61.8121141547,4.88875132801,24.1297849795,0.0,12.3080778603,20.4854999863,8.15553614733,0.0,8.15553614733
 06/11  20:00:00,64.4490286973,4.63270960982,22.9986954668,0.0,12.456681583,19.8967753704,7.48366111036,0.0,7.48366111036
 06/11  21:00:00,56.6830687014,4.15564106991,20.2804716994,0.0,9.18739968257,17.702556249,6.13991103643,0.0,6.13991103643
 06/11  22:00:00,47.7613379005,3.79316514658,18.6565293835,0.0,5.91811778209,14.0365255879,5.37205385132,0.0,5.37205385132
 06/11  23:00:00,41.2977107708,3.6327765917,18.2497998801,0.0,3.54045821811,10.5176760807,3.06848229601,0.0,3.06848229601
 06/11  24:00:00,33.3697811872,3.01785589874,14.6400465451,0.0,2.55330491699,7.80157382632,1.05285718511,0.0,1.05285718511
 06/12  01:00:00,29.3368747675,2.50156652634,11.7121541138,0.0,2.55330491699,7.21284921042,0.668048781782,0.0,0.668048781782
 06/12  02:00:00,27.6075306821,2.2593643811,10.5193744815,0.0,2.55330491699,6.91848690247,0.380742180076,0.0,0.380742180076
 06/12  03:00:00,26.7684247307,2.12389331254,9.96292075271,0.0,2.55330491699,6.7713057485,0.380734902318,0.0,0.380734902318
 06/12  04:00:00,28.3417982353,2.03863972623,9.54505439584,0.0,3.82705111198,7.57405300124,0.667873305807,0.0,0.667873305807
 06/12  05:00:00,32.7913607503,2.04216096085,9.45248321431,0.0,6.02426329834,9.91545327661,2.8676336914,0.0,2.8676336914
 06/12  06:00:00,35.9063275967,2.14724213016,9.82261781146,0.0,6.51253267309,14.7454349813,9.27062192857,0.0,9.27062192857
 06/12  07:00:00,37.4636896928,2.36446142871,10.9221279737,0.0,6.01364874671,18.163451543,9.84341889522,0.0,9.84341889522
 06/12  08:00:00,41.0028441143,3.05183284801,14.7196615248,0.0,4.35151303671,18.8798367041,9.46107400387,0.0,9.46107400387
 06/12  09:00:00,44.2358280471,3.85598085246,19.9721292936,0.0,3.78894180059,16.6187760998,8.31406468715,0.0,8.31406468715
 06/12  10:00:00,45.4149930982,4.35231160417,23.5715902961,0.0,3.78894180059,13.7021493968,7.54939185908,0.0,7.54939185908
 06/12  11:00:00,48.2012608439,4.63745046336,25.9255380287,0.0,3.78894180059,13.8493305508,6.11563030793,0.0,6.11563030793
 06/12  12:00:00,50.2678589873,4.88439816678,28.0556296869,0.0,3.69398621738,13.6338449159,5.35095748066,0.0,5.35095748066
 06/12  13:00:00,51.2979991065,5.03732259343,29.2111287773,0.0,3.78894180059,13.2606059349,4.77745286021,0.0,4.77745286021
 06/12  14:00:00,52.2073077699,5.19711664553,30.1078245426,0.0,3.78894180059,13.1134247809,4.20394823976,0.0,4.20394823976
 06/12  15:00:00,54.7091932539,5.42354794328,31.0182692755,0.0,4.71240779196,13.5549682428,4.77745286021,0.0,4.77745286021
 06/12  16:00:00,63.0700277542,5.6377335956,31.7145647361,0.0,7.18559832057,18.5321311015,5.54212568748,0.0,5.54212568748
 06/12  17:00:00,68.0814048546,5.47813400759,30.9077851553,0.0,8.38069375907,23.3147919321,7.26263954883,0.0,7.26263954883
 06/12  18:00:00,69.7682462042,5.4425651643,30.5628252144,0.0,10.6415932552,23.1212625696,8.50523289315,0.0,8.50523289315
 06/12  19:00:00,67.3047342089,5.29633195036,29.2148244114,0.0,12.3080778603,20.4854999863,8.12289647951,0.0,8.12289647951
 06/12  20:00:00,66.8628982931,4.82979732221,25.2154773502,0.0,12.456681583,19.8967753704,7.45380775565,0.0,7.45380775565
 06/12  21:00:00,57.526426803,4.24919295288,21.0302779181,0.0,9.18739968257,17.702556249,6.11563030793,0.0,6.11563030793
 06/12  22:00:00,47.0231366852,3.716097503,17.9953958119,0.0,5.91811778209,14.0365255879,5.35095748066,0.0,5.35095748066
 06/12  23:00:00,38.1582670909,3.23644374418,15.5066890477,0.0,3.54045821811,10.5176760807,3.05693899885,0.0,3.05693899885
 06/12  24:00:00,31.7433281263,2.79408160581,13.2373677771,0.0,2.55330491699,7.80157382632,1.04967282727,0.0,1.04967282727
 06/13  01:00:00,29.896339509,2.56887133879,12.2043140427,0.0,2.55330491699,7.21284921042,0.66647031938,0.0,0.66647031938
 06/13  02:00:00,28.4541414465,2.37245088686,11.2528987401,0.0,2.55330491699,6.91848690247,0.380347983138,0.0,0.380347983138
 06/13  03:00:00,26.8782815563,2.14627812237,10.0503927684,0.0,2.55330491699,6.7713057485,0.380340856173,0.0,0.380340856173
 06/13  04:00:00,28.4422339937,2.0639607364,9.62016914404,0.0,3.82705111198,7.57405300124,0.666298482533,0.0,0.666298482533
 06/13  05:00:00,33.3707082915,2.13142705295,9.94256466339,0.0,6.02426329834,9.91545327661,2.85703831556,0.0,2.85703831556
 06/13  06:00:00,36.7800188908,2.27852974557,10.5650214902,0.0,6.51253267309,14.7454349813,9.23383580242,0.0,9.23383580242
 06/13  07:00:00,39.2149975458,2.62771775551,12.4101794999,0.0,6.01364874671,18.163451543,9.80429506218,0.0,9.80429506218
 06/13  08:00:00,42.7599799789,3.3062385416,16.2223916958,0.0,4.35151303671,18.8798367041,9.42351516099,0.0,9.42351516099
 06/13  09:00:00,43.8044215466,3.82652052513,19.5701831205,0.0,3.78894180059,16.6187760998,8.28120069929,0.0,8.28120069929
 06/13  10:00:00,44.2083327218,4.21087522025,22.5063663036,0.0,3.78894180059,13.7021493968,7.51965777481,0.0,7.51965777481
 06/13  11:00:00,46.0021127533,4.4035697749,23.9602706266,0.0,3.78894180059,13.8493305508,6.09176479292,0.0,6.09176479292
 06/13  12:00:00,47.4970278943,4.6058509505,25.5633458101,0.0,3.69398621738,13.6338449159,5.33022186926,0.0,5.33022186926
 06/13  13:00:00,49.8232236276,4.86902863487,27.9046472569,0.0,3.78894180059,13.2606059349,4.75906467651,0.0,4.75906467651
 06/13  14:00:00,52.1109384566,5.12370525912,30.0848666157,0.0,3.78894180059,13.1134247809,4.18790748377,0.0,4.18790748377
 06/13  15:00:00,55.7369675785,5.3745031149,32.0950884285,0.0,4.71240779196,13.5549682428,4.75906467651,0.0,4.75906467651
 06/13  16:00:00,63.0381101781,5.52383402447,31.7965467312,0.0,7.18559832057,18.5321311015,5.52060760018,0.0,5.52060760018
 06/13  17:00:00,69.3017334989,5.51757238786,32.0886754193,0.0,8.38069375907,23.3147919321,7.23407917842,0.0,7.23407917842
 06/13  18:00:00,66.564835125,5.1868317053,27.6151475943,0.0,10.6415932552,23.1212625696,8.47158642937,0.0,8.47158642937
 06/13  19:00:00,58.5997157886,4.49568454135,21.3104534,0.0,12.3080778603,20.4854999863,8.09081496754,0.0,8.09081496754
 06/13  20:00:00,59.782535375,4.04646091974,18.9184508346,0.0,12.456681583,19.8967753704,7.42446490933,0.0,7.42446490933
 06/13  21:00:00,54.2958570149,3.83858669163,18.2103143912,0.0,9.18739968257,17.702556249,6.09176479292,0.0,6.09176479292
 06/13  22:00:00,46.1643671094,3.59027721815,17.2624465209,0.0,5.91811778209,14.0365255879,5.33022186926,0.0,5.33022186926
 06/13  23:00:00,38.882323991,3.31552966922,16.1516600228,0.0,3.54045821811,10.5176760807,3.04559309828,0.0,3.04559309828
 06/13  24:00:00,32.8656830563,2.9269377694,14.2268665435,0.0,2.55330491699,7.80157382632,1.04654292366,0.0,1.04654292366
 06/14  01:00:00,30.7458299146,2.6782478493,12.9444279379,0.0,2.55330491699,7.21284921042,0.664919404669,0.0,0.664919404669
 06/14  02:00:00,29.4261441559,2.51484838268,12.0825039538,0.0,2.55330491699,6.91848690247,0.379960675091,0.0,0.379960675091
 06/14  03:00:00,28.0410269994,2.32508422981,11.0343321041,0.0,2.55330491699,6.7713057485,0.379953699717,0.0,0.379953699717
 06/14  04:00:00,29.5092177986,2.22948847487,10.5216252105,0.0,3.82705111198,7.57405300124,0.664751225965,0.0,0.664751225965
 06/14  05:00:00,34.6148128991,2.3137670568,11.0043292671,0.0,6.02426329834,9.91545327661,2.84662930663,0.0,2.84662930663
 06/14  06:00:00,38.6160873075,2.5380889088,12.1415307437,0.0,6.51253267309,14.7454349813,9.19770008199,0.0,9.19770008199
 06/14  07:00:00,40.8514092834,2.86515070765,13.8091582854,0.0,6.01364874671,18.163451543,9.76586348668,0.0,9.76586348668
 06/14  08:00:00,42.6654102175,3.34089741252,16.0931630635,0.0,4.35151303671,18.8798367041,9.38662089148,0.0,9.38662089148
 06/14  09:00:00,44.2704603704,3.94913705987,19.9136054095,0.0,3.78894180059,16.6187760998,8.24891821318,0.0,8.24891821318
 06/14  10:00:00,45.5708418668,4.44083409976,23.6389165691,0.0,3.78894180059,13.7021493968,7.49044981117,0.0,7.49044981117
 06/14  11:00:00,46.8875174529,4.59743937264,24.6518057285,0.0,3.78894180059,13.8493305508,6.06832155896,0.0,6.06832155896
 06/14  12:00:00,47.2737877278,4.68383522893,25.2621213651,0.0,3.69398621738,13.6338449159,5.30985315778,0.0,5.30985315778
 06/14  13:00:00,48.9500157682,4.85578321572,27.0446848166,0.0,3.78894180059,13.2606059349,4.7410018569,0.0,4.7410018569
 06/14  14:00:00,51.1302249864,5.08718997884,29.1406684258,0.0,3.78894180059,13.1134247809,4.17215055602,0.0,4.17215055602
 06/14  15:00:00,55.3245915238,5.39854630825,31.6586691804,0.0,4.71240779196,13.5549682428,4.7410018569,0.0,4.7410018569
 06/14  16:00:00,59.4310981734,5.26431378476,28.4490549662,0.0,7.18559832057,18.5321311015,5.49947025807,0.0,5.49947025807
 06/14  17:00:00,60.3708588613,4.74881893265,23.926554237,0.0,8.38069375907,23.3147919321,7.20602416072,0.0,7.20602416072
 06/14  18:00:00,58.6084571721,4.32044225576,20.5251590909,0.0,10.6415932552,23.1212625696,8.43853531263,0.0,8.43853531263
 06/14  19:00:00,55.1228874425,3.95493495076,18.3743746446,0.0,12.3080778603,20.4854999863,8.05930111204,0.0,8.05930111204
 06/14  20:00:00,58.0856311277,3.75333256828,17.5146749387,0.0,12.456681583,19.8967753704,7.39564126101,0.0,7.39564126101
 06/14  21:00:00,52.1658447108,3.52582584038,16.3930629384,0.0,9.18739968257,17.702556249,6.06832155896,0.0,6.06832155896
 06/14  22:00:00,43.9187670095,3.24995476703,15.3571688721,0.0,5.91811778209,14.0365255879,5.30985315778,0.0,5.30985315778
 06/14  23:00:00,36.1174776651,2.90751013347,13.7948332326,0.0,3.54045821811,10.5176760807,3.03444795426,0.0,3.03444795426
 06/14  24:00:00,29.7546354163,2.47088650387,11.571870169,0.0,2.55330491699,7.80157382632,1.04346840117,0.0,1.04346840117
 06/15  01:00:00,27.3446382818,2.16161421435,10.05986994,0.0,2.55330491699,7.21284921042,0.663396497403,0.0,0.663396497403
 06/15  02:00:00,25.9257221586,1.96311587988,9.13381445925,0.0,2.55330491699,6.91848690247,0.379580370738,0.0,0.379580370738
 06/15  03:00:00,24.8405237562,1.80586233203,8.35305075864,0.0,2.55330491699,6.7713057485,0.379573547699,0.0,0.379573547699
 06/15  04:00:00,26.1214126169,1.68060910529,7.6826993983,0.0,3.82705111198,7.57405300124,0.663231994652,0.0,0.663231994652
 06/15  05:00:00,30.7741667047,1.7079831989,7.76946693061,0.0,6.02426329834,9.91545327661,2.8364097478,0.0,2.8364097478
 06/15  06:00:00,34.5909077124,1.91886324782,8.7355768095,0.0,6.51253267309,14.7454349813,9.16222546699,0.0,9.16222546699
 06/15  07:00:00,37.4540572966,2.34583047807,10.9311265282,0.0,6.01364874671,18.163451543,9.72813554972,0.0,9.72813554972
 06/15  08:00:00,40.7432119849,3.02830349169,14.4835587517,0.0,4.35151303671,18.8798367041,9.35040212123,0.0,9.35040212123
 06/15  09:00:00,42.101226196,3.61199407685,18.0815142181,0.0,3.78894180059,16.6187760998,8.21722678898,0.0,8.21722678898
 06/15  10:00:00,42.9461831794,4.1040981244,21.350993857,0.0,3.78894180059,13.7021493968,7.46177661784,0.0,7.46177661784
 06/15  11:00:00,45.59901809,4.38680396202,23.5739417762,0.0,3.78894180059,13.8493305508,6.04530754852,0.0,6.04530754852
 06/15  12:00:00,47.3241280405,4.60291572227,25.3933811845,0.0,3.69398621738,13.6338449159,5.28985737822,0.0,5.28985737822
 06/15  13:00:00,48.533468647,4.7600511104,26.7238698008,0.0,3.78894180059,13.2606059349,4.7232697505,0.0,4.7232697505
 06/15  14:00:00,50.475768278,4.99530278648,28.5780989098,0.0,3.78894180059,13.1134247809,4.15668212277,0.0,4.15668212277
 06/15  15:00:00,54.1602154344,5.26352144383,30.6293179555,0.0,4.71240779196,13.5549682428,4.7232697505,0.0,4.7232697505
 06/15  16:00:00,63.1895423651,5.55266152345,31.9191514192,0.0,7.18559832057,18.5321311015,5.47871992079,0.0,5.47871992079
 06/15  17:00:00,64.2536395684,5.15452942515,27.4036244516,0.0,8.38069375907,23.3147919321,7.17848280396,0.0,7.17848280396
 06/15  18:00:00,60.6488681606,4.57750303364,22.3085093015,0.0,10.6415932552,23.1212625696,8.4060893307,0.0,8.4060893307
 06/15  19:00:00,57.0258322336,4.19301096718,20.0392434192,0.0,12.3080778603,20.4854999863,8.02836424555,0.0,8.02836424555
 06/15  20:00:00,60.0756001049,4.00022006655,19.2577564177,0.0,12.456681583,19.8967753704,7.36734534654,0.0,7.36734534654
 06/15  21:00:00,54.5900088838,3.82680902533,18.5162439264,0.0,9.18739968257,17.702556249,6.04530754852,0.0,6.04530754852
 06/15  22:00:00,45.6287215444,3.4791080935,16.8379700805,0.0,5.91811778209,14.0365255879,5.28985737822,0.0,5.28985737822
 06/15  23:00:00,35.8549610947,2.86626238563,13.57356441,0.0,3.54045821811,10.5176760807,3.02350686733,0.0,3.02350686733
 06/15  24:00:00,28.9504525329,2.34108552381,10.8974882657,0.0,2.55330491699,7.80157382632,1.0404501703,0.0,1.0404501703
 06/16  01:00:00,27.0242445538,2.10483052067,9.79625990567,0.0,2.55330491699,7.21284921042,0.661902048949,0.0,0.661902048949
 06/16  02:00:00,25.5449977352,1.90498221186,8.81122370387,0.0,2.55330491699,6.91848690247,0.379207182787,0.0,0.379207182787
 06/16  03:00:00,24.2565785816,1.71885198071,7.85611593543,0.0,2.55330491699,6.7713057485,0.379200512783,0.0,0.379200512783
 06/16  04:00:00,25.7932418549,1.62877248864,7.40636525299,0.0,3.82705111198,7.57405300124,0.661741238798,0.0,0.661741238798
 06/16  05:00:00,30.731619483,1.70015487341,7.73474803449,0.0,6.02426329834,9.91545327661,2.82638266613,0.0,2.82638266613
 06/16  06:00:00,34.573854962,1.91577168382,8.72161562315,0.0,6.51253267309,14.7454349813,9.12742246157,0.0,9.12742246157
 06/16  07:00:00,36.6391668117,2.21690851964,10.2451580017,0.0,6.01364874671,18.163451543,9.69112242394,0.0,9.69112242394
 06/16  08:00:00,39.5235444075,2.85428592083,13.4379087452,0.0,4.35151303671,18.8798367041,9.31486957607,0.0,9.31486957607
 06/16  09:00:00,41.3063865005,3.51624051122,17.3824280883,0.0,3.78894180059,16.6187760998,8.1861358118,0.0,8.1861358118
 06/16  10:00:00,42.3381480287,4.05008838581,20.796968445,0.0,3.78894180059,13.7021493968,7.4336466861,0.0,7.4336466861
 06/16  11:00:00,45.5147578075,4.39298624326,23.4834992125,0.0,3.78894180059,13.8493305508,6.02272957699,0.0,6.02272957699
 06/16  12:00:00,47.078777571,4.58957281802,25.1613736192,0.0,3.69398621738,13.6338449159,5.27024045214,0.0,5.27024045214
 06/16  13:00:00,47.253879574,4.64165665133,25.5626751869,0.0,3.78894180059,13.2606059349,4.7058736085,0.0,4.7058736085
 06/16  14:00:00,49.0285365633,4.8544492117,27.2717207698,0.0,3.78894180059,13.1134247809,4.14150676486,0.0,4.14150676486
 06/16  15:00:00,52.1462019124,5.08839299233,28.790432885,0.0,4.71240779196,13.5549682428,4.7058736085,0.0,4.7058736085
 06/16  16:00:00,56.2951852668,4.95464158624,25.6228142581,0.0,7.18559832057,18.5321311015,5.45836273335,0.0,5.45836273335
 06/16  17:00:00,54.3928202165,3.98186655918,18.7154679657,0.0,8.38069375907,23.3147919321,7.15146326427,0.0,7.15146326427
 06/16  18:00:00,54.0807537244,3.64796549874,16.6699324002,0.0,10.6415932552,23.1212625696,8.37425809215,0.0,8.37425809215
 06/16  19:00:00,52.3770359088,3.49587276604,16.0875852955,0.0,12.3080778603,20.4854999863,7.99801352972,0.0,7.99801352972
 06/16  20:00:00,55.9142867303,3.38842189394,15.7082412157,0.0,12.456681583,19.8967753704,7.33958554548,0.0,7.33958554548
 06/16  21:00:00,50.6976166351,3.25938698047,15.1912737226,0.0,9.18739968257,17.702556249,6.02272957699,0.0,6.02272957699
 06/16  22:00:00,41.4496242692,2.86524029066,13.2727406082,0.0,5.91811778209,14.0365255879,5.27024045214,0.0,5.27024045214
 06/16  23:00:00,32.9867431274,2.43363501602,11.1379738123,0.0,3.54045821811,10.5176760807,3.01277307759,0.0,3.01277307759
 06/16  24:00:00,27.011714799,2.04604553101,9.25379052468,0.0,2.55330491699,7.80157382632,1.03748912485,0.0,1.03748912485
 06/17  01:00:00,25.0914503941,1.81208125033,8.15621501637,0.0,2.55330491699,7.21284921042,0.660436502157,0.0,0.660436502157
 06/17  02:00:00,24.275324371,1.70823601738,7.73829653415,0.0,2.55330491699,6.91848690247,0.378841221823,0.0,0.378841221823
 06/17  03:00:00,23.7906330292,1.64056049314,7.46846187055,0.0,2.55330491699,6.7713057485,0.378834705505,0.0,0.378834705505
 06/17  04:00:00,25.7263252874,1.61486474711,7.35335642701,0.0,3.82705111198,7.57405300124,0.660279400123,0.0,0.660279400123
 06/17  05:00:00,30.7019835808,1.69342901032,7.71183799535,0.0,6.02426329834,9.91545327661,2.81655103169,0.0,2.81655103169
 06/17  06:00:00,34.5643427174,1.91289399699,8.71498106538,0.0,6.51253267309,14.7454349813,9.09330137113,0.0,9.09330137113
 06/17  07:00:00,36.0500833711,2.15734022217,9.90917222096,0.0,6.01364874671,17.9699221805,9.65483507029,0.0,9.65483507029
 06/17  08:00:00,35.5364503663,2.40257645355,11.3489377399,0.0,3.66783283761,18.1171033345,9.28003377864,0.0,9.28003377864
 06/17  09:00:00,37.9100434553,3.15021610729,15.7985230157,0.0,3.10526160149,15.8560427302,8.15565448895,0.0,8.15565448895
 06/17  10:00:00,40.1253767753,3.86306393889,20.2176352072,0.0,3.10526160149,12.9394160272,7.40606834637,0.0,7.40606834637
 06/17  11:00:00,43.3308829229,4.21873414978,22.92028999,0.0,3.10526160149,13.0865971812,6.00059433063,0.0,6.00059433063
 06/17  12:00:00,44.8368853974,4.40772160234,24.384486166,0.0,3.10526160149,12.9394160272,5.2510081889,0.0,5.2510081889
 06/17  13:00:00,44.9503334166,4.52028074879,24.8269185007,0.0,3.10526160149,12.4978725653,4.68881858261,0.0,4.68881858261
 06/17  14:00:00,46.2175942654,4.70400164359,26.0576396087,0.0,3.10526160149,12.3506914113,4.12662897632,0.0,4.12662897632
 06/17  15:00:00,46.1293518619,4.63698283898,24.6714065565,0.0,4.02872759285,12.7922348732,4.68881858261,0.0,4.68881858261
 06/17  16:00:00,50.7743654009,4.42757982074,22.0754697264,0.0,6.50191812146,17.7693977319,5.43840472434,0.0,5.43840472434
 06/17  17:00:00,57.5392424798,4.4251188779,21.6121672727,0.0,8.38069375907,23.1212625696,7.12497354321,0.0,7.12497354321
 06/17  18:00:00,58.9908710154,4.36101641637,20.8669987736,0.0,10.6415932552,23.1212625696,8.34305102351,0.0,8.34305102351
 06/17  19:00:00,56.8121703048,4.17583878093,19.8427536766,0.0,12.3080778603,20.4854999863,7.96825795265,0.0,7.96825795265
 06/17  20:00:00,58.556240867,3.80959199218,17.9290252542,0.0,12.456681583,19.8967753704,7.31237007864,0.0,7.31237007864
 06/17  21:00:00,50.7860782407,3.31629569981,15.2228266089,0.0,9.18739968257,17.702556249,6.00059433063,0.0,6.00059433063
 06/17  22:00:00,40.9722726357,2.82385763834,12.836771627,0.0,5.91811778209,14.0365255879,5.2510081889,0.0,5.2510081889
 06/17  23:00:00,32.7924500364,2.41161071685,10.9657050205,0.0,3.54045821811,10.5176760807,3.00224976374,0.0,3.00224976374
 06/17  24:00:00,27.0711016975,2.04789177235,9.31133118184,0.0,2.55330491699,7.80157382632,1.03458614172,0.0,1.03458614172
 06/18  01:00:00,25.0790722187,1.80445750255,8.15146058876,0.0,2.55330491699,7.21284921042,0.659000291223,0.0,0.659000291223
 06/18  02:00:00,23.9227554849,1.65385374796,7.44010991746,0.0,2.55330491699,6.91848690247,0.378482596273,0.0,0.378482596273
 06/18  03:00:00,23.2973707864,1.56606660916,7.04969351172,0.0,2.55330491699,6.7713057485,0.378476234247,0.0,0.378476234247
 06/18  04:00:00,25.1587547697,1.52651668646,6.87413396995,0.0,3.82705111198,7.57405300124,0.658846911737,0.0,0.658846911737
 06/18  05:00:00,30.077785513,1.59513336533,7.18593557257,0.0,6.02426329834,9.91545327661,2.80691775667,0.0,2.80691775667
 06/18  06:00:00,33.8520548691,1.80081960058,8.11476761344,0.0,6.51253267309,14.7454349813,9.05987229933,0.0,9.05987229933
 06/18  07:00:00,35.5263601935,2.08476114752,9.45802811806,0.0,6.01364874671,17.9699221805,9.61928423478,0.0,9.61928423478
 06/18  08:00:00,34.7027279123,2.28204807939,10.6357436601,0.0,3.66783283761,18.1171033345,9.24590504521,0.0,9.24590504521
 06/18  09:00:00,36.3914680237,2.93186031239,14.498303379,0.0,3.10526160149,15.8560427302,8.12579184718,0.0,8.12579184718
 06/18  10:00:00,38.8177002075,3.64761121888,19.1254113594,0.0,3.10526160149,12.9394160272,7.37904976571,0.0,7.37904976571
 06/18  11:00:00,41.7674609356,3.98183598261,21.5937661699,0.0,3.10526160149,13.0865971812,5.97890836457,0.0,5.97890836457
 06/18  12:00:00,42.3924291519,4.10106251448,22.2466890083,0.0,3.10526160149,12.9394160272,5.23216628397,0.0,5.23216628397
 06/18  13:00:00,43.3062855272,4.258009743,23.4451416171,0.0,3.10526160149,12.4978725653,4.67210972352,0.0,4.67210972352
 06/18  14:00:00,45.1857645976,4.51449502228,25.2153165623,0.0,3.10526160149,12.3506914113,4.11205316307,0.0,4.11205316307
 06/18  15:00:00,47.8207152314,4.74362229646,26.2561304685,0.0,4.02872759285,12.7922348732,4.67210972352,0.0,4.67210972352
 06/18  16:00:00,57.3935589682,5.05952523873,28.0627178757,0.0,6.50191812146,17.7693977319,5.41885180412,0.0,5.41885180412
 06/18  17:00:00,66.6146341496,5.37094600752,29.7417318129,0.0,8.38069375907,23.1212625696,7.09902148547,0.0,7.09902148547
 06/18  18:00:00,68.911197781,5.42984605168,29.7184959039,0.0,10.6415932552,23.1212625696,8.31247736644,0.0,8.31247736644
 06/18  19:00:00,65.9205738751,5.22948021609,27.8975158118,0.0,12.3080778603,20.4854999863,7.93910632614,0.0,7.93910632614
 06/18  20:00:00,62.9846446963,4.48022092554,21.6868001501,0.0,12.456681583,19.8967753704,7.28570700562,0.0,7.28570700562
 06/18  21:00:00,52.6495982962,3.68294716773,16.7196951965,0.0,9.18739968257,17.702556249,5.97890836457,0.0,5.97890836457
 06/18  22:00:00,42.625105713,3.12405125747,14.1894110852,0.0,5.91811778209,14.0365255879,5.23216628397,0.0,5.23216628397
 06/18  23:00:00,34.0823728817,2.64592733314,12.0213112495,0.0,3.54045821811,10.5176760807,2.99194004217,0.0,2.99194004217
 06/18  24:00:00,28.1157676191,2.23711557724,10.1667732985,0.0,2.55330491699,7.80157382632,1.0317420806,0.0,1.0317420806
 06/19  01:00:00,26.1958306707,1.99651819392,9.07615834932,0.0,2.55330491699,7.21284921042,0.657593841562,0.0,0.657593841562
 06/19  02:00:00,24.7397628413,1.79562532254,8.11534569932,0.0,2.55330491699,6.91848690247,0.378131412372,0.0,0.378131412372
 06/19  03:00:00,23.5830635926,1.61872904292,7.28272388416,0.0,2.55330491699,6.7713057485,0.378125205201,0.0,0.378125205201
 06/19  04:00:00,25.1527484316,1.52656070043,6.86808361795,0.0,3.82705111198,7.57405300124,0.657444198007,0.0,0.657444198007
 06/19  05:00:00,29.6973721891,1.53650627504,6.86414933887,0.0,6.02426329834,9.91545327661,2.79748569447,0.0,2.79748569447
 06/19  06:00:00,33.2638218937,1.71259745024,7.61475678838,0.0,6.51253267309,14.7454349813,9.02714514506,0.0,9.02714514506
 06/19  07:00:00,34.6216352044,1.90472717883,8.53980773515,0.0,6.01364874671,18.163451543,9.58448044536,0.0,9.58448044536
 06/19  08:00:00,36.2865777091,2.36874061835,10.6864873492,0.0,4.35151303671,18.8798367041,9.21249348268,0.0,9.21249348268
 06/19  09:00:00,36.9311914701,2.90131930019,13.6221542689,0.0,3.78894180059,16.6187760998,8.09655673002,0.0,8.09655673002
 06/19  10:00:00,39.9225939552,3.71737382546,18.7141289318,0.0,3.78894180059,13.7021493968,7.35259894542,0.0,7.35259894542
 06/19  11:00:00,44.3069242429,4.24896600233,22.4196858888,0.0,3.78894180059,13.8493305508,5.95767810092,0.0,5.95767810092
 06/19  12:00:00,46.0952670094,4.49929718646,24.2681386893,0.0,3.69398621738,13.6338449159,5.21372031719,0.0,5.21372031719
 06/19  13:00:00,46.8329776463,4.61898576664,25.1644441439,0.0,3.78894180059,13.2606059349,4.65575197939,0.0,4.65575197939
 06/19  14:00:00,48.5537432436,4.84870487558,26.8026717863,0.0,3.78894180059,13.1134247809,4.0977836416,0.0,4.0977836416
 06/19  15:00:00,50.6126449149,5.03487032435,27.3103985554,0.0,4.71240779196,13.5549682428,4.65575197939,0.0,4.65575197939
 06/19  16:00:00,59.5686051384,5.26150331057,28.5893724054,0.0,7.18559832057,18.5321311015,5.39970976312,0.0,5.39970976312
 06/19  17:00:00,65.8594253463,5.2775713511,28.8863683036,0.0,8.38069375907,23.3147919321,7.0736147765,0.0,7.0736147765
 06/19  18:00:00,67.2099403413,5.26289382693,28.1841906889,0.0,10.6415932552,23.1212625696,8.28254617506,0.0,8.28254617506
 06/19  19:00:00,64.4116192388,5.05639212168,26.56164927,0.0,12.3080778603,20.4854999863,7.9105672832,0.0,7.9105672832
 06/19  20:00:00,64.9872974632,4.62723704113,23.5424368014,0.0,12.456681583,19.8967753704,7.25960422244,0.0,7.25960422244
 06/19  21:00:00,55.2743904577,3.94636909917,19.0810654265,0.0,9.18739968257,17.702556249,5.95767810092,0.0,5.95767810092
 06/19  22:00:00,44.1615885193,3.3023901752,15.5475549738,0.0,5.91811778209,14.0365255879,5.21372031719,0.0,5.21372031719
 06/19  23:00:00,36.3871372955,2.95192113513,14.0200818614,0.0,3.54045821811,10.5176760807,2.98184696601,0.0,2.98184696601
 06/19  24:00:00,30.6814650052,2.60603250059,12.3635537613,0.0,2.55330491699,7.80157382632,1.02895778373,0.0,1.02895778373
 06/20  01:00:00,27.9137706645,2.26237335409,10.5282431829,0.0,2.55330491699,7.21284921042,0.65621756968,0.0,0.65621756968
 06/20  02:00:00,26.1496947133,2.01923621013,9.30166668366,0.0,2.55330491699,6.91848690247,0.377787774133,0.0,0.377787774133
 06/20  03:00:00,25.2020732259,1.87594498346,8.64451757699,0.0,2.55330491699,6.7713057485,0.377781722338,0.0,0.377781722338
 06/20  04:00:00,26.8704629407,1.80263683304,8.30972199436,0.0,3.82705111198,7.57405300124,0.656071674429,0.0,0.656071674429
 06/20  05:00:00,32.1234308691,1.91914675897,8.90756753495,0.0,6.02426329834,9.91545327661,2.78825763891,0.0,2.78825763891
 06/20  06:00:00,36.3012479621,2.18277561968,10.1820046873,0.0,6.51253267309,14.7454349813,8.99512959955,0.0,8.99512959955
 06/20  07:00:00,37.5622644971,2.36199615303,11.0231680537,0.0,6.01364874671,18.163451543,9.5504340087,0.0,9.5504340087
 06/20  08:00:00,38.068053069,2.64200898468,12.1946943429,0.0,4.35151303671,18.8798367041,9.17980898558,0.0,9.17980898558
 06/20  09:00:00,37.4847788193,2.97905291796,14.0980080003,0.0,3.78894180059,16.6187760998,8.06795779518,0.0,8.06795779518
 06/20  10:00:00,39.2468597376,3.63635262323,18.1194159165,0.0,3.78894180059,13.7021493968,7.32672371866,0.0,7.32672371866
 06/20  11:00:00,43.8568372276,4.23224275511,21.9863221207,0.0,3.78894180059,13.8493305508,5.9369098268,0.0,5.9369098268
 06/20  12:00:00,46.7997102289,4.65128206091,24.8205970343,0.0,3.69398621738,13.6338449159,5.19567575116,0.0,5.19567575116
 06/20  13:00:00,48.3815906511,4.83766096497,26.4943819503,0.0,3.78894180059,13.2606059349,4.63975019442,0.0,4.63975019442
 06/20  14:00:00,49.2911007152,4.99005971716,27.3986744162,0.0,3.78894180059,13.1134247809,4.08382463769,0.0,4.08382463769
 06/20  15:00:00,50.9261742398,5.08821405782,27.5705841469,0.0,4.71240779196,13.5549682428,4.63975019442,0.0,4.63975019442
 06/20  16:00:00,59.2699814575,5.22742180327,28.3248302318,0.0,7.18559832057,18.5321311015,5.38098427007,0.0,5.38098427007
 06/20  17:00:00,64.1078254975,5.03590538377,27.376434422,0.0,8.38069375907,23.3147919321,7.04876094027,0.0,7.04876094027
 06/20  18:00:00,65.5330784536,5.00363206304,26.7665905651,0.0,10.6415932552,23.1212625696,8.2532663132,0.0,8.2532663132
 06/20  19:00:00,62.6207982101,4.77717308758,25.0500472753,0.0,12.3080778603,20.4854999863,7.88264927537,0.0,7.88264927537
 06/20  20:00:00,64.6068404186,4.51465063737,23.2745661605,0.0,12.456681583,19.8967753704,7.23406945918,0.0,7.23406945918
 06/20  21:00:00,58.0301824456,4.22928801898,21.5539384946,0.0,9.18739968257,17.702556249,5.9369098268,0.0,5.9369098268
 06/20  22:00:00,48.3253140383,3.81165194957,19.2020187184,0.0,5.91811778209,14.0365255879,5.19567575116,0.0,5.19567575116
 06/20  23:00:00,39.1253436117,3.31466372894,16.3955455837,0.0,3.54045821811,10.5176760807,2.97197352422,0.0,2.97197352422
 06/20  24:00:00,32.3284914097,2.8357633413,13.780849325,0.0,2.55330491699,7.80157382632,1.02623407565,0.0,1.02623407565
 06/21  01:00:00,29.8742838252,2.5415320521,12.2095976457,0.0,2.55330491699,7.21284921042,0.654871883049,0.0,0.654871883049
 06/21  02:00:00,27.9684467325,2.28642050158,10.8532344114,0.0,2.55330491699,6.91848690247,0.377451783317,0.0,0.377451783317
 06/21  03:00:00,26.4557651429,2.07055121052,9.70360326693,0.0,2.55330491699,6.7713057485,0.377445887378,0.0,0.377445887378
 06/21  04:00:00,27.6070898176,1.92600508085,8.92298062347,0.0,3.82705111198,7.57405300124,0.654729747508,0.0,0.654729747508
 06/21  05:00:00,32.1953243861,1.94151511295,8.95709269799,0.0,6.02426329834,9.91545327661,2.77923632339,0.0,2.77923632339
 06/21  06:00:00,36.2700977077,2.18434772666,10.149282326,0.0,6.51253267309,14.7454349813,8.96383514348,0.0,8.96383514348
 06/21  07:00:00,39.8502715533,2.67986821016,12.9933030528,0.0,6.01364874671,18.163451543,9.51715500725,0.0,9.51715500725
 06/21  08:00:00,42.904542082,3.29864392044,16.3745484201,0.0,4.35151303671,18.8798367041,9.1478612331,0.0,9.1478612331
 06/21  09:00:00,43.3800608074,3.76552856876,19.2068143376,0.0,3.78894180059,16.6187760998,8.04000351197,0.0,8.04000351197
 06/21  10:00:00,44.5801190637,4.271555049,22.8174728168,0.0,3.78894180059,13.7021493968,7.30143174812,0.0,7.30143174812
 06/21  11:00:00,47.2426048406,4.55953089963,25.0448015892,0.0,3.78894180059,13.8493305508,5.91660969256,0.0,5.91660969256
 06/21  12:00:00,47.4626897111,4.63460871261,25.5002498648,0.0,3.69398621738,13.6338449159,5.1780379296,0.0,5.1780379296
 06/21  13:00:00,48.5776381966,4.78672143445,26.7413690264,0.0,3.78894180059,13.2606059349,4.62410910738,0.0,4.62410910738
 06/21  14:00:00,49.500021939,4.94166960973,27.6559857475,0.0,3.78894180059,13.1134247809,4.07018028516,0.0,4.07018028516
 06/21  15:00:00,52.2082963507,5.13630240136,28.8046179142,0.0,4.71240779196,13.5549682428,4.62410910738,0.0,4.62410910738
 06/21  16:00:00,61.0555565564,5.38033751248,29.9574896215,0.0,7.18559832057,18.5321311015,5.36268087034,0.0,5.36268087034
 06/21  17:00:00,65.8400924287,5.25103195643,28.8935747806,0.0,8.38069375907,23.3147919321,7.024467337,0.0,7.024467337
 06/21  18:00:00,66.1645189873,5.11529664761,27.2863665142,0.0,10.6415932552,23.1212625696,8.2246464518,0.0,8.2246464518
 06/21  19:00:00,63.1751891851,4.88889427791,25.49271706,0.0,12.3080778603,20.4854999863,7.85536057033,0.0,7.85536057033
 06/21  20:00:00,65.4448523829,4.64967274186,23.9775560204,0.0,12.456681583,19.8967753704,7.20911027774,0.0,7.20911027774
 06/21  21:00:00,58.6453177664,4.33053387492,22.0678279594,0.0,9.18739968257,17.702556249,5.91660969256,0.0,5.91660969256
 06/21  22:00:00,48.5248169127,3.86873731977,19.3444362226,0.0,5.91811778209,14.0365255879,5.1780379296,0.0,5.1780379296
 06/21  23:00:00,40.3271961463,3.51164276837,17.4004190789,0.0,3.54045821811,10.5176760807,2.96232264072,0.0,2.96232264072
 06/21  24:00:00,34.560574836,3.16366333609,15.6850327566,0.0,2.55330491699,7.80157382632,1.02357176296,0.0,1.02357176296
 06/22  01:00:00,32.4630046718,2.91065871537,14.429191829,0.0,2.55330491699,7.21284921042,0.653557179987,0.0,0.653557179987
 06/22  02:00:00,30.8675642991,2.70620080595,13.3325716737,0.0,2.55330491699,6.91848690247,0.377123539398,0.0,0.377123539398
 06/22  03:00:00,29.0371343907,2.45948274082,11.8960409844,0.0,2.55330491699,6.7713057485,0.377117799758,0.0,0.377117799758
 06/22  04:00:00,30.2281055108,2.32718587302,11.1428155245,0.0,3.82705111198,7.57405300124,0.653418814637,0.0,0.653418814637
 06/22  05:00:00,35.9339662599,2.49811529285,12.1391343919,0.0,6.02426329834,9.91545327661,2.77042442005,0.0,2.77042442005
 06/22  06:00:00,40.6624974552,2.83004340787,13.8959863923,0.0,6.51253267309,14.7454349813,8.93327104419,0.0,8.93327104419
 06/22  07:00:00,42.2498946858,3.05708287525,15.0157115201,0.0,6.01364874671,18.163451543,9.48465329616,0.0,9.48465329616
 06/22  08:00:00,43.5648256813,3.41598046859,16.9174954712,0.0,4.35151303671,18.8798367041,9.11665968626,0.0,9.11665968626
 06/22  09:00:00,43.9308897752,3.85094543079,19.6722264434,0.0,3.78894180059,16.6187760998,8.01270215877,0.0,8.01270215877
 06/22  10:00:00,43.9166901894,4.23900451772,22.1865944737,0.0,3.78894180059,13.7021493968,7.2767305238,0.0,7.2767305238
 06/22  11:00:00,46.5360261348,4.50278765138,24.3949661316,0.0,3.78894180059,13.8493305508,5.89678370988,0.0,5.89678370988
 06/22  12:00:00,47.9739311408,4.70352986836,25.9425701387,0.0,3.69398621738,13.6338449159,5.1608120758,0.0,5.1608120758
 06/22  13:00:00,49.6569878668,4.91299306326,27.6944470678,0.0,3.78894180059,13.2606059349,4.60883335023,0.0,4.60883335023
 06/22  14:00:00,50.0161332386,5.0193549151,28.0944117417,0.0,3.78894180059,13.1134247809,4.05685462467,0.0,4.05685462467
 06/22  15:00:00,51.3504789123,5.11199093563,27.9711119416,0.0,4.71240779196,13.5549682428,4.60883335023,0.0,4.60883335023
 06/22  16:00:00,59.5212708085,5.27457624968,28.5289651363,0.0,7.18559832057,18.5321311015,5.34480498432,0.0,5.34480498432
 06/22  17:00:00,63.8929770331,5.05699928298,27.1404920585,0.0,8.38069375907,23.3147919321,7.000741161,0.0,7.000741161
 06/22  18:00:00,64.8904354811,4.96394353089,26.1636361248,0.0,10.6415932552,23.1212625696,8.19669506639,0.0,8.19669506639
 06/22  19:00:00,63.019517147,4.86359341967,25.3623458801,0.0,12.3080778603,20.4854999863,7.82870924934,0.0,7.82870924934
 06/22  20:00:00,64.8330981568,4.60147042444,23.4140041117,0.0,12.456681583,19.8967753704,7.18473406952,0.0,7.18473406952
 06/22  21:00:00,57.0789076669,4.17645945555,20.6554922793,0.0,9.18739968257,17.702556249,5.89678370988,0.0,5.89678370988
 06/22  22:00:00,47.2985535378,3.72830719374,18.2586029737,0.0,5.91811778209,14.0365255879,5.1608120758,0.0,5.1608120758
 06/22  23:00:00,38.2134497982,3.22362595748,15.5746895417,0.0,3.54045821811,10.5176760807,2.95289717355,0.0,2.95289717355
 06/22  24:00:00,31.308633215,2.71454374641,12.8822107252,0.0,2.55330491699,7.80157382632,1.02097163408,0.0,1.02097163408
 06/23  01:00:00,28.6948758536,2.38811357578,11.1836081504,0.0,2.55330491699,7.21284921042,0.652273849538,0.0,0.652273849538
 06/23  02:00:00,27.5053657195,2.22679566243,10.4497782376,0.0,2.55330491699,6.91848690247,0.376803139541,0.0,0.376803139541
 06/23  03:00:00,26.5159289331,2.08206955474,9.75224871291,0.0,2.55330491699,6.7713057485,0.376797556604,0.0,0.376797556604
 06/23  04:00:00,27.6963406976,1.94291395939,8.99532262497,0.0,3.82705111198,7.57405300124,0.652139263972,0.0,0.652139263972
 06/23  05:00:00,32.3946714845,1.97802919618,9.11992571322,0.0,6.02426329834,9.91545327661,2.76182453898,0.0,2.76182453898
 06/23  06:00:00,36.1307390049,2.17226560685,10.022005743,0.0,6.51253267309,14.7454349813,8.90344635291,0.0,8.90344635291
 06/23  07:00:00,37.7604057407,2.39059639615,11.1927090542,0.0,6.01364874671,18.163451543,9.45293850042,0.0,9.45293850042
 06/23  08:00:00,39.4288229635,2.82823801073,13.3692352113,0.0,4.35151303671,18.8798367041,9.0862135851,0.0,9.0862135851
 06/23  09:00:00,40.6493657193,3.41110469799,16.8305431203,0.0,3.78894180059,16.6187760998,7.98606182063,0.0,7.98606182063
 06/23  10:00:00,43.8933706886,4.19599318309,22.2062863076,0.0,3.78894180059,13.7021493968,7.25262736072,0.0,7.25262736072
 06/23  11:00:00,47.3807533615,4.57326456052,25.1692164492,0.0,3.78894180059,13.8493305508,5.87743775004,0.0,5.87743775004
 06/23  12:00:00,48.8001897913,4.76710923713,26.7052494205,0.0,3.69398621738,13.6338449159,5.14400329102,0.0,5.14400329102
 06/23  13:00:00,49.5376682066,4.87855553858,27.6095649322,0.0,3.78894180059,13.2606059349,4.59392744675,0.0,4.59392744675
 06/23  14:00:00,50.6075795813,5.06103514841,28.6441778511,0.0,3.78894180059,13.1134247809,4.04385160248,0.0,4.04385160248
 06/23  15:00:00,53.8075492411,5.36469671593,30.1754764901,0.0,4.71240779196,13.5549682428,4.59392744675,0.0,4.59392744675
 06/23  16:00:00,62.9134156334,5.66484294743,31.5308432636,0.0,7.18559832057,18.5321311015,5.32736190577,0.0,5.32736190577
 06/23  17:00:00,68.2635512721,5.54349401807,31.0245715624,0.0,8.38069375907,23.3147919321,6.97758943857,0.0,6.97758943857
 06/23  18:00:00,69.6677543567,5.51079070752,30.3941078238,0.0,10.6415932552,23.1212625696,8.16942043448,0.0,8.16942043448
 06/23  19:00:00,67.0448156491,5.36528848622,28.8859493157,0.0,12.3080778603,20.4854999863,7.80270320497,0.0,7.80270320497
 06/23  20:00:00,67.8837078926,4.99646580881,26.0696184631,0.0,12.456681583,19.8967753704,7.16094805332,0.0,7.16094805332
 06/23  21:00:00,60.7382523568,4.66866734189,23.8226290829,0.0,9.18739968257,17.702556249,5.87743775004,0.0,5.87743775004
 06/23  22:00:00,50.9513933661,4.2413528812,21.3983971146,0.0,5.91811778209,14.0365255879,5.14400329102,0.0,5.14400329102
 06/23  23:00:00,42.0247346292,3.77713135632,18.8324689738,0.0,3.54045821811,10.5176760807,2.94369991395,0.0,2.94369991395
 06/23  24:00:00,35.3088612754,3.30622557269,16.2907569594,0.0,2.55330491699,7.80157382632,1.01843445902,0.0,1.01843445902
 06/24  01:00:00,32.0983104999,2.90828639338,14.0668699791,0.0,2.55330491699,7.21284921042,0.651022271357,0.0,0.651022271357
 06/24  02:00:00,30.1175848208,2.64139484301,12.6473981583,0.0,2.55330491699,6.91848690247,0.376490678564,0.0,0.376490678564
 06/24  03:00:00,29.0334467268,2.47894286208,11.8728931992,0.0,2.55330491699,6.7713057485,0.3764852527,0.0,0.3764852527
 06/24  04:00:00,30.6494223436,2.39885341372,11.4924648167,0.0,3.82705111198,7.57405300124,0.650891474325,0.0,0.650891474325
 06/24  05:00:00,35.1792577567,2.41201789792,11.4705232837,0.0,6.02426329834,9.91545327661,2.75343922749,0.0,2.75343922749
 06/24  06:00:00,38.6572071966,2.5687465974,12.1519929441,0.0,6.51253267309,14.7454349813,8.87436990214,0.0,8.87436990214
 06/24  07:00:00,40.1068070904,2.7948004628,13.3284356996,0.0,6.01364874671,17.9699221805,9.422020012,0.0,9.422020012
 06/24  08:00:00,40.9259377407,3.20426829902,15.9367332689,0.0,3.66783283761,18.1171033345,9.05653194595,0.0,9.05653194595
 06/24  09:00:00,43.7915311768,3.94946229169,20.8807645528,0.0,3.10526160149,15.8560427302,7.96009038683,0.0,7.96009038683
 06/24  10:00:00,44.4368109442,4.37019078327,24.0219425317,0.0,3.10526160149,12.9394160272,7.22912939681,0.0,7.22912939681
 06/24  11:00:00,46.497216543,4.59781841248,25.7075393475,0.0,3.10526160149,13.0865971812,5.85857754216,0.0,5.85857754216
 06/24  12:00:00,47.9167374992,4.75944841962,27.1126114505,0.0,3.10526160149,12.9394160272,5.12761655302,0.0,5.12761655302
 06/24  13:00:00,48.5047021293,4.87550207946,28.0260658827,0.0,3.10526160149,12.4978725653,4.57939581117,0.0,4.57939581117
 06/24  14:00:00,49.5561355544,5.05490180966,29.0452807316,0.0,3.10526160149,12.3506914113,4.03117506932,0.0,4.03117506932
 06/24  15:00:00,52.2963735563,5.2614495563,30.2139615336,0.0,4.02872759285,12.7922348732,4.57939581117,0.0,4.57939581117
 06/24  16:00:00,60.6216345771,5.42884825037,30.9214704729,0.0,6.50191812146,17.7693977319,5.31035680031,0.0,5.31035680031
 06/24  17:00:00,67.6622725974,5.49320458178,30.6671116864,0.0,8.38069375907,23.1212625696,6.95501902586,0.0,6.95501902586
 06/24  18:00:00,69.0144492662,5.46612590327,29.7854675375,0.0,10.6415932552,23.1212625696,8.14283063321,0.0,8.14283063321
 06/24  19:00:00,66.7456219194,5.33553035712,28.6165137151,0.0,12.3080778603,20.4854999863,7.77735013864,0.0,7.77735013864
 06/24  20:00:00,68.3886182814,5.04359376207,26.5274008986,0.0,12.456681583,19.8967753704,7.13775927314,0.0,7.13775927314
 06/24  21:00:00,61.3604799041,4.7186522151,24.394871757,0.0,9.18739968257,17.702556249,5.85857754216,0.0,5.85857754216
 06/24  22:00:00,52.6885143888,4.45120159129,22.9256694271,0.0,5.91811778209,14.0365255879,5.12761655302,0.0,5.12761655302
 06/24  23:00:00,44.107920784,4.06050819589,20.632278289,0.0,3.54045821811,10.5176760807,2.93473358562,0.0,2.93473358562
 06/24  24:00:00,37.0524454357,3.56232506266,17.7782416296,0.0,2.55330491699,7.80157382632,1.01596098914,0.0,1.01596098914
 06/25  01:00:00,34.2701202292,3.22798864098,15.9189774607,0.0,2.55330491699,7.21284921042,0.649802815597,0.0,0.649802815597
 06/25  02:00:00,32.1975263964,2.93976479296,14.428969784,0.0,2.55330491699,6.91848690247,0.376186248917,0.0,0.376186248917
 06/25  03:00:00,31.0110052518,2.76348279535,13.565911791,0.0,2.55330491699,6.7713057485,0.376180980464,0.0,0.376180980464
 06/25  04:00:00,32.0255664616,2.61310849055,12.6543538578,0.0,3.82705111198,7.57405300124,0.649675815047,0.0,0.649675815047
 06/25  05:00:00,36.4147103762,2.60909525768,12.5088985434,0.0,6.02426329834,9.91545327661,2.74527096929,0.0,2.74527096929
 06/25  06:00:00,40.4105391034,2.84238059361,13.6316908548,0.0,6.51253267309,14.7454349813,8.84605030297,0.0,8.84605030297
 06/25  07:00:00,42.9292259814,3.2503195557,15.6953354978,0.0,6.01364874671,17.9699221805,9.39190698705,0.0,9.39190698705
 06/25  08:00:00,43.3031613089,3.58905818918,17.9291669469,0.0,3.66783283761,18.1171033345,9.02762355873,0.0,9.02762355873
 06/25  09:00:00,44.2258949167,4.04167956751,21.2229110169,0.0,3.10526160149,15.8560427302,7.93479554857,0.0,7.93479554857
 06/25  10:00:00,44.2517287748,4.35876108618,23.8482900594,0.0,3.10526160149,12.9394160272,7.20624359076,0.0,7.20624359076
 06/25  11:00:00,46.4166294115,4.56288897953,25.6618816489,0.0,3.10526160149,13.0865971812,5.84020867151,0.0,5.84020867151
 06/25  12:00:00,47.6991395454,4.71145641518,26.9430055012,0.0,3.10526160149,12.9394160272,5.11165671459,0.0,5.11165671459
 06/25  13:00:00,48.3502781036,4.85444230339,27.8927016331,0.0,3.10526160149,12.4978725653,4.5652427469,0.0,4.5652427469
 06/25  14:00:00,48.407466372,4.94230403555,28.0092093233,0.0,3.10526160149,12.3506914113,4.01882877921,0.0,4.01882877921
 06/25  15:00:00,50.3620131219,5.0704200171,28.4706306384,0.0,4.02872759285,12.7922348732,4.5652427469,0.0,4.5652427469
 06/25  16:00:00,58.4221561227,5.19597319207,28.9548670769,0.0,6.50191812146,17.7693977319,5.29379470382,0.0,5.29379470382
 06/25  17:00:00,66.5857710919,5.36404653759,29.7197682251,0.0,8.38069375907,23.1212625696,6.93303660689,0.0,6.93303660689
 06/25  18:00:00,69.2057045151,5.41890506468,30.023943625,0.0,10.6415932552,23.1212625696,8.11693353689,0.0,8.11693353689
 06/25  19:00:00,65.208776727,5.05549284705,27.3597060328,0.0,12.3080778603,20.4854999863,7.75265755843,0.0,7.75265755843
 06/25  20:00:00,64.9433674413,4.49633795139,23.6294058693,0.0,12.456681583,19.8967753704,7.11517459612,0.0,7.11517459612
 06/25  21:00:00,57.4378034566,4.13946928521,21.0513782394,0.0,9.18739968257,17.702556249,5.84020867151,0.0,5.84020867151
 06/25  22:00:00,47.5202048942,3.70915349912,18.4994080247,0.0,5.91811778209,14.0365255879,5.11165671459,0.0,5.11165671459
 06/25  23:00:00,39.04442561,3.28014022216,16.3491510888,0.0,3.54045821811,10.5176760807,2.92600084383,0.0,2.92600084383
 06/25  24:00:00,32.4331600798,2.82784550975,13.8934358267,0.0,2.55330491699,7.80157382632,1.01355195692,0.0,1.01355195692
 06/26  01:00:00,29.9563657864,2.54526378415,12.2879478748,0.0,2.55330491699,7.21284921042,0.648615842802,0.0,0.648615842802
 06/26  02:00:00,28.6099278311,2.37431502687,11.4068209848,0.0,2.55330491699,6.91848690247,0.375889940654,0.0,0.375889940654
 06/26  03:00:00,27.9406579107,2.2819479079,10.9770993373,0.0,2.55330491699,6.7713057485,0.375884829915,0.0,0.375884829915
 06/26  04:00:00,30.3547998645,2.32153719947,11.2751585518,0.0,3.82705111198,7.57405300124,0.648492645917,0.0,0.648492645917
 06/26  05:00:00,35.6461305367,2.45073846264,11.8986754989,0.0,6.02426329834,9.91545327661,2.7373221838,0.0,2.7373221838
 06/26  06:00:00,39.4170848029,2.66591215834,12.8147049895,0.0,6.51253267309,14.7454349813,8.81849594259,0.0,8.81849594259
 06/26  07:00:00,41.7331578558,2.99575867243,14.560298893,0.0,6.01364874671,18.163451543,9.36260834319,0.0,9.36260834319
 06/26  08:00:00,44.9832718927,3.64335473247,18.1085674188,0.0,4.35151303671,18.8798367041,8.9994969844,0.0,8.9994969844
 06/26  09:00:00,44.8324123884,4.01245087327,20.4122436141,0.0,3.78894180059,16.6187760998,7.91018479666,0.0,7.91018479666
 06/26  10:00:00,45.2407287002,4.42638324284,23.3232542595,0.0,3.78894180059,13.7021493968,7.18397671999,0.0,7.18397671999
 06/26  11:00:00,48.0563873966,4.67370791127,25.7444071336,0.0,3.78894180059,13.8493305508,5.82233657787,0.0,5.82233657787
 06/26  12:00:00,49.5127456732,4.81922985115,27.3656846884,0.0,3.69398621738,13.6338449159,5.09612850208,0.0,5.09612850208
