Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/26  13:00:00,50.1774295798,4.92080950153,28.2070723425,0.0,3.78894180059,13.2606059349,4.55147244524,0.0,4.55147244524
 06/26  14:00:00,51.6479256769,5.13062621671,29.6149328784,0.0,3.78894180059,13.1134247809,4.0068163884,0.0,4.0068163884
 06/26  15:00:00,55.4255476672,5.39598292344,31.7621887086,0.0,4.71240779196,13.5549682428,4.55147244524,0.0,4.55147244524
 06/26  16:00:00,60.6853138965,5.40866645713,29.5589180169,0.0,7.18559832057,18.5321311015,5.27768052103,0.0,5.27768052103
 06/26  17:00:00,60.5701287229,4.89099273846,23.9836502928,0.0,8.38069375907,23.3147919321,6.91164869155,0.0,6.91164869155
 06/26  18:00:00,59.1146481396,4.47136710809,20.8804252061,0.0,10.6415932552,23.1212625696,8.0917368147,0.0,8.0917368147
 06/26  19:00:00,56.5205636703,4.17255567955,19.5544301436,0.0,12.3080778603,20.4854999863,7.72863277681,0.0,7.72863277681
 06/26  20:00:00,59.6335549566,3.98932987484,18.8266014611,0.0,12.456681583,19.8967753704,7.09320071049,0.0,7.09320071049
 06/26  21:00:00,52.9789742931,3.64767697772,17.0843413834,0.0,9.18739968257,17.702556249,5.82233657787,0.0,5.82233657787
 06/26  22:00:00,43.8062656348,3.24901718404,15.2456050804,0.0,5.91811778209,14.0365255879,5.09612850208,0.0,5.09612850208
 06/26  23:00:00,36.8006739903,3.00459598083,14.3809437105,0.0,3.54045821811,10.5176760807,2.91750427472,0.0,2.91750427472
 06/26  24:00:00,31.376713339,2.69882569667,12.966008899,0.0,2.55330491699,7.80157382632,1.01120807579,0.0,1.01120807579
 06/27  01:00:00,29.6798157325,2.51657164155,12.0400899635,0.0,2.55330491699,7.21284921042,0.647461703794,0.0,0.647461703794
 06/27  02:00:00,27.7878695148,2.26834671207,10.6907309832,0.0,2.55330491699,6.91848690247,0.375601841399,0.0,0.375601841399
 06/27  03:00:00,25.8082364555,1.97701926335,9.14960652669,0.0,2.55330491699,6.7713057485,0.37559688865,0.0,0.37559688865
 06/27  04:00:00,26.8700754152,1.81461046159,8.29736084039,0.0,3.82705111198,7.57405300124,0.64734231704,0.0,0.64734231704
 06/27  05:00:00,31.7971671933,1.87977467958,8.62067593856,0.0,6.02426329834,9.91545327661,2.72959522541,0.0,2.72959522541
 06/27  06:00:00,36.3281642206,2.06113964491,9.43772358732,0.0,6.51253267309,14.7454349813,8.79171498176,0.0,8.79171498176
 06/27  07:00:00,37.7983496096,2.42182627818,11.199423041,0.0,6.01364874671,18.163451543,9.33413275691,0.0,9.33413275691
 06/27  08:00:00,41.4555921443,3.15291615901,15.0713262438,0.0,4.35151303671,18.8798367041,8.97216055237,0.0,8.97216055237
 06/27  09:00:00,43.7561350024,3.84567158276,19.5027455186,0.0,3.78894180059,16.6187760998,7.88626541936,0.0,7.88626541936
 06/27  10:00:00,44.6515089521,4.32014124769,22.8402765065,0.0,3.78894180059,13.7021493968,7.16233537862,0.0,7.16233537862
 06/27  11:00:00,46.8516796553,4.55325028466,24.6601570189,0.0,3.78894180059,13.8493305508,5.80496655388,0.0,5.80496655388
 06/27  12:00:00,48.4941257751,4.74042982569,26.4258648157,0.0,3.69398621738,13.6338449159,5.08103651402,0.0,5.08103651402
 06/27  13:00:00,49.5915288007,4.8860983604,27.6558827045,0.0,3.78894180059,13.2606059349,4.53808898413,0.0,4.53808898413
 06/27  14:00:00,50.7060051517,5.07722840993,28.72641016,0.0,3.78894180059,13.1134247809,3.99514145425,0.0,3.99514145425
 06/27  15:00:00,52.944873477,5.26929655979,29.4082008821,0.0,4.71240779196,13.5549682428,4.53808898413,0.0,4.53808898413
 06/27  16:00:00,57.480009948,5.02942045287,26.7328600727,0.0,7.18559832057,18.5321311015,5.26201902399,0.0,5.26201902399
 06/27  17:00:00,59.0024782526,4.41469094749,22.8923016135,0.0,8.38069375907,23.3147919321,6.89086161366,0.0,6.89086161366
 06/27  18:00:00,59.5601725175,4.28780874269,21.5095079494,0.0,10.6415932552,23.1212625696,8.06724792842,0.0,8.06724792842
 06/27  19:00:00,54.0532963435,3.74448937501,17.5152291213,0.0,12.3080778603,20.4854999863,7.70528290849,0.0,7.70528290849
 06/27  20:00:00,53.7986048962,3.24076650167,14.6330481072,0.0,12.456681583,19.8967753704,7.07184412362,0.0,7.07184412362
 06/27  21:00:00,49.3702109452,3.07055647704,14.0526985362,0.0,9.18739968257,17.702556249,5.80496655388,0.0,5.80496655388
 06/27  22:00:00,40.6132841246,2.74645675104,12.5551840032,0.0,5.91811778209,14.0365255879,5.08103651402,0.0,5.08103651402
 06/27  23:00:00,32.5236020799,2.36310185812,10.7453659228,0.0,3.54045821811,10.5176760807,2.90924639447,0.0,2.90924639447
 06/27  24:00:00,27.5513593173,2.12093101774,9.71854955616,0.0,2.55330491699,7.80157382632,1.00893003985,0.0,1.00893003985
 06/28  01:00:00,26.5819139988,2.03242749381,9.42633237752,0.0,2.55330491699,7.21284921042,0.646340739576,0.0,0.646340739576
 06/28  02:00:00,25.173603834,1.84853410743,8.4962779071,0.0,2.55330491699,6.91848690247,0.375322036331,0.0,0.375322036331
 06/28  03:00:00,23.6347936805,1.62178947312,7.33139354191,0.0,2.55330491699,6.7713057485,0.375317241817,0.0,0.375317241817
 06/28  04:00:00,24.9965353216,1.49827339403,6.74015781433,0.0,3.82705111198,7.57405300124,0.646225168737,0.0,0.646225168737
 06/28  05:00:00,29.701902847,1.5283614466,6.87682482525,0.0,6.02426329834,9.91545327661,2.72209238277,0.0,2.72209238277
 06/28  06:00:00,34.30696029,1.72240991238,7.75524938921,0.0,6.51253267309,14.7454349813,8.76571535243,0.0,8.76571535243
 06/28  07:00:00,35.7310582526,2.07409601964,9.47986194261,0.0,6.01364874671,18.163451543,9.30648866096,0.0,9.30648866096
 06/28  08:00:00,38.8285003263,2.74527410341,12.8518764814,0.0,4.35151303671,18.8798367041,8.94562235805,0.0,8.94562235805
 06/28  09:00:00,40.6400166575,3.40703095691,16.8252677996,0.0,3.78894180059,16.6187760998,7.86304450015,0.0,7.86304450015
 06/28  10:00:00,42.2738170102,4.0112959428,20.7714298695,0.0,3.78894180059,13.7021493968,7.14132597553,0.0,7.14132597553
 06/28  11:00:00,45.2875522243,4.36036721652,23.2889126561,0.0,3.78894180059,13.8493305508,5.78810374351,0.0,5.78810374351
 06/28  12:00:00,46.8409314747,4.56883601467,24.9442643264,0.0,3.69398621738,13.6338449159,5.06638521977,0.0,5.06638521977
 06/28  13:00:00,48.8860571258,4.82300833495,27.0135010551,0.0,3.78894180059,13.2606059349,4.52509632696,0.0,4.52509632696
 06/28  14:00:00,50.5273400706,5.02684691926,28.5981265696,0.0,3.78894180059,13.1134247809,3.98380743416,0.0,3.98380743416
 06/28  15:00:00,46.0933911264,4.61268398671,23.2133311046,0.0,4.71240779196,13.5549682428,4.52509632696,0.0,4.52509632696
 06/28  16:00:00,47.2983882124,3.85059576025,17.7300630297,0.0,7.18559832057,18.5321311015,5.2468148507,0.0,5.2468148507
 06/28  17:00:00,52.3166908064,3.5854374332,17.0357676815,0.0,8.38069375907,23.3147919321,6.87068152911,0.0,6.87068152911
 06/28  18:00:00,55.3718958086,3.75905043143,17.8499895518,0.0,10.6415932552,23.1212625696,8.04347413019,0.0,8.04347413019
 06/28  19:00:00,54.6473032942,3.78180770839,18.0719177386,0.0,12.3080778603,20.4854999863,7.68261486832,0.0,7.68261486832
 06/28  20:00:00,56.911486896,3.63075439828,17.3559422104,0.0,12.456681583,19.8967753704,7.05111116005,0.0,7.05111116005
 06/28  21:00:00,51.2735056921,3.33137059725,15.6951791628,0.0,9.18739968257,17.702556249,5.78810374351,0.0,5.78810374351
 06/28  22:00:00,41.6549142209,2.88686747805,13.4564033725,0.0,5.91811778209,14.0365255879,5.06638521977,0.0,5.06638521977
 06/28  23:00:00,33.5126223341,2.48976651263,11.6077215224,0.0,3.54045821811,10.5176760807,2.90122964855,0.0,2.90122964855
 06/28  24:00:00,27.5586242951,2.10286046338,9.74388508832,0.0,2.55330491699,7.80157382632,1.00671852374,0.0,1.00671852374
 06/29  01:00:00,25.6189236432,1.87006116953,8.62570834621,0.0,2.55330491699,7.21284921042,0.645253281228,0.0,0.645253281228
 06/29  02:00:00,24.1440798103,1.6698788644,7.64540912646,0.0,2.55330491699,6.91848690247,0.37505060815,0.0,0.37505060815
 06/29  03:00:00,23.3950694247,1.55927656564,7.15418219357,0.0,2.55330491699,6.7713057485,0.375045972092,0.0,0.375045972092
 06/29  04:00:00,25.3770351969,1.53517470202,7.08375638161,0.0,3.82705111198,7.57405300124,0.64514153145,0.0,0.64514153145
 06/29  05:00:00,30.0248778293,1.5639795075,7.16418174661,0.0,6.02426329834,9.91545327661,2.71481587816,0.0,2.71481587816
 06/29  06:00:00,34.6303443569,1.76348400881,8.03755935966,0.0,6.51253267309,14.7454349813,8.74050475538,0.0,8.74050475538
 06/29  07:00:00,36.3933143302,2.17136846501,10.0448455748,0.0,6.01364874671,18.163451543,9.27968424184,0.0,9.27968424184
 06/29  08:00:00,38.8416343095,2.75103616822,12.8592483998,0.0,4.35151303671,18.8798367041,8.91989026049,0.0,8.91989026049
 06/29  09:00:00,40.4698156135,3.38882390786,16.6732738046,0.0,3.78894180059,16.6187760998,7.8405289157,0.0,7.8405289157
 06/29  10:00:00,42.0161787405,3.96924859325,20.5558389494,0.0,3.78894180059,13.7021493968,7.12095473247,0.0,7.12095473247
 06/29  11:00:00,43.9313474402,4.17941816704,22.1136569214,0.0,3.78894180059,13.8493305508,5.77175314052,0.0,5.77175314052
 06/29  12:00:00,44.7762779445,4.30834631831,23.1401004925,0.0,3.69398621738,13.6338449159,5.05217895815,0.0,5.05217895815
 06/29  13:00:00,46.5755237985,4.53581746165,24.9901586011,0.0,3.78894180059,13.2606059349,4.51249832138,0.0,4.51249832138
 06/29  14:00:00,48.2494471324,4.79792606303,26.5491544876,0.0,3.78894180059,13.1134247809,3.97281768461,0.0,3.97281768461
 06/29  15:00:00,47.5473046818,4.74766027435,24.5322683724,0.0,4.71240779196,13.5549682428,4.51249832138,0.0,4.51249832138
 06/29  16:00:00,51.118823933,4.35180492927,21.0492895813,0.0,7.18559832057,18.5321311015,5.23207250374,0.0,5.23207250374
 06/29  17:00:00,54.8257394525,3.97152808913,19.1587256717,0.0,8.38069375907,23.3147919321,6.85111441406,0.0,6.85111441406
 06/29  18:00:00,56.2849562495,3.89866883366,18.6234315905,0.0,10.6415932552,23.1212625696,8.0204224604,0.0,8.0204224604
 06/29  19:00:00,54.5170125055,3.75970180832,17.96373285,0.0,12.3080778603,20.4854999863,7.66063536922,0.0,7.66063536922
 06/29  20:00:00,56.444727954,3.55121980574,16.968717861,0.0,12.456681583,19.8967753704,7.03100795965,0.0,7.03100795965
 06/29  21:00:00,50.8161879277,3.23418875004,15.3350432456,0.0,9.18739968257,17.702556249,5.77175314052,0.0,5.77175314052
 06/29  22:00:00,41.1672467057,2.79111149582,13.0644918395,0.0,5.91811778209,14.0365255879,5.05217895815,0.0,5.05217895815
 06/29  23:00:00,32.8162790792,2.38054322698,11.0206015532,0.0,3.54045821811,10.5176760807,2.89345641107,0.0,2.89345641107
 06/29  24:00:00,27.0499107461,2.02128716797,9.31674483476,0.0,2.55330491699,7.80157382632,1.00457418236,0.0,1.00457418236
 06/30  01:00:00,25.3905366568,1.83070936405,8.43667316527,0.0,2.55330491699,7.21284921042,0.644199649812,0.0,0.644199649812
 06/30  02:00:00,24.4053220373,1.70789851563,7.86863170219,0.0,2.55330491699,6.91848690247,0.374787637057,0.0,0.374787637057
 06/30  03:00:00,23.8264401225,1.63083884082,7.51399061616,0.0,2.55330491699,6.7713057485,0.374783159649,0.0,0.374783159649
 06/30  04:00:00,25.4162927996,1.55335448213,7.10483420424,0.0,3.82705111198,7.57405300124,0.644091725641,0.0,0.644091725641
 06/30  05:00:00,30.1044680008,1.58678889229,7.2209625334,0.0,6.02426329834,9.91545327661,2.70776786676,0.0,2.70776786676
 06/30  06:00:00,34.756534042,1.78751374048,8.13971931314,0.0,6.51253267309,14.7454349813,8.71609065791,0.0,8.71609065791
 06/30  07:00:00,36.0354624572,2.1090152746,9.74934689226,0.0,6.01364874671,18.163451543,9.25372743744,0.0,9.25372743744
 06/30  08:00:00,38.8798324241,2.74561673449,12.9028659482,0.0,4.35151303671,18.8798367041,8.89497188,0.0,8.89497188
 06/30  09:00:00,40.79896627,3.41486594667,16.9763824224,0.0,3.78894180059,16.6187760998,7.81872533378,0.0,7.81872533378
 06/30  10:00:00,42.0772258799,3.9713043615,20.6148303205,0.0,3.78894180059,13.7021493968,7.10122768216,0.0,7.10122768216
 06/30  11:00:00,44.3473548504,4.22368136405,22.4854011345,0.0,3.78894180059,13.8493305508,5.75591958699,0.0,5.75591958699
 06/30  12:00:00,46.5582473103,4.4831908149,24.7472253617,0.0,3.69398621738,13.6338449159,5.03842193623,0.0,5.03842193623
 06/30  13:00:00,45.9249294065,4.4914523167,24.383929354,0.0,3.78894180059,13.2606059349,4.50029869817,0.0,4.50029869817
 06/30  14:00:00,46.0139105672,4.52776084968,24.5837831357,0.0,3.78894180059,13.1134247809,3.96217546011,0.0,3.96217546011
 06/30  15:00:00,49.0108279164,4.75808706959,25.9853648117,0.0,4.71240779196,13.5549682428,4.50029869817,0.0,4.50029869817
 06/30  16:00:00,57.5761107029,5.04807878687,26.8103024936,0.0,7.18559832057,18.5321311015,5.21779634892,0.0,5.21779634892
 06/30  17:00:00,60.4135952463,4.76233009553,23.9557794591,0.0,8.38069375907,23.3147919321,6.83216606311,0.0,6.83216606311
 06/30  18:00:00,59.8930729963,4.49065658755,21.6395605833,0.0,10.6415932552,23.1212625696,7.99809974559,0.0,7.99809974559
 06/30  19:00:00,55.7816574374,4.01866817127,18.969411419,0.0,12.3080778603,20.4854999863,7.63935092021,0.0,7.63935092021
 06/30  20:00:00,56.4805189643,3.63690347357,16.9188252034,0.0,12.456681583,19.8967753704,7.0115404758,0.0,7.0115404758
 06/30  21:00:00,50.7915347645,3.29635587406,15.2482229584,0.0,9.18739968257,17.702556249,5.75591958699,0.0,5.75591958699
 06/30  22:00:00,41.3245708795,2.86218322881,13.1507442803,0.0,5.91811778209,14.0365255879,5.03842193623,0.0,5.03842193623
 06/30  23:00:00,33.1141567729,2.45401842745,11.2450040464,0.0,3.54045821811,10.5176760807,2.88592898398,0.0,2.88592898398
 06/30  24:00:00,27.1392466421,2.05293385558,9.37443404319,0.0,2.55330491699,7.80157382632,1.00249765075,0.0,1.00249765075
 07/01  01:00:00,25.1814259237,1.81177624897,8.24649554725,0.0,2.55330491699,7.21284921042,0.643180156273,0.0,0.643180156273
 07/01  02:00:00,23.9007399567,1.63836404513,7.43358409213,0.0,2.55330491699,6.91848690247,0.374533200729,0.0,0.374533200729
 07/01  03:00:00,22.9835425368,1.5028775526,6.79905431866,0.0,2.55330491699,6.7713057485,0.374528882143,0.0,0.374528882143
 07/01  04:00:00,24.5979478123,1.42369970539,6.41614399364,0.0,3.82705111198,7.57405300124,0.643076061698,0.0,0.643076061698
 07/01  05:00:00,29.7982075649,1.53741012116,6.96408086862,0.0,6.02426329834,9.91545327661,2.70095043608,0.0,2.70095043608
 07/01  06:00:00,34.9229066159,1.81685712844,8.27674849907,0.0,6.51253267309,14.7454349813,8.6924802917,0.0,8.6924802917
 07/01  07:00:00,35.2699102529,2.01787151936,9.2684678056,0.0,6.01364874671,17.9699221805,9.22862593463,0.0,9.22862593463
 07/01  08:00:00,34.8217404356,2.23651373568,10.8002905271,0.0,3.66783283761,18.1171033345,8.87087459593,0.0,8.87087459593
 07/01  09:00:00,30.3514422956,1.98575098314,9.40438698019,0.0,3.10526160149,15.8560427302,7.79764021132,0.0,7.79764021132
 07/01  10:00:00,25.7007872125,1.72666765633,7.92944192697,0.0,3.10526160149,12.9394160272,7.08215066661,0.0,7.08215066661
 07/01  11:00:00,25.8522343855,1.7197181422,7.94065746026,0.0,3.10526160149,13.0865971812,5.74060777187,0.0,5.74060777187
 07/01  12:00:00,27.1535276222,1.96704705829,9.14180293483,0.0,3.10526160149,12.9394160272,5.02511822802,0.0,5.02511822802
 07/01  13:00:00,26.2740841164,1.88287054811,8.78807940122,0.0,3.10526160149,12.4978725653,4.48850107013,0.0,4.48850107013
 07/01  14:00:00,25.8046840139,1.81482608796,8.53390491285,0.0,3.10526160149,12.3506914113,3.95188391224,0.0,3.95188391224
 07/01  15:00:00,28.2357983084,1.96867382413,9.44616201788,0.0,4.02872759285,12.7922348732,4.48850107013,0.0,4.48850107013
 07/01  16:00:00,38.799087238,2.49920382083,12.0285675634,0.0,6.50191812146,17.7693977319,5.20399061398,0.0,5.20399061398
 07/01  17:00:00,48.7165972056,2.97369128611,14.2409495903,0.0,8.38069375907,23.1212625696,6.81384208765,0.0,6.81384208765
 07/01  18:00:00,53.1067363678,3.32445983848,16.0194207039,0.0,10.6415932552,23.1212625696,7.97651259641,0.0,7.97651259641
 07/01  19:00:00,51.6034389765,3.25871471763,15.5511464117,0.0,12.3080778603,20.4854999863,7.61876782448,0.0,7.61876782448
 07/01  20:00:00,52.9869114203,2.99972191198,14.062399221,0.0,12.456681583,19.8967753704,6.99271447361,0.0,6.99271447361
 07/01  21:00:00,47.8865239948,2.76163540717,12.8779326556,0.0,9.18739968257,17.702556249,5.74060777187,0.0,5.74060777187
 07/01  22:00:00,39.0241229752,2.42067681968,11.2918027851,0.0,5.91811778209,14.0365255879,5.02511822802,0.0,5.02511822802
 07/01  23:00:00,31.2911942793,2.09592107827,9.78013890199,0.0,3.54045821811,10.5176760807,2.87864959646,0.0,2.87864959646
 07/01  24:00:00,26.3067045119,1.85793111791,8.73689465065,0.0,2.55330491699,7.80157382632,1.00048954385,0.0,1.00048954385
 07/02  01:00:00,24.8540925289,1.70930296931,8.02163543215,0.0,2.55330491699,7.21284921042,0.642195101356,0.0,0.642195101356
 07/02  02:00:00,23.8140274701,1.58541246428,7.3998231864,0.0,2.55330491699,6.91848690247,0.374287374296,0.0,0.374287374296
 07/02  03:00:00,22.9904662971,1.47359091913,6.83526471248,0.0,2.55330491699,6.7713057485,0.374283214683,0.0,0.374283214683
 07/02  04:00:00,24.760284105,1.42449004048,6.57768995131,0.0,3.82705111198,7.57405300124,0.642094839844,0.0,0.642094839844
 07/02  05:00:00,30.2244033993,1.58033882159,7.34734800259,0.0,6.02426329834,9.91545327661,2.69436560527,0.0,2.69436560527
 07/02  06:00:00,35.4540285236,1.87329159937,8.75143593587,0.0,6.51253267309,14.7454349813,8.66968065058,0.0,8.66968065058
 07/02  07:00:00,36.9262864533,2.23964338773,10.7030721377,0.0,6.01364874671,17.9699221805,9.204387167,0.0,9.204387167
 07/02  08:00:00,38.4159326123,2.73787010166,13.8931263378,0.0,3.66783283761,18.1171033345,8.84760554444,0.0,8.84760554444
 07/02  09:00:00,40.0986176121,3.35357624336,17.7837370364,0.0,3.10526160149,15.8560427302,7.77727979247,0.0,7.77727979247
 07/02  10:00:00,39.8322493201,3.74276650051,20.0448051904,0.0,3.10526160149,12.9394160272,7.06372933528,0.0,7.06372933528
 07/02  11:00:00,41.5424042302,3.97038377882,21.3801616683,0.0,3.10526160149,13.0865971812,5.72582222962,0.0,5.72582222962
 07/02  12:00:00,42.1775930231,4.06282318751,22.0700922065,0.0,3.10526160149,12.9394160272,5.01227177327,0.0,5.01227177327
 07/02  13:00:00,42.1313075855,4.10946314089,22.4187102775,0.0,3.10526160149,12.4978725653,4.47710893102,0.0,4.47710893102
 07/02  14:00:00,44.0234301022,4.41918063157,24.1482964575,0.0,3.10526160149,12.3506914113,3.94194608876,0.0,3.94194608876
 07/02  15:00:00,46.2958256455,4.55852153112,24.916341648,0.0,4.02872759285,12.7922348732,4.47710893102,0.0,4.47710893102
 07/02  16:00:00,54.7909553663,4.75158889716,25.7680506154,0.0,6.50191812146,17.7693977319,5.19065938736,0.0,5.19065938736
 07/02  17:00:00,63.0254639872,4.9311030102,26.5924046478,0.0,8.38069375907,23.1212625696,6.79614791413,0.0,6.79614791413
 07/02  18:00:00,64.9874821778,4.9402450365,26.2843813159,0.0,10.6415932552,23.1212625696,7.95566740569,0.0,7.95566740569
 07/02  19:00:00,62.9302372427,4.80801362056,25.3286457749,0.0,12.3080778603,20.4854999863,7.59889217752,0.0,7.59889217752
 07/02  20:00:00,64.0211814101,4.56327911863,23.5331120042,0.0,12.456681583,19.8967753704,6.97453552822,0.0,6.97453552822
 07/02  21:00:00,57.7284334626,4.2157215202,21.2657560104,0.0,9.18739968257,17.702556249,5.72582222962,0.0,5.72582222962
 07/02  22:00:00,47.5973349233,3.74363733799,18.5420542149,0.0,5.91811778209,14.0365255879,5.01227177327,0.0,5.01227177327
 07/02  23:00:00,38.38985743,3.23391875516,15.7408043758,0.0,3.54045821811,10.5176760807,2.87162040424,0.0,2.87162040424
 07/02  24:00:00,32.0501415427,2.79719198148,13.5410708178,0.0,2.55330491699,7.80157382632,0.998550456343,0.0,0.998550456343
 07/03  01:00:00,30.0842099163,2.56100688378,12.4000489051,0.0,2.55330491699,7.21284921042,0.641244775509,0.0,0.641244775509
 07/03  02:00:00,28.8626668817,2.40182954194,11.6320455203,0.0,2.55330491699,6.91848690247,0.374050230322,0.0,0.374050230322
 07/03  03:00:00,27.8599555261,2.25562842198,10.9227164386,0.0,2.55330491699,6.7713057485,0.37404622981,0.0,0.37404622981
 07/03  04:00:00,28.5010925151,2.04615382114,9.6968345807,0.0,3.82705111198,7.57405300124,0.641148350049,0.0,0.641148350049
 07/03  05:00:00,33.131935894,2.07556140456,9.7596579143,0.0,6.02426329834,9.91545327661,2.68801532459,0.0,2.68801532459
 07/03  06:00:00,38.246871168,2.3413083981,11.0762617815,0.0,6.51253267309,14.7454349813,8.64769848854,0.0,8.64769848854
 07/03  07:00:00,40.1042532399,2.72744621555,13.199706734,0.0,6.01364874671,18.163451543,9.18101831266,0.0,9.18101831266
 07/03  08:00:00,41.862979283,3.16713821252,15.464491329,0.0,4.35151303671,18.8798367041,8.82517161646,0.0,8.82517161646
 07/03  09:00:00,43.6110062175,3.79471590682,19.4085724096,0.0,3.78894180059,16.6187760998,7.75765010678,0.0,7.75765010678
 07/03  10:00:00,44.6038290444,4.29227520646,22.82046264,0.0,3.78894180059,13.7021493968,7.04596914348,0.0,7.04596914348
 07/03  11:00:00,45.5628306164,4.43094389501,23.4936143697,0.0,3.78894180059,13.8493305508,5.71156733883,0.0,5.71156733883
 07/03  12:00:00,47.448836469,4.68939166976,25.4316136655,0.0,3.69398621738,13.6338449159,4.99988637636,0.0,4.99988637636
 07/03  13:00:00,48.3839469881,4.85207804499,26.4823212073,0.0,3.78894180059,13.2606059349,4.46612565451,0.0,4.46612565451
 07/03  14:00:00,49.0152849679,4.989915509,27.1230028771,0.0,3.78894180059,13.1134247809,3.93236493266,0.0,3.93236493266
 07/03  15:00:00,51.9015294057,5.20757216939,28.4265812012,0.0,4.71240779196,13.5549682428,4.46612565451,0.0,4.46612565451
 07/03  16:00:00,60.2111093831,5.37668061404,29.1166993466,0.0,7.18559832057,18.5321311015,5.17780661698,0.0,5.17780661698
 07/03  17:00:00,66.0874543042,5.29983755989,29.0921310527,0.0,8.38069375907,23.3147919321,6.77908878253,0.0,6.77908878253
 07/03  18:00:00,67.9871801907,5.3106394299,28.9136849354,0.0,10.6415932552,23.1212625696,7.93557034655,0.0,7.93557034655
 07/03  19:00:00,64.8127443852,5.10038505516,26.9187814829,0.0,12.3080778603,20.4854999863,7.57972986531,0.0,7.57972986531
 07/03  20:00:00,65.0606592339,4.75796154861,24.377907398,0.0,12.456681583,19.8967753704,6.95700902315,0.0,6.95700902315
 07/03  21:00:00,59.2518355045,4.44638996662,22.5584896058,0.0,9.18739968257,17.702556249,5.71156733883,0.0,5.71156733883
 07/03  22:00:00,49.4148683019,4.01284941142,20.0903755201,0.0,5.91811778209,14.0365255879,4.99988637636,0.0,4.99988637636
 07/03  23:00:00,40.3218836184,3.52790515041,17.378844169,0.0,3.54045821811,10.5176760807,2.86484348895,0.0,2.86484348895
 07/03  24:00:00,33.8407851709,3.07131699655,15.057589431,0.0,2.55330491699,7.80157382632,0.996680962469,0.0,0.996680962469
 07/04  01:00:00,30.9004297201,2.72030810916,13.0569674835,0.0,2.55330491699,7.21284921042,0.640329458805,0.0,0.640329458805
 07/04  02:00:00,28.4529376012,2.39524399266,11.2289017891,0.0,2.55330491699,6.91848690247,0.373821838778,0.0,0.373821838778
 07/04  03:00:00,27.2121004308,2.21356882886,10.3169209365,0.0,2.55330491699,6.7713057485,0.373817997478,0.0,0.373817997478
 07/04  04:00:00,29.0468899538,2.17020491694,10.1185809236,0.0,3.82705111198,7.57405300124,0.640236871941,0.0,0.640236871941
 07/04  05:00:00,34.0780562331,2.25618072863,10.5251589293,0.0,6.02426329834,9.91545327661,2.68190147478,0.0,2.68190147478
 07/04  06:00:00,39.2493515822,2.52778844039,11.8922621535,0.0,6.51253267309,14.7454349813,8.62654031766,0.0,8.62654031766
 07/04  07:00:00,40.3811548755,2.82693879175,13.5706451558,0.0,6.01364874671,17.9699221805,9.15852629215,0.0,9.15852629215
 07/04  08:00:00,38.8437024371,2.88161770278,14.1771485615,0.0,3.66783283761,18.1171033345,8.80357945557,0.0,8.80357945557
 07/04  09:00:00,39.5506464977,3.36663132832,17.222710837,0.0,3.10526160149,15.8560427302,7.73875696739,0.0,7.73875696739
 07/04  10:00:00,40.4011936286,3.89352478087,20.4629912185,0.0,3.10526160149,12.9394160272,7.02887535071,0.0,7.02887535071
 07/04  11:00:00,43.2775204364,4.23301184215,22.8526498112,0.0,3.10526160149,13.0865971812,5.69784732095,0.0,5.69784732095
 07/04  12:00:00,44.4420999721,4.38522858401,24.0121937591,0.0,3.10526160149,12.9394160272,4.98796570509,0.0,4.98796570509
 07/04  13:00:00,44.6973013665,4.47228688997,24.6218803095,0.0,3.10526160149,12.4978725653,4.45555449319,0.0,4.45555449319
 07/04  14:00:00,45.4812187558,4.6013750839,25.4238906589,0.0,3.10526160149,12.3506914113,3.9231432813,0.0,3.9231432813
 07/04  15:00:00,48.2758464795,4.82127183379,26.6336121793,0.0,4.02872759285,12.7922348732,4.45555449319,0.0,4.45555449319
 07/04  16:00:00,56.2464902217,4.96012271895,27.015051649,0.0,6.50191812146,17.7693977319,5.16543610906,0.0,5.16543610906
 07/04  17:00:00,63.1527229563,5.01400796721,26.6367586599,0.0,8.38069375907,23.1212625696,6.76266974475,0.0,6.76266974475
 07/04  18:00:00,64.0643250791,4.95305188557,25.3484173681,0.0,10.6415932552,23.1212625696,7.91622737052,0.0,7.91622737052
 07/04  19:00:00,60.9297469271,4.70639317694,23.429775903,0.0,12.3080778603,20.4854999863,7.56128656259,0.0,7.56128656259
 07/04  20:00:00,62.4024052375,4.44766337987,22.0299515703,0.0,12.456681583,19.8967753704,6.94014014871,0.0,6.94014014871
 07/04  21:00:00,57.6088638582,4.27782344538,21.0840844809,0.0,9.18739968257,17.702556249,5.69784732095,0.0,5.69784732095
 07/04  22:00:00,47.9748177257,3.8601164114,18.803057944,0.0,5.91811778209,14.0365255879,4.98796570509,0.0,4.98796570509
 07/04  23:00:00,38.9443005043,3.34184050348,16.1873257018,0.0,3.54045821811,10.5176760807,2.8583208575,0.0,2.8583208575
 07/04  24:00:00,32.0992980361,2.8195755832,13.5678437095,0.0,2.55330491699,7.80157382632,0.994881615863,0.0,0.994881615863
 07/05  01:00:00,29.8169959304,2.53788822643,12.1559535765,0.0,2.55330491699,7.21284921042,0.63944942086,0.0,0.63944942086
 07/05  02:00:00,28.0736558558,2.3018844777,10.9429795586,0.0,2.55330491699,6.91848690247,0.373602267026,0.0,0.373602267026
 07/05  03:00:00,26.7895241897,2.11395031071,9.99396321349,0.0,2.55330491699,6.7713057485,0.373598585032,0.0,0.373598585032
 07/05  04:00:00,28.1848735179,2.0069706258,9.41979877883,0.0,3.82705111198,7.57405300124,0.63936067473,0.0,0.63936067473
 07/05  05:00:00,32.8834898705,2.04390204393,9.54287125141,0.0,6.02426329834,9.91545327661,2.67602586654,0.0,2.67602586654
 07/05  06:00:00,37.5836327401,2.24942608297,10.5049056687,0.0,6.51253267309,14.7454349813,8.60621240621,0.0,8.60621240621
 07/05  07:00:00,39.8036895197,2.6868885452,12.9397006841,0.0,6.01364874671,18.163451543,9.13691776632,0.0,9.13691776632
 07/05  08:00:00,42.551407963,3.25639923705,16.0636589845,0.0,4.35151303671,18.8798367041,8.7828354561,0.0,8.7828354561
 07/05  09:00:00,43.6172727446,3.80308501832,19.4064698253,0.0,3.78894180059,16.6187760998,7.72060596933,0.0,7.72060596933
 07/05  10:00:00,44.1339252159,4.26092268345,22.3819113345,0.0,3.78894180059,13.7021493968,7.01245301916,0.0,7.01245301916
 07/05  11:00:00,46.3050688995,4.5075493497,24.159247198,0.0,3.78894180059,13.8493305508,5.68466623905,0.0,5.68466623905
 07/05  12:00:00,48.5434728446,4.78889621555,26.4267454953,0.0,3.69398621738,13.6338449159,4.97651328966,0.0,4.97651328966
 07/05  13:00:00,49.115790388,4.9151665386,27.1510761136,0.0,3.78894180059,13.2606059349,4.44539857762,0.0,4.44539857762
 07/05  14:00:00,46.7346553329,4.79025840981,25.0420303413,0.0,3.78894180059,13.1134247809,3.91428386559,0.0,3.91428386559
 07/05  15:00:00,46.9301874382,4.7871333283,23.8756780748,0.0,4.71240779196,13.5549682428,4.44539857762,0.0,4.44539857762
 07/05  16:00:00,55.8336230886,5.04098952414,25.074904142,0.0,7.18559832057,18.5321311015,5.15355152701,0.0,5.15355152701
 07/05  17:00:00,61.7486333321,4.95190664099,25.1012409994,0.0,8.38069375907,23.3147919321,6.74689566312,0.0,6.74689566312
 07/05  18:00:00,63.9160053505,4.9923563981,25.160793127,0.0,10.6415932552,23.1212625696,7.89764420587,0.0,7.89764420587
 07/05  19:00:00,61.9796464768,4.84797024098,24.3380983886,0.0,12.3080778603,20.4854999863,7.54356773117,0.0,7.54356773117
 07/05  20:00:00,64.04267381,4.66813176168,23.449751761,0.0,12.456681583,19.8967753704,6.92393390046,0.0,6.92393390046
 07/05  21:00:00,58.4659969851,4.37913461125,21.8399064419,0.0,9.18739968257,17.702556249,5.68466623904,0.0,5.68466623904
 07/05  22:00:00,48.4702564308,3.90613734578,19.2524757147,0.0,5.91811778209,14.0365255879,4.97651328966,0.0,4.97651328966
 07/05  23:00:00,39.3654033135,3.39914675293,16.5511222616,0.0,3.54045821811,10.5176760807,2.85205444151,0.0,2.85205444151
 07/05  24:00:00,32.8454801466,2.93324874714,14.2003526561,0.0,2.55330491699,7.80157382632,0.993152949383,0.0,0.993152949383
 07/06  01:00:00,27.9932335815,2.29230896851,10.5777704855,0.0,2.55330491699,7.21284921042,0.638604920752,0.0,0.638604920752
 07/06  02:00:00,24.4764738212,1.77564339116,7.87203861053,0.0,2.55330491699,6.91848690247,0.3733915798,0.0,0.3733915798
 07/06  03:00:00,23.63460251,1.6487107439,7.30428110056,0.0,2.55330491699,6.7713057485,0.373388057191,0.0,0.373388057191
 07/06  04:00:00,25.2915066832,1.57081135578,6.96259121413,0.0,3.82705111198,7.57405300124,0.638520017126,0.0,0.638520017126
 07/06  05:00:00,30.3431624584,1.65353921667,7.39290666662,0.0,6.02426329834,9.91545327661,2.67039023996,0.0,2.67039023996
 07/06  06:00:00,34.7340929794,1.81233122349,8.09246076752,0.0,6.51253267309,14.7454349813,8.5867207768,0.0,8.5867207768
 07/06  07:00:00,35.1310037726,1.96577444696,8.98812903523,0.0,6.01364874671,18.163451543,9.11619913441,0.0,9.11619913441
 07/06  08:00:00,36.6835806086,2.38173504997,11.0704958171,0.0,4.35151303671,18.8798367041,8.76294576118,0.0,8.76294576118
 07/06  09:00:00,38.6424495227,3.08505240208,15.1496792196,0.0,3.78894180059,16.6187760998,7.70320248785,0.0,7.70320248785
 07/06  10:00:00,41.7175539842,3.92361940224,20.3028433841,0.0,3.78894180059,13.7021493968,6.99670701212,0.0,6.99670701212
 07/06  11:00:00,44.7898787632,4.30921628465,22.8423901268,0.0,3.78894180059,13.8493305508,5.67202799656,0.0,5.67202799656
 07/06  12:00:00,44.9392340446,4.31444915223,23.2969537587,0.0,3.69398621738,13.6338449159,4.9655325216,0.0,4.9655325216
 07/06  13:00:00,46.0876828034,4.45749858924,24.5806364784,0.0,3.78894180059,13.2606059349,4.43566091538,0.0,4.43566091538
 07/06  14:00:00,48.9238215897,4.87576362727,27.1456913807,0.0,3.78894180059,13.1134247809,3.90578930916,0.0,3.90578930916
 07/06  15:00:00,49.8402186163,4.95579763332,26.6170449479,0.0,4.71240779196,13.5549682428,4.43566091538,0.0,4.43566091538
 07/06  16:00:00,52.5975993977,4.59103013208,22.2888398432,0.0,7.18559832057,18.5321311015,5.14215639034,0.0,5.14215639034
 07/06  17:00:00,60.3474964561,4.72421322179,23.9277975427,0.0,8.38069375907,23.3147919321,6.73177120899,0.0,6.73177120899
 07/06  18:00:00,66.5440388986,5.14889291064,27.6322901625,0.0,10.6415932552,23.1212625696,7.8798263558,0.0,7.8798263558
 07/06  19:00:00,63.6741638899,4.85701227251,26.0235737702,0.0,12.3080778603,20.4854999863,7.52657861832,0.0,7.52657861832
 07/06  20:00:00,63.470458374,4.45473198229,23.0909361044,0.0,12.456681583,19.8967753704,6.90839507773,0.0,6.90839507773
 07/06  21:00:00,56.2461497656,4.01844544976,19.9807483838,0.0,9.18739968257,17.702556249,5.67202799656,0.0,5.67202799656
 07/06  22:00:00,44.8649791685,3.39501729054,16.1583185076,0.0,5.91811778209,14.0365255879,4.9655325216,0.0,4.9655325216
 07/06  23:00:00,35.8181338944,2.88145700464,13.5215425908,0.0,3.54045821811,10.5176760807,2.84604609672,0.0,2.84604609672
 07/06  24:00:00,29.862514272,2.4896926551,11.6609428736,0.0,2.55330491699,7.80157382632,0.991495474958,0.0,0.991495474958
 07/07  01:00:00,27.8804055234,2.25420846158,10.5030429343,0.0,2.55330491699,7.21284921042,0.637796206948,0.0,0.637796206948
 07/07  02:00:00,26.5191607468,2.07609116249,9.61427776485,0.0,2.55330491699,6.91848690247,0.373189839182,0.0,0.373189839182
 07/07  03:00:00,25.9793199274,2.00307150286,9.29463775903,0.0,2.55330491699,6.7713057485,0.373186476022,0.0,0.373186476022
 07/07  04:00:00,28.385955792,2.04001768471,9.58783399402,0.0,3.82705111198,7.57405300124,0.637715147262,0.0,0.637715147262
 07/07  05:00:00,33.2181932407,2.09468598087,9.82679068466,0.0,6.02426329834,9.91545327661,2.66499626401,0.0,2.66499626401
 07/07  06:00:00,37.2896259242,2.21052543321,10.2497995026,0.0,6.51253267309,14.7454349813,8.56807120459,0.0,8.56807120459
 07/07  07:00:00,38.8508830675,2.56406411762,12.1097186596,0.0,6.01364874671,18.163451543,9.09637653214,0.0,9.09637653214
 07/07  08:00:00,42.051414523,3.20817917288,15.6118856086,0.0,4.35151303671,18.8798367041,8.74391626095,0.0,8.74391626095
 07/07  09:00:00,42.4994633316,3.65709216886,18.4346532617,0.0,3.78894180059,16.6187760998,7.68655167683,0.0,7.68655167683
 07/07  10:00:00,43.4491802879,4.13118917212,21.8268999179,0.0,3.78894180059,13.7021493968,6.98164199264,0.0,6.98164199264
 07/07  11:00:00,46.672099722,4.48160180495,24.5522255653,0.0,3.78894180059,13.8493305508,5.65993633618,0.0,5.65993633618
 07/07  12:00:00,47.5439090139,4.6346990463,25.5813788339,0.0,3.69398621738,13.6338449159,4.95502665275,0.0,4.95502665275
 07/07  13:00:00,48.0309376854,4.72791763832,26.2534723113,0.0,3.78894180059,13.2606059349,4.42634439017,0.0,4.42634439017
 07/07  14:00:00,49.8957590199,4.9581511198,28.0352413183,0.0,3.78894180059,13.1134247809,3.8976621276,0.0,3.8976621276
 07/07  15:00:00,52.4976803244,5.19267758903,29.0376267002,0.0,4.71240779196,13.5549682428,4.42634439017,0.0,4.42634439017
 07/07  16:00:00,61.2385492317,5.45765560794,30.0631642013,0.0,7.18559832057,18.5321311015,5.13125407361,0.0,5.13125407361
 07/07  17:00:00,67.1060730219,5.44574345039,29.9648438799,0.0,8.38069375907,23.3147919321,6.71730086133,0.0,6.71730086133
 07/07  18:00:00,69.2474014812,5.50073565653,29.9838099993,0.0,10.6415932552,23.1212625696,7.86277909691,0.0,7.86277909691
 07/07  19:00:00,67.3555162432,5.3919616197,29.1699767763,0.0,12.3080778603,20.4854999863,7.51032425519,0.0,7.51032425519
 07/07  20:00:00,67.2301585269,5.02361044482,26.2817577948,0.0,12.456681583,19.8967753704,6.89352828219,0.0,6.89352828219
 07/07  21:00:00,59.5731918589,4.51289264555,22.8133432814,0.0,9.18739968257,17.702556249,5.65993633618,0.0,5.65993633618
 07/07  22:00:00,49.3475308507,4.00181347537,20.0340740049,0.0,5.91811778209,14.0365255879,4.95502665275,0.0,4.95502665275
 07/07  23:00:00,40.1100129053,3.46727234205,17.2276062642,0.0,3.54045821811,10.5176760807,2.84029760245,0.0,2.84029760245
 07/07  24:00:00,32.954937631,2.93662440824,14.3064344794,0.0,2.55330491699,7.80157382632,0.989909683434,0.0,0.989909683434
 07/08  01:00:00,30.2537410395,2.61194902332,12.5186378887,0.0,2.55330491699,7.21284921042,0.637023517234,0.0,0.637023517234
 07/08  02:00:00,28.5331002486,2.37475841672,11.3295500124,0.0,2.55330491699,6.91848690247,0.37299710459,0.0,0.37299710459
 07/08  03:00:00,27.0843523827,2.1624115562,10.240330161,0.0,2.55330491699,6.7713057485,0.372993900931,0.0,0.372993900931
 07/08  04:00:00,28.4495071017,2.04667995396,9.64472303446,0.0,3.82705111198,7.57405300124,0.636946302625,0.0,0.636946302625
 07/08  05:00:00,32.7932202542,2.0339809079,9.46252277119,0.0,6.02426329834,9.91545327661,2.65984553609,0.0,2.65984553609
 07/08  06:00:00,37.2693591097,2.20552622059,10.2345319007,0.0,6.51253267309,14.7454349813,8.55026921553,0.0,8.55026921553
 07/08  07:00:00,38.2021783473,2.47844532669,11.7401620927,0.0,6.01364874671,17.9699221805,9.07745582991,0.0,9.07745582991
 07/08  08:00:00,38.2310401462,2.77304241511,13.6730615583,0.0,3.66783283761,18.1171033345,8.72575259082,0.0,8.72575259082
 07/08  09:00:00,39.947413717,3.39734091333,17.5887684713,0.0,3.10526160149,15.8560427302,7.67065846723,0.0,7.67065846723
 07/08  10:00:00,41.8042109658,4.02614460183,21.7333887348,0.0,3.10526160149,12.9394160272,6.96726242207,0.0,6.96726242207
 07/08  11:00:00,45.2654457315,4.40915053829,24.6644364101,0.0,3.10526160149,13.0865971812,5.64839483875,0.0,5.64839483875
 07/08  12:00:00,47.0942716051,4.62620994044,26.4233840356,0.0,3.10526160149,12.9394160272,4.94499879433,0.0,4.94499879433
 07/08  13:00:00,47.4055860828,4.75273635931,27.0497155564,0.0,3.10526160149,12.4978725653,4.41745176101,0.0,4.41745176101
 07/08  14:00:00,48.0262924794,4.89378488635,27.67655458,0.0,3.10526160149,12.3506914113,3.88990472769,0.0,3.88990472769
 07/08  15:00:00,47.8243574828,4.87991296393,26.1234820524,0.0,4.02872759285,12.7922348732,4.41745176101,0.0,4.41745176101
 07/08  16:00:00,54.181042732,4.92895039312,24.9807764851,0.0,6.50191812146,17.7693977319,5.12084780543,0.0,5.12084780543
 07/08  17:00:00,64.3094042664,5.22621908617,27.5812288511,0.0,8.38069375907,23.1212625696,6.70348890539,0.0,6.70348890539
 07/08  18:00:00,68.721730884,5.40572863383,29.5531464248,0.0,10.6415932552,23.1212625696,7.84650747758,0.0,7.84650747758
 07/08  19:00:00,66.0762642436,5.17739663544,28.1052897609,0.0,12.3080778603,20.4854999863,7.49480945537,0.0,7.49480945537
 07/08  20:00:00,65.0197995679,4.709177745,24.3858315356,0.0,12.456681583,19.8967753704,6.8793379165,0.0,6.8793379165
 07/08  21:00:00,57.5928624113,4.23784555129,21.108060928,0.0,9.18739968257,17.702556249,5.64839483875,0.0,5.64839483875
 07/08  22:00:00,48.7129098723,3.90351618015,19.4977503218,0.0,5.91811778209,14.0365255879,4.94499879433,0.0,4.94499879433
 07/08  23:00:00,39.388889428,3.37685800565,16.5968971233,0.0,3.54045821811,10.5176760807,2.83481066105,0.0,2.83481066105
 07/08  24:00:00,32.0766612539,2.81988895319,13.5448935574,0.0,2.55330491699,7.80157382632,0.988396044426,0.0,0.988396044426
 07/09  01:00:00,29.5487729105,2.51059737948,11.9150214036,0.0,2.55330491699,7.21284921042,0.636287078646,0.0,0.636287078646
 07/09  02:00:00,27.9625633461,2.29587069774,10.8379008288,0.0,2.55330491699,6.91848690247,0.372813432759,0.0,0.372813432759
 07/09  03:00:00,26.9973960258,2.15233115193,10.1634542084,0.0,2.55330491699,6.7713057485,0.372810388641,0.0,0.372810388641
 07/09  04:00:00,28.6735840884,2.08182753911,9.83365243602,0.0,3.82705111198,7.57405300124,0.636213709984,0.0,0.636213709984
 07/09  05:00:00,34.5990027669,2.2808798672,11.0214063246,0.0,6.02426329834,9.91545327661,2.65493958149,0.0,2.65493958149
 07/09  06:00:00,39.5555758677,2.52189870858,12.2043761707,0.0,6.51253267309,14.7454349813,8.53332008479,0.0,8.53332008479
 07/09  07:00:00,40.806342991,2.86861947563,13.9541525874,0.0,6.01364874671,17.9699221805,9.05944263101,0.0,9.05944263101
 07/09  08:00:00,41.6134751698,3.27264736708,16.55589163,0.0,3.66783283761,18.1171033345,8.7084601298,0.0,8.7084601298
 07/09  09:00:00,42.1483541151,3.72117710423,19.4658726786,0.0,3.10526160149,15.8560427302,7.65552756569,0.0,7.65552756569
 07/09  10:00:00,42.5936920216,4.12457989241,22.4244345,0.0,3.10526160149,12.9394160272,6.95357255879,0.0,6.95357255879
 07/09  11:00:00,45.0642546357,4.38548947373,24.4869063789,0.0,3.10526160149,13.0865971812,5.63740692217,0.0,5.63740692217
 07/09  12:00:00,46.0995620844,4.52487589153,25.5300085638,0.0,3.10526160149,12.9394160272,4.93545191599,0.0,4.93545191599
 07/09  13:00:00,46.2779712033,4.6062309182,26.068606118,0.0,3.10526160149,12.4978725653,4.40898566135,0.0,4.40898566135
 07/09  14:00:00,47.521838408,4.78851454947,27.2773708454,0.0,3.10526160149,12.3506914113,3.88251940671,0.0,3.88251940671
 07/09  15:00:00,50.8329945301,5.05900792769,28.953024136,0.0,4.02872759285,12.7922348732,4.40898566135,0.0,4.40898566135
 07/09  16:00:00,59.586192952,5.29158476907,30.0232923292,0.0,6.50191812146,17.7693977319,5.11094066753,0.0,5.11094066753
 07/09  17:00:00,67.829337304,5.47111997591,30.8562609989,0.0,8.38069375907,23.1212625696,6.69033943145,0.0,6.69033943145
 07/09  18:00:00,69.2989567587,5.44345483841,30.0926460949,0.0,10.6415932552,23.1212625696,7.83101631651,0.0,7.83101631651
 07/09  19:00:00,66.5132085214,5.28963938301,28.4299912912,0.0,12.3080778603,20.4854999863,7.48003881341,0.0,7.48003881341
 07/09  20:00:00,67.1407778093,4.99773073826,26.2182567837,0.0,12.456681583,19.8967753704,6.865828183,0.0,6.865828183
 07/09  21:00:00,60.8355823566,4.67019945306,23.9184269715,0.0,9.18739968257,17.702556249,5.63740692217,0.0,5.63740692217
 07/09  22:00:00,50.8272243784,4.22355661672,21.2920243914,0.0,5.91811778209,14.0365255879,4.93545191599,0.0,4.93545191599
 07/09  23:00:00,41.5968379134,3.72699943242,18.454704182,0.0,3.54045821811,10.5176760807,2.82958689743,0.0,2.82958689743
 07/09  24:00:00,35.0013746209,3.2677783813,16.0217174962,0.0,2.55330491699,7.80157382632,0.986955006187,0.0,0.986955006187
 07/10  01:00:00,32.7522205676,2.98588513068,14.6431813095,0.0,2.55330491699,7.21284921042,0.635587107403,0.0,0.635587107403
 07/10  02:00:00,30.9087489557,2.74022038425,13.339736752,0.0,2.55330491699,6.91848690247,0.372638877721,0.0,0.372638877721
 07/10  03:00:00,29.6379805418,2.56006845197,12.3963014243,0.0,2.55330491699,6.7713057485,0.372635993176,0.0,0.372635993176
 07/10  04:00:00,30.7417209644,2.40646659395,11.5771502572,0.0,3.82705111198,7.57405300124,0.635517585326,0.0,0.635517585326
 07/10  05:00:00,34.6859520925,2.32847295359,11.0607625638,0.0,6.02426329834,9.91545327661,2.65027985299,0.0,2.65027985299
 07/10  06:00:00,38.9957026446,2.4740227903,11.6923788659,0.0,6.51253267309,14.7454349813,8.51722883515,0.0,8.51722883515
 07/10  07:00:00,42.1341344456,3.03799680747,14.9190373478,0.0,6.01364874671,18.163451543,9.04234227003,0.0,9.04234227003
 07/10  08:00:00,46.3390869178,3.78334906841,19.3243881079,0.0,4.35151303671,18.8798367041,8.69204399888,0.0,8.69204399888
 07/10  09:00:00,47.0740993342,4.24804178318,22.41833965,0.0,3.78894180059,16.6187760998,7.64116345307,0.0,7.64116345307
 07/10  10:00:00,44.8903740189,4.34257260593,23.0567102151,0.0,3.78894180059,13.7021493968,6.94057645693,0.0,6.94057645693
 07/10  11:00:00,41.0254215302,3.96437070938,19.4227784691,0.0,3.78894180059,13.8493305508,5.62697584042,0.0,5.62697584042
 07/10  12:00:00,40.8805146953,4.05495466013,19.4977289015,0.0,3.69398621738,13.6338449159,4.92638884495,0.0,4.92638884495
 07/10  13:00:00,43.6703773531,4.32210392419,22.2987256932,0.0,3.78894180059,13.2606059349,4.40094859835,0.0,4.40094859835
 07/10  14:00:00,44.0346301731,4.30275048477,22.8295131065,0.0,3.78894180059,13.1134247809,3.87550835175,0.0,3.87550835175
 07/10  15:00:00,47.8076043442,4.64608274425,24.8941455648,0.0,4.71240779196,13.5549682428,4.40094859835,0.0,4.40094859835
 07/10  16:00:00,57.2954352161,4.94034848874,26.6373573049,0.0,7.18559832057,18.5321311015,5.10153559382,0.0,5.10153559382
 07/10  17:00:00,63.0526444709,4.88376514927,26.47339363,0.0,8.38069375907,23.3147919321,6.67785633361,0.0,6.67785633361
 07/10  18:00:00,65.834375265,5.01544350194,27.0560759376,0.0,10.6415932552,23.1212625696,7.81631020124,0.0,7.81631020124
 07/10  19:00:00,63.8028353553,4.90476325858,26.1044942496,0.0,12.3080778603,20.4854999863,7.46601670351,0.0,7.46601670351
 07/10  20:00:00,65.5664409932,4.64033712143,24.1084802512,0.0,12.456681583,19.8967753704,6.85300308248,0.0,6.85300308248
 07/10  21:00:00,59.4075656771,4.3971410215,22.7634687236,0.0,9.18739968257,17.702556249,5.62697584041,0.0,5.62697584041
 07/10  22:00:00,49.4738152624,3.96195655769,20.2002153343,0.0,5.91811778209,14.0365255879,4.92638884495,0.0,4.92638884495
 07/10  23:00:00,39.8705770371,3.43500059606,17.020442142,0.0,3.54045821811,10.5176760807,2.82462785856,0.0,2.82462785856
 07/10  24:00:00,33.3729639449,2.99053124109,14.6705539605,0.0,2.55330491699,7.80157382632,0.985586995464,0.0,0.985586995464
 07/11  01:00:00,31.3261242052,2.74352734787,13.4594427299,0.0,2.55330491699,7.21284921042,0.63492380885,0.0,0.63492380885
 07/11  02:00:00,29.0808908165,2.44208687814,11.8100121189,0.0,2.55330491699,6.91848690247,0.372473490796,0.0,0.372473490796
 07/11  03:00:00,27.5371442195,2.22232437328,10.6332091808,0.0,2.55330491699,6.7713057485,0.372470765845,0.0,0.372470765845
 07/11  04:00:00,29.068905718,2.14050408843,10.1702975163,0.0,3.82705111198,7.57405300124,0.634858133792,0.0,0.634858133792
 07/11  05:00:00,33.8774403251,2.19624270566,10.3844810443,0.0,6.02426329834,9.91545327661,2.6458677304,0.0,2.6458677304
 07/11  06:00:00,38.7237229871,2.42435788687,11.4700641118,0.0,6.51253267309,14.7454349813,8.50200023551,0.0,8.50200023551
 07/11  07:00:00,40.6234728981,2.81566188173,13.630710726,0.0,6.01364874671,18.163451543,9.02615981122,0.0,9.02615981122
 07/11  08:00:00,44.3519057038,3.49556404647,17.6249919158,0.0,4.35151303671,18.8798367041,8.67650905955,0.0,8.67650905955
 07/11  09:00:00,44.9026428697,3.96584954866,20.5290754201,0.0,3.78894180059,16.6187760998,7.62757038319,0.0,7.62757038319
 07/11  10:00:00,44.0544261912,4.25292198769,22.3104130056,0.0,3.78894180059,13.7021493968,6.92827796515,0.0,6.92827796515
 07/11  11:00:00,46.3742110925,4.5214792705,24.2144594703,0.0,3.78894180059,13.8493305508,5.61710468254,0.0,5.61710468254
 07/11  12:00:00,47.7853441594,4.73294456874,25.724568457,0.0,3.69398621738,13.6338449159,4.91781226516,0.0,4.91781226516
 07/11  13:00:00,48.964811291,4.88080900412,27.0344545511,0.0,3.78894180059,13.2606059349,4.39334295212,0.0,4.39334295212
 07/11  14:00:00,50.3055946635,5.06592264921,28.3373054325,0.0,3.78894180059,13.1134247809,3.86887363908,0.0,3.86887363908
 07/11  15:00:00,52.4449820041,5.21442881635,28.9631771526,0.0,4.71240779196,13.5549682428,4.39334295212,0.0,4.39334295212
 07/11  16:00:00,60.1116891891,5.33383278314,29.0601269835,0.0,7.18559832057,18.5321311015,5.0926353695,0.0,5.0926353695
 07/11  17:00:00,64.5364999638,5.14288860921,27.6981256629,0.0,8.38069375907,23.3147919321,6.66604330861,0.0,6.66604330861
 07/11  18:00:00,63.6376054303,4.91534160934,24.9594079956,0.0,10.6415932552,23.1212625696,7.80239348686,0.0,7.80239348686
 07/11  19:00:00,59.2621020535,4.52161971271,21.9469044936,0.0,12.3080778603,20.4854999863,7.45274727817,0.0,7.45274727817
 07/11  20:00:00,60.6523246498,4.1139742226,19.7207268066,0.0,12.456681583,19.8967753704,6.84086641296,0.0,6.84086641296
 07/11  21:00:00,54.214166764,3.80385068514,18.1633601469,0.0,9.18739968257,17.702556249,5.61710468254,0.0,5.61710468254
 07/11  22:00:00,44.4671726986,3.33622645852,15.8193028697,0.0,5.91811778209,14.0365255879,4.91781226516,0.0,4.91781226516
 07/11  23:00:00,36.1254716673,2.92238741627,13.787949952,0.0,3.54045821811,10.5176760807,2.81993501301,0.0,2.81993501301
 07/11  24:00:00,30.7883776212,2.63511178925,12.4413870886,0.0,2.55330491699,7.80157382632,0.984292417382,0.0,0.984292417382
 07/12  01:00:00,29.3512339208,2.48572950675,11.7423502866,0.0,2.55330491699,7.21284921042,0.634297377397,0.0,0.634297377397
 07/12  02:00:00,28.4622011779,2.38107118058,11.2523381779,0.0,2.55330491699,6.91848690247,0.372317320572,0.0,0.372317320572
 07/12  03:00:00,27.6774160096,2.26929376734,10.7265115768,0.0,2.55330491699,6.7713057485,0.37231475523,0.0,0.37231475523
 07/12  04:00:00,29.2862375393,2.18747398684,10.3406594392,0.0,3.82705111198,7.57405300124,0.63423554962,0.0,0.63423554962
 07/12  05:00:00,33.7811037031,2.19316607988,10.2912210481,0.0,6.02426329834,9.91545327661,2.64170452017,0.0,2.64170452017
 07/12  06:00:00,38.1401175242,2.34821971949,10.9625968163,0.0,6.51253267309,14.7454349813,8.48763879948,0.0,8.48763879948
 07/12  07:00:00,39.6955053593,2.66922600124,12.8491790677,0.0,6.01364874671,18.163451543,9.01090004704,0.0,9.01090004704
 07/12  08:00:00,43.3970448637,3.34751769887,16.8181774233,0.0,4.35151303671,18.8798367041,8.66185991234,0.0,8.66185991234
 07/12  09:00:00,44.0444767952,3.83758279994,19.7991760943,0.0,3.78894180059,16.6187760998,7.61475238148,0.0,7.61475238148
 07/12  10:00:00,44.4617762508,4.27254205603,22.6981429969,0.0,3.78894180059,13.7021493968,6.91668072553,0.0,6.91668072553
 07/12  11:00:00,47.8517533766,4.66002837433,25.5534526505,0.0,3.78894180059,13.8493305508,5.6077963718,0.0,5.6077963718
 07/12  12:00:00,48.6567850537,4.79947940259,26.5294745174,0.0,3.69398621738,13.6338449159,4.90972471648,0.0,4.90972471648
 07/12  13:00:00,40.2434494045,3.87988456835,19.3140171004,0.0,3.78894180059,13.2606059349,4.38617097499,0.0,4.38617097499
 07/12  14:00:00,33.6584420628,3.02896085075,13.7271146303,0.0,3.78894180059,13.1134247809,3.8626172335,0.0,3.8626172335
 07/12  15:00:00,38.6138946206,3.53731483377,16.8092037518,0.0,4.71240779196,13.5549682428,4.38617097499,0.0,4.38617097499
 07/12  16:00:00,54.6452558676,4.64250069628,24.2850257489,0.0,7.18559832057,18.5321311015,5.08424263031,0.0,5.08424263031
