Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/12  17:00:00,63.2004592678,4.87966211405,26.6253114621,0.0,8.38069375907,23.3147919321,6.65490385478,0.0,6.65490385478
 07/12  18:00:00,64.755384723,4.87294830037,26.1195805972,0.0,10.6415932552,23.1212625696,7.78927029467,0.0,7.78927029467
 07/12  19:00:00,59.8944578774,4.3867540337,22.7141259966,0.0,12.3080778603,20.4854999863,7.44023446701,0.0,7.44023446701
 07/12  20:00:00,59.7859412619,3.87278704304,19.0955305982,0.0,12.456681583,19.8967753704,6.82942176861,0.0,6.82942176861
 07/12  21:00:00,52.7253561497,3.52869335906,16.9497068587,0.0,9.18739968257,17.702556249,5.6077963718,0.0,5.6077963718
 07/12  22:00:00,43.6847813949,3.17625920891,15.1968788156,0.0,5.91811778209,14.0365255879,4.90972471648,0.0,4.90972471648
 07/12  23:00:00,35.879579366,2.84540938055,13.6190356864,0.0,3.54045821811,10.5176760807,2.81550975053,0.0,2.81550975053
 07/12  24:00:00,29.839747614,2.45733409538,11.6705347753,0.0,2.55330491699,7.80157382632,0.983071655318,0.0,0.983071655318
 07/13  01:00:00,27.973438431,2.24494277703,10.6053415265,0.0,2.55330491699,7.21284921042,0.633707996468,0.0,0.633707996468
 07/13  02:00:00,26.4842400881,2.04844389325,9.60700437542,0.0,2.55330491699,6.91848690247,0.372170412894,0.0,0.372170412894
 07/13  03:00:00,24.9984253666,1.83103776418,8.48577693689,0.0,2.55330491699,6.7713057485,0.37216800717,0.0,0.37216800717
 07/13  04:00:00,26.8281183069,1.78398553135,8.28602866225,0.0,3.82705111198,7.57405300124,0.633650016089,0.0,0.633650016089
 07/13  05:00:00,32.0507957827,1.89718830305,8.85689090448,0.0,6.02426329834,9.91545327661,2.63779145499,0.0,2.63779145499
 07/13  06:00:00,36.8221343813,2.11527460729,9.87755878567,0.0,6.51253267309,14.7454349813,8.47414878403,0.0,8.47414878403
 07/13  07:00:00,37.7617397577,2.36495869451,11.2196807728,0.0,6.01364874671,18.163451543,8.99656749669,0.0,8.99656749669
 07/13  08:00:00,39.9029313302,2.8587999134,13.8127816753,0.0,4.35151303671,18.8798367041,8.64810089545,0.0,8.64810089545
 07/13  09:00:00,42.2891108474,3.58103930343,18.300353643,0.0,3.78894180059,16.6187760998,7.60271324389,0.0,7.60271324389
 07/13  10:00:00,39.997981097,3.72148558142,18.7854043177,0.0,3.78894180059,13.7021493968,6.9057881725,0.0,6.9057881725
 07/13  11:00:00,37.2225084838,3.40721860074,16.1770175313,0.0,3.78894180059,13.8493305508,5.59905366476,0.0,5.59905366476
 07/13  12:00:00,38.40144782,3.6613411408,17.4122755455,0.0,3.69398621738,13.6338449159,4.90212859397,0.0,4.90212859397
 07/13  13:00:00,41.1524818805,3.99935626135,20.1035778833,0.0,3.78894180059,13.2606059349,4.37943479088,0.0,4.37943479088
 07/13  14:00:00,40.8123348158,3.98150986047,19.9284583735,0.0,3.78894180059,13.1134247809,3.85674098779,0.0,3.85674098779
 07/13  15:00:00,41.8167574062,4.01434639181,19.5350349793,0.0,4.71240779196,13.5549682428,4.37943479088,0.0,4.37943479088
 07/13  16:00:00,49.0158350542,4.04041682074,19.257688811,0.0,7.18559832057,18.5321311015,5.07635986167,0.0,5.07635986167
 07/13  17:00:00,54.0139573664,3.83063287289,18.4878388018,0.0,8.38069375907,23.3147919321,6.64444127094,0.0,6.64444127094
 07/13  18:00:00,56.1997678466,3.87136936851,18.5655426526,0.0,10.6415932552,23.1212625696,7.77694451097,0.0,7.77694451097
 07/13  19:00:00,54.271870325,3.71919237342,17.7591001045,0.0,12.3080778603,20.4854999863,7.42848197558,0.0,7.42848197558
 07/13  20:00:00,56.8522884468,3.4904675194,16.5441973067,0.0,12.456681583,19.8967753704,6.81867253864,0.0,6.81867253864
 07/13  21:00:00,50.5429405172,3.2199437694,15.0760408158,0.0,9.18739968257,17.702556249,5.59905366476,0.0,5.59905366476
 07/13  22:00:00,41.3525080043,2.83423699617,13.2066276378,0.0,5.91811778209,14.0365255879,4.90212859397,0.0,4.90212859397
 07/13  23:00:00,32.9245254755,2.39872054366,11.1106706328,0.0,3.54045821811,10.5176760807,2.81135338161,0.0,2.81135338161
 07/13  24:00:00,26.6347755263,1.95895132426,8.96394545865,0.0,2.55330491699,7.80157382632,0.981925070788,0.0,0.981925070788
 07/14  01:00:00,25.0160706879,1.77086147257,8.12205508791,0.0,2.55330491699,7.21284921042,0.633155838444,0.0,0.633155838444
 07/14  02:00:00,23.8273500557,1.61306913763,7.38548909856,0.0,2.55330491699,6.91848690247,0.37203281085,0.0,0.37203281085
 07/14  03:00:00,22.8009820501,1.46197187186,6.65739951273,0.0,2.55330491699,6.7713057485,0.372030564747,0.0,0.372030564747
 07/14  04:00:00,24.5750806451,1.40720475781,6.40977177402,0.0,3.82705111198,7.57405300124,0.633101705464,0.0,0.633101705464
 07/14  05:00:00,29.5753649606,1.48992649009,6.78872189541,0.0,6.02426329834,9.91545327661,2.63412969344,0.0,2.63412969344
 07/14  06:00:00,34.3407552398,1.7112381211,7.80021613034,0.0,6.51253267309,14.7454349813,8.46153418823,0.0,8.46153418823
 07/14  07:00:00,35.4142854128,1.99747838065,9.23970674178,0.0,6.01364874671,18.163451543,8.98316640481,0.0,8.98316640481
 07/14  08:00:00,35.8504136779,2.27706314785,10.3420007886,0.0,4.35151303671,18.8798367041,8.63523608349,0.0,8.63523608349
 07/14  09:00:00,35.5681346779,2.66548088273,12.4949358942,0.0,3.78894180059,16.6187760998,7.59145653569,0.0,7.59145653569
 07/14  10:00:00,38.3651400878,3.46318307644,17.4108658135,0.0,3.78894180059,13.7021493968,6.89560353178,0.0,6.89560353178
 07/14  11:00:00,42.5088956416,3.97939514593,20.8912281439,0.0,3.78894180059,13.8493305508,5.59087915049,0.0,5.59087915049
 07/14  12:00:00,43.182849417,4.11329003304,21.7417282503,0.0,3.69398621738,13.6338449159,4.89502614715,0.0,4.89502614715
 07/14  13:00:00,43.8815641817,4.2388569001,22.5931595458,0.0,3.78894180059,13.2606059349,4.37313639464,0.0,4.37313639464
 07/14  14:00:00,45.1543215121,4.46747688736,23.7844780429,0.0,3.78894180059,13.1134247809,3.85124664214,0.0,3.85124664214
 07/14  15:00:00,47.6224015967,4.68686581349,24.6681597481,0.0,4.71240779196,13.5549682428,4.37313639464,0.0,4.37313639464
 07/14  16:00:00,57.6367878931,5.05176502429,26.8672934463,0.0,7.18559832057,18.5321311015,5.06898939799,0.0,5.06898939799
 07/14  17:00:00,63.9468499602,5.05482487558,27.196539393,0.0,8.38069375907,23.3147919321,6.63465865551,0.0,6.63465865551
 07/14  18:00:00,66.5405304303,5.12159016761,27.6560844373,0.0,10.6415932552,23.1212625696,7.76541978594,0.0,7.76541978594
 07/14  19:00:00,63.665172927,4.9006979777,25.9708971022,0.0,12.3080778603,20.4854999863,7.41749328427,0.0,7.41749328427
 07/14  20:00:00,64.262718922,4.48728300061,22.9578123007,0.0,12.456681583,19.8967753704,6.80862190635,0.0,6.80862190635
 07/14  21:00:00,56.8461879894,4.07750828477,20.5217237727,0.0,9.18739968257,17.702556249,5.59087915049,0.0,5.59087915049
 07/14  22:00:00,46.7034844653,3.59823151178,17.7936095832,0.0,5.91811778209,14.0365255879,4.89502614715,0.0,4.89502614715
 07/14  23:00:00,37.7262537116,3.12348467374,15.1876347388,0.0,3.54045821811,10.5176760807,2.80746713712,0.0,2.80746713712
 07/14  24:00:00,32.190767153,2.80434053712,13.6745478725,0.0,2.55330491699,7.80157382632,0.980853003344,0.0,0.980853003344
 07/15  01:00:00,30.319292906,2.58955051679,12.6065882617,0.0,2.55330491699,7.21284921042,0.632641064622,0.0,0.632641064622
 07/15  02:00:00,28.9169133581,2.41138839466,11.6767331439,0.0,2.55330491699,6.91848690247,0.37190455476,0.0,0.37190455476
 07/15  03:00:00,28.1072547836,2.29752413543,11.1281199827,0.0,2.55330491699,6.7713057485,0.371902468277,0.0,0.371902468277
 07/15  04:00:00,29.4896853331,2.19014019833,10.5414410215,0.0,3.82705111198,7.57405300124,0.632590778949,0.0,0.632590778949
 07/15  05:00:00,33.8398428908,2.17955760373,10.3635687119,0.0,6.02426329834,9.91545327661,2.63072031964,0.0,2.63072031964
 07/15  06:00:00,38.183729644,2.33071058226,11.0237180733,0.0,6.51253267309,14.7454349813,8.44979875205,0.0,8.44979875205
 07/15  07:00:00,39.4153693874,2.64306503292,12.7887334266,0.0,6.01364874671,17.9699221805,8.97070074022,0.0,8.97070074022
 07/15  08:00:00,40.3134373308,3.05727073035,15.4712304277,0.0,3.66783283761,18.1171033345,8.62326928625,0.0,8.62326928625
 07/15  09:00:00,42.2542084753,3.71038541741,19.5825187256,0.0,3.10526160149,15.8560427302,7.58098559044,0.0,7.58098559044
 07/15  10:00:00,42.5651036871,4.12279782812,22.3976282297,0.0,3.10526160149,12.9394160272,6.88612981944,0.0,6.88612981944
 07/15  11:00:00,44.8133746932,4.38997907302,24.2315368371,0.0,3.10526160149,13.0865971812,5.58327524981,0.0,5.58327524981
 07/15  12:00:00,44.9479435369,4.49513508636,24.4081308215,0.0,3.10526160149,12.9394160272,4.88841947934,0.0,4.88841947934
 07/15  13:00:00,42.1416517507,4.31152161705,22.2269959666,0.0,3.10526160149,12.4978725653,4.36727765149,0.0,4.36727765149
 07/15  14:00:00,43.7103764476,4.52622687055,23.728196564,0.0,3.10526160149,12.3506914113,3.84613582364,0.0,3.84613582364
 07/15  15:00:00,48.5354797932,4.89530054568,26.8192167811,0.0,4.02872759285,12.7922348732,4.36727765149,0.0,4.36727765149
 07/15  16:00:00,57.0513362889,5.08084329769,27.6991771375,0.0,6.50191812146,17.7693977319,5.06213342196,0.0,5.06213342196
 07/15  17:00:00,64.0207020188,5.14764119679,27.3711044929,0.0,8.38069375907,23.1212625696,6.62555890551,0.0,6.62555890551
 07/15  18:00:00,64.6371430705,5.02251633849,25.8517709066,0.0,10.6415932552,23.1212625696,7.75469953251,0.0,7.75469953251
 07/15  19:00:00,60.7693534842,4.66935547408,23.3064201629,0.0,12.3080778603,20.4854999863,7.40727164728,0.0,7.40727164728
 07/15  20:00:00,62.021489012,4.26652642704,20.9373389643,0.0,12.456681583,19.8967753704,6.79927284812,0.0,6.79927284812
 07/15  21:00:00,54.6742365172,3.83641792832,18.5908626569,0.0,9.18739968257,17.702556249,5.58327524981,0.0,5.58327524981
 07/15  22:00:00,43.901428478,3.23266688247,15.3571182252,0.0,5.91811778209,14.0365255879,4.88841947934,0.0,4.88841947934
 07/15  23:00:00,34.7894531181,2.71176418939,12.6625546297,0.0,3.54045821811,10.5176760807,2.80385216794,0.0,2.80385216794
 07/15  24:00:00,28.5967141341,2.29324503362,10.5915903571,0.0,2.55330491699,7.80157382632,0.979855770466,0.0,0.979855770466
 07/16  01:00:00,26.5739104423,2.04469729625,9.40605901857,0.0,2.55330491699,7.21284921042,0.632163825168,0.0,0.632163825168
 07/16  02:00:00,25.4257748806,1.89081795995,8.70616510113,0.0,2.55330491699,6.91848690247,0.371785682162,0.0,0.371785682162
 07/16  03:00:00,24.711165286,1.78796839528,8.24158622527,0.0,2.55330491699,6.7713057485,0.371783755296,0.0,0.371783755296
 07/16  04:00:00,26.4432600081,1.72579901995,7.95935687486,0.0,3.82705111198,7.57405300124,0.632117386643,0.0,0.632117386643
 07/16  05:00:00,31.3377289608,1.78872245145,8.2522899342,0.0,6.02426329834,9.91545327661,2.62756434294,0.0,2.62756434294
 07/16  06:00:00,35.6267410514,1.93512864079,8.86231142225,0.0,6.51253267309,14.7454349813,8.43894595524,0.0,8.43894595524
 07/16  07:00:00,37.0690439543,2.29616809649,10.7893049299,0.0,6.01364874671,17.9699221805,8.95917419472,0.0,8.95917419472
 07/16  08:00:00,38.7882235903,2.84660101704,14.1566864005,0.0,3.66783283761,18.1171033345,8.6122040476,0.0,8.6122040476
 07/16  09:00:00,41.1183442816,3.5680913249,18.5889486244,0.0,3.10526160149,15.8560427302,7.57130350902,0.0,7.57130350902
 07/16  10:00:00,39.1926206281,3.77071512546,19.3772278735,0.0,3.10526160149,12.9394160272,6.87736984105,0.0,6.87736984105
 07/16  11:00:00,41.9604288374,4.09009190617,21.6784781481,0.0,3.10526160149,13.0865971812,5.57624421452,0.0,5.57624421452
 07/16  12:00:00,44.1493515149,4.36264136644,23.7420325194,0.0,3.10526160149,12.9394160272,4.88231054704,0.0,4.88231054704
 07/16  13:00:00,42.9172686729,4.23660244862,23.0775320572,0.0,3.10526160149,12.4978725653,4.36186029643,0.0,4.36186029643
 07/16  14:00:00,42.450089878,4.14759065708,22.8465462078,0.0,3.10526160149,12.3506914113,3.84141004582,0.0,3.84141004582
 07/16  15:00:00,45.472693426,4.41363715409,24.2380938055,0.0,4.02872759285,12.7922348732,4.36186029643,0.0,4.36186029643
 07/16  16:00:00,55.7017105652,4.83395076146,26.59644395,0.0,6.50191812146,17.7693977319,5.05579396391,0.0,5.05579396391
 07/16  17:00:00,64.2024046803,5.06957401805,27.630874333,0.0,8.38069375907,23.1212625696,6.61714471573,0.0,6.61714471573
 07/16  18:00:00,65.2612897867,4.98504168261,26.5133922787,0.0,10.6415932552,23.1212625696,7.74478692539,0.0,7.74478692539
 07/16  19:00:00,61.745110361,4.70727582447,24.2442566893,0.0,12.3080778603,20.4854999863,7.39782009165,0.0,7.39782009165
 07/16  20:00:00,63.0550100101,4.3466068349,21.8907795546,0.0,12.456681583,19.8967753704,6.7906281326,0.0,6.7906281326
 07/16  21:00:00,54.9982068715,3.8536065965,18.897644343,0.0,9.18739968257,17.702556249,5.57624421452,0.0,5.57624421452
 07/16  22:00:00,44.3420663709,3.28407384194,15.7463491587,0.0,5.91811778209,14.0365255879,4.88231054704,0.0,4.88231054704
 07/16  23:00:00,35.7041362363,2.83731563352,13.4516863037,0.0,3.54045821811,10.5176760807,2.80050954461,0.0,2.80050954461
 07/16  24:00:00,29.4100308044,2.4109109624,11.2872410986,0.0,2.55330491699,7.80157382632,0.978933667478,0.0,0.978933667478
 07/17  01:00:00,27.026686104,2.11517981926,9.78835215728,0.0,2.55330491699,7.21284921042,0.631724259073,0.0,0.631724259073
 07/17  02:00:00,25.9008540752,1.963628841,9.10843341472,0.0,2.55330491699,6.91848690247,0.371676227807,0.0,0.371676227807
 07/17  03:00:00,25.2614451654,1.86829546097,8.71153903892,0.0,2.55330491699,6.7713057485,0.371674460552,0.0,0.371674460552
 07/17  04:00:00,26.9961521919,1.80734763144,8.43070044718,0.0,3.82705111198,7.57405300124,0.631681667493,0.0,0.631681667493
 07/17  05:00:00,31.9150783308,1.87387804193,8.7444837137,0.0,6.02426329834,9.91545327661,2.62466269761,0.0,2.62466269761
 07/17  06:00:00,36.431274796,2.05762158429,9.54435222334,0.0,6.51253267309,14.7454349813,8.42897901633,0.0,8.42897901633
 07/17  07:00:00,37.6740075333,2.37379187734,11.1231153656,0.0,6.01364874671,18.163451543,8.94859018201,0.0,8.94859018201
 07/17  08:00:00,40.7472745709,2.99392375751,14.5220010719,0.0,4.35151303671,18.8798367041,8.6020436444,0.0,8.6020436444
 07/17  09:00:00,42.1659495631,3.59212327614,18.1661083859,0.0,3.78894180059,16.6187760998,7.56241315869,0.0,7.56241315869
 07/17  10:00:00,43.0790722934,4.08943235985,21.4985487356,0.0,3.78894180059,13.7021493968,6.86932619078,0.0,6.86932619078
 07/17  11:00:00,46.3194769779,4.43664038966,24.2445642365,0.0,3.78894180059,13.8493305508,5.5697881268,0.0,5.5697881268
 07/17  12:00:00,47.1684019134,4.59710708643,25.2434636933,0.0,3.69398621738,13.6338449159,4.87670115935,0.0,4.87670115935
 07/17  13:00:00,48.8060820395,4.81857462682,26.9379596769,0.0,3.78894180059,13.2606059349,4.35688593377,0.0,4.35688593377
 07/17  14:00:00,50.596917528,5.07575080836,28.6188001379,0.0,3.78894180059,13.1134247809,3.83707070818,0.0,3.83707070818
 07/17  15:00:00,52.5647055321,5.25585094985,29.0414785472,0.0,4.71240779196,13.5549682428,4.35688593377,0.0,4.35688593377
 07/17  16:00:00,61.1956029952,5.42668242463,30.0511911482,0.0,7.18559832057,18.5321311015,5.04997290122,0.0,5.04997290122
 07/17  17:00:00,67.7039782781,5.4142616271,30.5942309594,0.0,8.38069375907,23.3147919321,6.60941857798,0.0,6.60941857798
 07/17  18:00:00,69.1240169551,5.37688253297,29.9842785967,0.0,10.6415932552,23.1212625696,7.73568490008,0.0,7.73568490008
 07/17  19:00:00,66.347084962,5.2069991714,28.3465079434,0.0,12.3080778603,20.4854999863,7.38914141636,0.0,7.38914141636
 07/17  20:00:00,66.9863932324,4.83519893441,25.3335706773,0.0,12.456681583,19.8967753704,6.78269031984,0.0,6.78269031984
 07/17  21:00:00,58.0446031299,4.28729636654,21.5103508313,0.0,9.18739968257,17.702556249,5.5697881268,0.0,5.5697881268
 07/17  22:00:00,46.3612712281,3.60742557561,17.4422022822,0.0,5.91811778209,14.0365255879,4.87670115935,0.0,4.87670115935
 07/17  23:00:00,36.4251838469,2.98859509229,14.0214544556,0.0,3.54045821811,10.5176760807,2.79744025701,0.0,2.79744025701
 07/17  24:00:00,30.2418667539,2.56128877969,11.9686992308,0.0,2.55330491699,7.80157382632,0.97808696745,0.0,0.97808696745
 07/18  01:00:00,28.6835777596,2.3651166887,11.1953069435,0.0,2.55330491699,7.21284921042,0.631322494123,0.0,0.631322494123
 07/18  02:00:00,27.890361605,2.26530440005,10.7962653855,0.0,2.55330491699,6.91848690247,0.371576223644,0.0,0.371576223644
 07/18  03:00:00,26.9112054812,2.13223932476,10.0973554909,0.0,2.55330491699,6.7713057485,0.371574615993,0.0,0.371574615993
 07/18  04:00:00,27.993970051,1.98002144226,9.2558444955,0.0,3.82705111198,7.57405300124,0.631283749261,0.0,0.631283749261
 07/18  05:00:00,32.3556440544,1.96664284107,9.09228463823,0.0,6.02426329834,9.91545327661,2.62201624256,0.0,2.62201624256
 07/18  06:00:00,36.7937183967,2.13339673595,9.83102067241,0.0,6.51253267309,14.7454349813,8.41990089159,0.0,8.41990089159
 07/18  07:00:00,38.658410338,2.53213814486,11.9491719028,0.0,6.01364874671,18.163451543,8.93895183668,0.0,8.93895183668
 07/18  08:00:00,42.5812939618,3.27733340434,16.072610816,0.0,4.35151303671,18.8798367041,8.59279108557,0.0,8.59279108557
 07/18  09:00:00,43.9621463501,3.84837082131,19.7060576278,0.0,3.78894180059,16.6187760998,7.55431717224,0.0,7.55431717224
 07/18  10:00:00,43.7709957465,4.18577161995,22.0941329286,0.0,3.78894180059,13.7021493968,6.86200125069,0.0,6.86200125069
 07/18  11:00:00,46.5712926921,4.48371493486,24.4493054055,0.0,3.78894180059,13.8493305508,5.56390889857,0.0,5.56390889857
 07/18  12:00:00,48.5671716895,4.75858376822,26.4807567876,0.0,3.69398621738,13.6338449159,4.87159297745,0.0,4.87159297745
 07/18  13:00:00,50.1705199517,4.96449357235,28.1564786436,0.0,3.78894180059,13.2606059349,4.35235603661,0.0,4.35235603661
 07/18  14:00:00,51.3848636009,5.10401914472,29.3784778744,0.0,3.78894180059,13.1134247809,3.83311909576,0.0,3.83311909576
 07/18  15:00:00,52.9008015528,5.22776306266,29.4056624551,0.0,4.71240779196,13.5549682428,4.35235603661,0.0,4.35235603661
 07/18  16:00:00,59.0816463958,5.27688386883,28.0870331045,0.0,7.18559832057,18.5321311015,5.04467195773,0.0,5.04467195773
 07/18  17:00:00,63.2008921098,5.04049601952,26.4649103987,0.0,8.38069375907,23.3147919321,6.60238278026,0.0,6.60238278026
 07/18  18:00:00,60.194725759,4.55279827163,21.8790716619,0.0,10.6415932552,23.1212625696,7.72739615209,0.0,7.72739615209
 07/18  19:00:00,54.4540908403,3.9054201081,17.755092885,0.0,12.3080778603,20.4854999863,7.38123819153,0.0,7.38123819153
 07/18  20:00:00,57.676384557,3.70552570681,17.1532352295,0.0,12.456681583,19.8967753704,6.77546176054,0.0,6.77546176054
 07/18  21:00:00,52.2937407433,3.52280055737,16.523984254,0.0,9.18739968257,17.702556249,5.56390889857,0.0,5.56390889857
 07/18  22:00:00,43.2379259376,3.15339649407,14.7728860732,0.0,5.91811778209,14.0365255879,4.87159297745,0.0,4.87159297745
 07/18  23:00:00,35.3065791029,2.78961246644,13.1018323374,0.0,3.54045821811,10.5176760807,2.79464521408,0.0,2.79464521408
 07/18  24:00:00,28.9812142227,2.34555248975,10.9237829896,0.0,2.55330491699,7.80157382632,0.977315921125,0.0,0.977315921125
 07/19  01:00:00,26.6663489587,2.05779207894,9.48540275231,0.0,2.55330491699,7.21284921042,0.630958646859,0.0,0.630958646859
 07/19  02:00:00,25.4034493187,1.88474299692,8.68991450232,0.0,2.55330491699,6.91848690247,0.371485698814,0.0,0.371485698814
 07/19  03:00:00,24.4641730566,1.74337088451,8.03919150662,0.0,2.55330491699,6.7713057485,0.37148425076,0.0,0.37148425076
 07/19  04:00:00,26.2139447585,1.68451517611,7.77132546915,0.0,3.82705111198,7.57405300124,0.630923748482,0.0,0.630923748482
 07/19  05:00:00,31.4594933963,1.80007103694,8.36270578425,0.0,6.02426329834,9.91545327661,2.61962576111,0.0,2.61962576111
 07/19  06:00:00,36.1939211041,2.01537477335,9.34924534236,0.0,6.51253267309,14.7454349813,8.41171427424,0.0,8.41171427424
 07/19  07:00:00,38.2159950326,2.45165981562,11.5872349267,0.0,6.01364874671,18.163451543,8.93026201328,0.0,8.93026201328
 07/19  08:00:00,41.9744153879,3.1906228505,15.5524427959,0.0,4.35151303671,18.8798367041,8.58444911116,0.0,8.58444911116
 07/19  09:00:00,42.88801455,3.71296860036,18.7673280486,0.0,3.78894180059,16.6187760998,7.54701794722,0.0,7.54701794722
 07/19  10:00:00,42.9809604974,4.09875797828,21.3911113212,0.0,3.78894180059,13.7021493968,6.85539718999,0.0,6.85539718999
 07/19  11:00:00,46.0868213277,4.42150139179,24.0270475841,0.0,3.78894180059,13.8493305508,5.55860827091,0.0,5.55860827091
 07/19  12:00:00,48.0424912995,4.67843356898,26.0362265968,0.0,3.69398621738,13.6338449159,4.86698751407,0.0,4.86698751407
 07/19  13:00:00,50.1762447995,4.96055852414,28.1661385396,0.0,3.78894180059,13.2606059349,4.34827194644,0.0,4.34827194644
 07/19  14:00:00,51.0866886599,5.14036074486,29.0439613333,0.0,3.78894180059,13.1134247809,3.82955637881,0.0,3.82955637881
 07/19  15:00:00,48.9799623292,4.89931503283,25.8132712613,0.0,4.71240779196,13.5549682428,4.34827194644,0.0,4.34827194644
 07/19  16:00:00,54.0046531859,4.71906716735,23.5678565962,0.0,7.18559832057,18.5321311015,5.03989270328,0.0,5.03989270328
 07/19  17:00:00,58.9213181028,4.52139916006,22.7044332511,0.0,8.38069375907,23.3147919321,6.59603940617,0.0,6.59603940617
 07/19  18:00:00,61.6024180431,4.63787062966,23.2016915881,0.0,10.6415932552,23.1212625696,7.71992313603,0.0,7.71992313603
 07/19  19:00:00,59.0788465094,4.40659351375,21.8786751485,0.0,12.3080778603,20.4854999863,7.37411275761,0.0,7.37411275761
 07/19  20:00:00,61.1000535139,4.10953593564,20.1728939576,0.0,12.456681583,19.8967753704,6.76894459538,0.0,6.76894459538
 07/19  21:00:00,54.9112670456,3.84692768524,18.8173834283,0.0,9.18739968257,17.702556249,5.55860827091,0.0,5.55860827091
 07/19  22:00:00,45.6379377017,3.46853860796,16.8577557234,0.0,5.91811778209,14.0365255879,4.86698751407,0.0,4.86698751407
 07/19  23:00:00,37.4469828071,3.08848642719,14.9433620809,0.0,3.54045821811,10.5176760807,2.79212524355,0.0,2.79212524355
 07/19  24:00:00,31.2356738351,2.67232259759,12.8514724941,0.0,2.55330491699,7.80157382632,0.97662075684,0.0,0.97662075684
 07/20  01:00:00,29.0827157279,2.41214583687,11.5474157636,0.0,2.55330491699,7.21284921042,0.630632822549,0.0,0.630632822549
 07/20  02:00:00,27.502436185,2.20318542237,10.4704589432,0.0,2.55330491699,6.91848690247,0.371404679641,0.0,0.371404679641
 07/20  03:00:00,26.3780887538,2.04214532587,9.6543327624,0.0,2.55330491699,6.7713057485,0.371403391177,0.0,0.371403391177
 07/20  04:00:00,28.0766375511,1.97566959669,9.34286384113,0.0,3.82705111198,7.57405300124,0.630601770439,0.0,0.630601770439
 07/20  05:00:00,32.6328267815,1.99104509584,9.34506511052,0.0,6.02426329834,9.91545327661,2.61749196074,0.0,2.61749196074
 07/20  06:00:00,37.0387837934,2.15387015761,10.0556126475,0.0,6.51253267309,14.7454349813,8.40442159356,0.0,8.40442159356
 07/20  07:00:00,38.6689980263,2.50871970216,11.9831780337,0.0,6.01364874671,18.163451543,8.92252328549,0.0,8.92252328549
 07/20  08:00:00,42.1974334856,3.20149892725,15.7645848169,0.0,4.35151303671,18.8798367041,8.57702019158,0.0,8.57702019158
 07/20  09:00:00,44.1533291834,3.85497567074,19.8906356116,0.0,3.78894180059,16.6187760998,7.54051764522,0.0,7.54051764522
 07/20  10:00:00,44.2306292337,4.23930440146,22.5002336343,0.0,3.78894180059,13.7021493968,6.84951596441,0.0,6.84951596441
 07/20  11:00:00,44.2699771167,4.26538464124,22.3663201237,0.0,3.78894180059,13.8493305508,5.55388781353,0.0,5.55388781353
 07/20  12:00:00,41.3515027866,4.03925860516,19.9844130478,0.0,3.69398621738,13.6338449159,4.86288613307,0.0,4.86288613307
 07/20  13:00:00,36.5842818644,3.4903083161,16.0444258125,0.0,3.78894180059,13.2606059349,4.34463487272,0.0,4.34463487272
 07/20  14:00:00,34.4509332059,3.24011533004,14.3084512941,0.0,3.78894180059,13.1134247809,3.82638361237,0.0,3.82638361237
 07/20  15:00:00,35.5145235594,3.18756826364,14.0595792606,0.0,4.71240779196,13.5549682428,4.34463487272,0.0,4.34463487272
 07/20  16:00:00,45.2447636958,3.51645107134,16.0105832021,0.0,7.18559832057,18.5321311015,5.03563655318,0.0,5.03563655318
 07/20  17:00:00,53.6839443949,3.76484399615,18.2236147071,0.0,8.38069375907,23.3147919321,6.59039033423,0.0,6.59039033423
 07/20  18:00:00,57.8532341559,4.04225014366,20.0481281868,0.0,10.6415932552,23.1212625696,7.71326806498,0.0,7.71326806498
 07/20  19:00:00,55.7657623383,3.8910767349,19.0811077562,0.0,12.3080778603,20.4854999863,7.36776722475,0.0,7.36776722475
 07/20  20:00:00,56.9314935284,3.49107279778,16.62279711,0.0,12.456681583,19.8967753704,6.76314075434,0.0,6.76314075434
 07/20  21:00:00,50.1535608145,3.15121930294,14.7553855796,0.0,9.18739968257,17.702556249,5.55388781353,0.0,5.55388781353
 07/20  22:00:00,40.8139743731,2.73925640631,12.7630745964,0.0,5.91811778209,14.0365255879,4.86288613307,0.0,4.86288613307
 07/20  23:00:00,32.7296276293,2.35220082507,10.9622925052,0.0,3.54045821811,10.5176760807,2.78988109168,0.0,2.78988109168
 07/20  24:00:00,26.8916950236,1.98494588187,9.19487039837,0.0,2.55330491699,7.80157382632,0.976001680463,0.0,0.976001680463
 07/21  01:00:00,24.9741133658,1.75595796623,8.09500127216,0.0,2.55330491699,7.21284921042,0.630345115161,0.0,0.630345115161
 07/21  02:00:00,23.6025575977,1.57343177532,7.20033400293,0.0,2.55330491699,6.91848690247,0.371333189628,0.0,0.371333189628
 07/21  03:00:00,22.7197649788,1.44745152335,6.59070278995,0.0,2.55330491699,6.7713057485,0.371332060747,0.0,0.371332060747
 07/21  04:00:00,24.2195971204,1.35042752456,6.11106548264,0.0,3.82705111198,7.57405300124,0.630317909128,0.0,0.630317909128
 07/21  05:00:00,28.957521526,1.39130765192,6.26949729894,0.0,6.02426329834,9.91545327661,2.61561547291,0.0,2.61561547291
 07/21  06:00:00,34.8003725361,1.63912013367,7.4391180807,0.0,6.51253267309,14.7454349813,8.3980250142,0.0,8.3980250142
 07/21  07:00:00,35.9727650165,2.08257952023,9.71308520589,0.0,6.01364874671,18.163451543,8.9157379453,0.0,8.9157379453
 07/21  08:00:00,39.2522090731,2.77426010414,13.2465992275,0.0,4.35151303671,18.8798367041,8.57050652684,0.0,8.57050652684
 07/21  09:00:00,40.9948614279,3.42593185344,17.1612116735,0.0,3.78894180059,16.6187760998,7.53481819125,0.0,7.53481819125
 07/21  10:00:00,41.0733651742,3.82905182446,19.7532221519,0.0,3.78894180059,13.7021493968,6.84435931561,0.0,6.84435931561
 07/21  11:00:00,43.0094970117,4.05247393655,21.3187507234,0.0,3.78894180059,13.8493305508,5.54974892437,0.0,5.54974892437
 07/21  12:00:00,45.511947567,4.36297342759,23.8211430058,0.0,3.69398621738,13.6338449159,4.85929004904,0.0,4.85929004904
 07/21  13:00:00,47.7392278447,4.63478540521,26.0548947037,0.0,3.78894180059,13.2606059349,4.34144589255,0.0,4.34144589255
 07/21  14:00:00,48.5853221965,4.79623612586,26.8867194889,0.0,3.78894180059,13.1134247809,3.82360173605,0.0,3.82360173605
 07/21  15:00:00,43.0330600091,4.16937881991,20.5963051541,0.0,4.71240779196,13.5549682428,4.34144589255,0.0,4.34144589255
 07/21  16:00:00,45.0282183068,3.58230991133,15.728178973,0.0,7.18559832057,18.5321311015,5.03190476787,0.0,5.03190476787
 07/21  17:00:00,51.1463214633,3.50979348544,15.9410422863,0.0,8.38069375907,23.3147919321,6.58543723736,0.0,6.58543723736
 07/21  18:00:00,55.9251203886,3.88928041036,18.2729841529,0.0,10.6415932552,23.1212625696,7.70743290977,0.0,7.70743290977
 07/21  19:00:00,54.6058865359,3.77562412428,18.0366845644,0.0,12.3080778603,20.4854999863,7.3622034721,0.0,7.3622034721
 07/21  20:00:00,56.8256794501,3.48348228958,16.5245735399,0.0,12.456681583,19.8967753704,6.75805195619,0.0,6.75805195619
 07/21  21:00:00,50.898406402,3.26021705497,15.3912334151,0.0,9.18739968257,17.702556249,5.54974892437,0.0,5.54974892437
 07/21  22:00:00,42.1676302859,2.94448475792,13.9115021577,0.0,5.91811778209,14.0365255879,4.85929004904,0.0,4.85929004904
 07/21  23:00:00,33.3964805018,2.46975610702,11.5115900958,0.0,3.54045821811,10.5176760807,2.78791342306,0.0,2.78791342306
 07/21  24:00:00,27.3393322754,2.06131087177,9.56614266026,0.0,2.55330491699,7.80157382632,0.975458875327,0.0,0.975458875327
 07/22  01:00:00,25.4433069357,1.83218207529,8.487970733,0.0,2.55330491699,7.21284921042,0.630095607338,0.0,0.630095607338
 07/22  02:00:00,23.7928934161,1.6074554196,7.35664617704,0.0,2.55330491699,6.91848690247,0.371271249446,0.0,0.371271249446
 07/22  03:00:00,22.7144663449,1.44710234804,6.58575333141,0.0,2.55330491699,6.7713057485,0.371270280144,0.0,0.371270280144
 07/22  04:00:00,24.5064459916,1.39528761654,6.35305426177,0.0,3.82705111198,7.57405300124,0.630072247237,0.0,0.630072247237
 07/22  05:00:00,29.4907146024,1.47483141292,6.7191666143,0.0,6.02426329834,9.91545327661,2.61399685284,0.0,2.61399685284
 07/22  06:00:00,35.0290455456,1.67447160031,7.63243962358,0.0,6.51253267309,14.7454349813,8.39252643555,0.0,8.39252643555
 07/22  07:00:00,35.203567457,1.98126214368,9.23873438538,0.0,6.01364874671,17.9699221805,8.90990800241,0.0,8.90990800241
 07/22  08:00:00,35.6898405509,2.3662282097,11.5386761684,0.0,3.66783283761,18.1171033345,8.5649100459,0.0,8.5649100459
 07/22  09:00:00,37.2974780568,3.0136929791,15.3224807454,0.0,3.10526160149,15.8560427302,7.52992127314,0.0,7.52992127314
 07/22  10:00:00,38.0000388125,3.52192079368,18.4334403896,0.0,3.10526160149,12.9394160272,6.8399287707,0.0,6.8399287707
 07/22  11:00:00,41.2493926542,3.91511179713,21.142422074,0.0,3.10526160149,13.0865971812,5.54619282911,0.0,5.54619282911
 07/22  12:00:00,44.2630689302,4.28010694161,23.9382843595,0.0,3.10526160149,12.9394160272,4.85620032693,0.0,4.85620032693
 07/22  13:00:00,44.1021295534,4.37509159742,24.1239037889,0.0,3.10526160149,12.4978725653,4.3387059503,0.0,4.3387059503
 07/22  14:00:00,44.3551981525,4.5382653274,24.360979812,0.0,3.10526160149,12.3506914113,3.82121157366,0.0,3.82121157366
 07/22  15:00:00,43.1413306056,4.3040285165,22.0163396227,0.0,4.02872759285,12.7922348732,4.3387059503,0.0,4.3387059503
 07/22  16:00:00,45.5742208876,3.74954209006,17.5533629438,0.0,6.50191812146,17.7693977319,5.02869845248,0.0,5.02869845248
 07/22  17:00:00,51.0288346005,3.54145322228,15.985425049,0.0,8.38069375907,23.1212625696,6.58118158238,0.0,6.58118158238
 07/22  18:00:00,53.9367545343,3.64279473721,16.5311039717,0.0,10.6415932552,23.1212625696,7.70241939842,0.0,7.70241939842
 07/22  19:00:00,51.8170318467,3.41189852098,15.6115554786,0.0,12.3080778603,20.4854999863,7.35742314733,0.0,7.35742314733
 07/22  20:00:00,54.751471651,3.2004728231,14.7333752072,0.0,12.456681583,19.8967753704,6.75367970792,0.0,6.75367970792
 07/22  21:00:00,48.5852626873,2.93274174692,13.4055650084,0.0,9.18739968257,17.702556249,5.54619282911,0.0,5.54619282911
 07/22  22:00:00,39.3823840079,2.5362140294,11.5345266082,0.0,5.91811778209,14.0365255879,4.85620032693,0.0,4.85620032693
 07/22  23:00:00,31.4548223545,2.16924869018,9.87043936532,0.0,3.54045821811,10.5176760807,2.7862228204,0.0,2.7862228204
 07/22  24:00:00,25.9281568055,1.84033140983,8.37594665231,0.0,2.55330491699,7.80157382632,0.974992502178,0.0,0.974992502178
 07/23  01:00:00,24.3845931977,1.66807742676,7.59336164348,0.0,2.55330491699,7.21284921042,0.629884370383,0.0,0.629884370383
 07/23  02:00:00,23.028545073,1.48446874397,6.71528450956,0.0,2.55330491699,6.91848690247,0.371218876933,0.0,0.371218876933
 07/23  03:00:00,21.7286377573,1.28844637539,5.75858071637,0.0,2.55330491699,6.7713057485,0.371218067208,0.0,0.371218067208
 07/23  04:00:00,23.2828060216,1.19803350593,5.32666840238,0.0,3.82705111198,7.57405300124,0.629864856122,0.0,0.629864856122
 07/23  05:00:00,28.1397812385,1.25609129001,5.58697337338,0.0,6.02426329834,9.91545327661,2.61263657937,0.0,2.61263657937
 07/23  06:00:00,33.5741141949,1.44092929328,6.41105057987,0.0,6.51253267309,14.7454349813,8.3879274911,0.0,8.3879274911
 07/23  07:00:00,33.6800506518,1.75819082138,7.93828890249,0.0,6.01364874671,17.9699221805,8.90503518358,0.0,8.90503518358
 07/23  08:00:00,33.5182303897,2.058629567,9.6746646499,0.0,3.66783283761,18.1171033345,8.56023240611,0.0,8.56023240611
 07/23  09:00:00,34.4073830855,2.6028487056,12.8432300476,0.0,3.10526160149,15.8560427302,7.52582834108,0.0,7.52582834108
 07/23  10:00:00,35.2687219717,3.13428670223,16.0897576402,0.0,3.10526160149,12.9394160272,6.83622564173,0.0,6.83622564173
 07/23  11:00:00,38.5313867808,3.53587980309,18.8036481946,0.0,3.10526160149,13.0865971812,5.54322058086,0.0,5.54322058086
 07/23  12:00:00,42.0505780236,3.98924383052,22.016656564,0.0,3.10526160149,12.9394160272,4.85361788173,0.0,4.85361788173
 07/23  13:00:00,43.4653412221,4.26997524138,23.5922318136,0.0,3.10526160149,12.4978725653,4.33641585738,0.0,4.33641585738
 07/23  14:00:00,44.1557721855,4.43948984243,24.26032933,0.0,3.10526160149,12.3506914113,3.81921383304,0.0,3.81921383304
 07/23  15:00:00,48.8072521747,4.8338012469,27.1524884615,0.0,4.02872759285,12.7922348732,4.33641585738,0.0,4.33641585738
 07/23  16:00:00,58.9301540182,5.18950999372,29.4693281707,0.0,6.50191812146,17.7693977319,5.02601855651,0.0,5.02601855651
 07/23  17:00:00,67.7409573082,5.42122877548,30.8177722035,0.0,8.38069375907,23.1212625696,6.57762462955,0.0,6.57762462955
 07/23  18:00:00,69.3535249276,5.4244818766,30.1661872256,0.0,10.6415932552,23.1212625696,7.69822901564,0.0,7.69822901564
 07/23  19:00:00,62.833203015,4.93224754888,25.107377619,0.0,12.3080778603,20.4854999863,7.35342766607,0.0,7.35342766607
 07/23  20:00:00,62.4974932255,4.40282311501,21.2770464899,0.0,12.456681583,19.8967753704,6.75002530433,0.0,6.75002530433
 07/23  21:00:00,55.9009416949,4.05284921151,19.6011365514,0.0,9.18739968257,17.702556249,5.54322058086,0.0,5.54322058086
 07/23  22:00:00,46.5612577794,3.63926836708,17.6103460419,0.0,5.91811778209,14.0365255879,4.85361788173,0.0,4.85361788173
 07/23  23:00:00,38.6260759996,3.28797147915,15.9229702214,0.0,3.54045821811,10.5176760807,2.78480978434,0.0,2.78480978434
 07/23  24:00:00,32.962995373,2.95154602023,14.2995706094,0.0,2.55330491699,7.80157382632,0.974602699129,0.0,0.974602699129
 07/24  01:00:00,30.653067913,2.67111821371,12.8587955719,0.0,2.55330491699,7.21284921042,0.629711464234,0.0,0.629711464234
 07/24  02:00:00,29.0977886209,2.46392102412,11.8050757773,0.0,2.55330491699,6.91848690247,0.371176087088,0.0,0.371176087088
 07/24  03:00:00,28.8627493143,2.43489379588,11.746244853,0.0,2.55330491699,6.7713057485,0.371175436941,0.0,0.371175436941
 07/24  04:00:00,30.6453454504,2.38782903,11.4994123071,0.0,3.82705111198,7.57405300124,0.62969579579,0.0,0.62969579579
 07/24  05:00:00,35.0280655512,2.37129174569,11.3600572304,0.0,6.02426329834,9.91545327661,2.61153505481,0.0,2.61153505481
 07/24  06:00:00,39.0806084886,2.34948127183,11.0089928951,0.0,6.51253267309,14.7454349813,8.38422954803,0.0,8.38422954803
 07/24  07:00:00,38.5103868916,2.50661449137,11.8266721098,0.0,6.01364874671,18.163451543,8.90112093213,0.0,8.90112093213
 07/24  08:00:00,41.8140242401,3.1620162977,15.4206582009,0.0,4.35151303671,18.8798367041,8.55647499273,0.0,8.55647499273
 07/24  09:00:00,43.0060326651,3.73365644661,18.8646583175,0.0,3.78894180059,16.6187760998,7.52254060714,0.0,7.52254060714
 07/24  10:00:00,43.8427251061,4.21503140067,22.1366025076,0.0,3.78894180059,13.7021493968,6.83325102535,0.0,6.83325102535
 07/24  11:00:00,46.7445060257,4.53712497325,24.5691087007,0.0,3.78894180059,13.8493305508,5.54083305982,0.0,5.54083305982
 07/24  12:00:00,49.1215966691,4.82722368989,26.9665418455,0.0,3.69398621738,13.6338449159,4.8515434782,0.0,4.8515434782
 07/24  13:00:00,49.3984220294,4.96118019186,27.3876941017,0.0,3.78894180059,13.2606059349,4.33457629199,0.0,4.33457629199
 07/24  14:00:00,48.6574034491,4.99332176758,26.7617150998,0.0,3.78894180059,13.1134247809,3.81760910578,0.0,3.81760910578
 07/24  15:00:00,43.5350258093,4.32786958043,20.9397801938,0.0,4.71240779196,13.5549682428,4.33457629199,0.0,4.33457629199
 07/24  16:00:00,44.4845756252,3.5150588171,15.2517873857,0.0,7.18559832057,18.5321311015,5.02386587361,0.0,5.02386587361
 07/24  17:00:00,50.0960523682,3.34719825641,15.0533684201,0.0,8.38069375907,23.3147919321,6.57476743224,0.0,6.57476743224
 07/24  18:00:00,54.1558743091,3.63296284148,16.7600556422,0.0,10.6415932552,23.1212625696,7.69486300237,0.0,7.69486300237
 07/24  19:00:00,51.3106651037,3.30177933773,15.2153079188,0.0,12.3080778603,20.4854999863,7.35021821156,0.0,7.35021821156
 07/24  20:00:00,54.3360281343,3.11532868489,14.4030758288,0.0,12.456681583,19.8967753704,6.74708982765,0.0,6.74708982765
 07/24  21:00:00,49.1474837361,2.99145577036,13.9090720337,0.0,9.18739968257,17.702556249,5.54083305982,0.0,5.54083305982
 07/24  22:00:00,40.0630707453,2.62400848865,12.1274188863,0.0,5.91811778209,14.0365255879,4.8515434782,0.0,4.8515434782
 07/24  23:00:00,31.544540034,2.18940131307,9.94000442188,0.0,3.54045821811,10.5176760807,2.78367473336,0.0,2.78367473336
 07/24  24:00:00,25.7050162644,1.81841979062,8.17471773043,0.0,2.55330491699,7.80157382632,0.974289581616,0.0,0.974289581616
 07/25  01:00:00,24.0556162209,1.62484184822,7.30762024521,0.0,2.55330491699,7.21284921042,0.629576937458,0.0,0.629576937458
 07/25  02:00:00,22.6954811594,1.43955605887,6.42713328105,0.0,2.55330491699,6.91848690247,0.371142892068,0.0,0.371142892068
 07/25  03:00:00,22.018037783,1.34019835252,5.99622876499,0.0,2.55330491699,6.7713057485,0.371142401501,0.0,0.371142401501
 07/25  04:00:00,24.0294654246,1.32213397165,5.94922733967,0.0,3.82705111198,7.57405300124,0.629565114883,0.0,0.629565114883
 07/25  05:00:00,28.6885976551,1.35195297869,6.03992810126,0.0,6.02426329834,9.91545327661,2.61069260484,0.0,2.61069260484
 07/25  06:00:00,34.4982517514,1.59281896595,7.18329846376,0.0,6.51253267309,14.7454349813,8.38143370672,0.0,8.38143370672
 07/25  07:00:00,34.527999316,1.85131444354,8.49958458212,0.0,6.01364874671,18.163451543,8.89816640751,0.0,8.89816640751
 07/25  08:00:00,35.4830996872,2.22567222712,10.0260777186,0.0,4.35151303671,18.8798367041,8.55363891847,0.0,8.55363891847
 07/25  09:00:00,35.0071880795,2.58862507974,12.0108450987,0.0,3.78894180059,16.6187760998,7.52005904497,0.0,7.52005904497
 07/25  10:00:00,36.0371082514,3.1446851609,15.4013318926,0.0,3.78894180059,13.7021493968,6.83100580247,0.0,6.83100580247
 07/25  11:00:00,40.0146617167,3.64826203901,18.7281273259,0.0,3.78894180059,13.8493305508,5.53903097303,0.0,5.53903097303
 07/25  12:00:00,42.4263795466,3.99437480886,21.1041736041,0.0,3.69398621738,13.6338449159,4.84997773067,0.0,4.84997773067
 07/25  13:00:00,44.4851697216,4.29569811717,23.1399238687,0.0,3.78894180059,13.2606059349,4.33318779889,0.0,4.33318779889
 07/25  14:00:00,46.1703404629,4.48654144214,24.781432439,0.0,3.78894180059,13.1134247809,3.81639786712,0.0,3.81639786712
 07/25  15:00:00,49.837722328,4.77719293141,26.7931533615,0.0,4.71240779196,13.5549682428,4.33318779889,0.0,4.33318779889
 07/25  16:00:00,58.6372022227,5.06736100107,27.8521117992,0.0,7.18559832057,18.5321311015,5.02224104126,0.0,5.02224104126
 07/25  17:00:00,65.1319104507,5.13884731457,28.2975774445,0.0,8.38069375907,23.3147919321,6.57261083658,0.0,6.57261083658
 07/25  18:00:00,67.9733180845,5.33516060118,28.8753016579,0.0,10.6415932552,23.1212625696,7.69232235542,0.0,7.69232235542
 07/25  19:00:00,65.276204789,5.16003540442,27.3225915374,0.0,12.3080778603,20.4854999863,7.34779573424,0.0,7.34779573424
 07/25  20:00:00,65.6685747586,4.71402080568,24.1369303323,0.0,12.456681583,19.8967753704,6.74487414717,0.0,6.74487414717
 07/25  21:00:00,56.8317598907,4.13617653853,20.4486274202,0.0,9.18739968257,17.702556249,5.53903097303,0.0,5.53903097303
 07/25  22:00:00,45.5943903555,3.48243438266,16.8003126025,0.0,5.91811778209,14.0365255879,4.84997773067,0.0,4.84997773067
 07/25  23:00:00,36.2460415378,2.9155382512,13.9153689876,0.0,3.54045821811,10.5176760807,2.78281800357,0.0,2.78281800357
 07/25  24:00:00,29.5007692622,2.41917133368,11.3697191851,0.0,2.55330491699,7.80157382632,0.974053242365,0.0,0.974053242365
 07/26  01:00:00,27.1198796981,2.1244516076,9.87227396308,0.0,2.55330491699,7.21284921042,0.629480827239,0.0,0.629480827239
 07/26  02:00:00,25.6074572953,1.91809918284,8.86056629295,0.0,2.55330491699,6.91848690247,0.371119301185,0.0,0.371119301185
 07/26  03:00:00,24.6113785792,1.77280298405,8.15696492963,0.0,2.55330491699,6.7713057485,0.371118970204,0.0,0.371118970204
 07/26  04:00:00,26.0983271478,1.67682568945,7.6633973451,0.0,3.82705111198,7.57405300124,0.629472850665,0.0,0.629472850665
 07/26  05:00:00,30.7680078896,1.70707717223,7.76421414225,0.0,6.02426329834,9.91545327661,2.61010947839,0.0,2.61010947839
 07/26  06:00:00,36.2383716224,1.89412680523,8.62211049546,0.0,6.51253267309,14.7454349813,8.37954080045,0.0,8.37954080045
 07/26  07:00:00,36.5858439787,2.20776743717,10.2009762511,0.0,6.01364874671,18.163451543,8.89617248498,0.0,8.89617248498
 07/26  08:00:00,40.0762702603,2.90834990003,13.9365706188,0.0,4.35151303671,18.8798367041,8.55172502321,0.0,8.55172502321
 07/26  09:00:00,42.2893291616,3.62169640199,18.2599148586,0.0,3.78894180059,16.6187760998,7.51838438944,0.0,7.51838438944
 07/26  10:00:00,44.3048120391,4.25720372974,22.5565171115,0.0,3.78894180059,13.7021493968,6.82949063798,0.0,6.82949063798
 07/26  11:00:00,47.705675436,4.62774039904,25.4396626852,0.0,3.78894180059,13.8493305508,5.53781485417,0.0,5.53781485417
 07/26  12:00:00,48.2235282724,4.75862615076,26.137070988,0.0,3.69398621738,13.6338449159,4.8489211028,0.0,4.8489211028
 07/26  13:00:00,49.8528509801,4.95240304294,27.8509002014,0.0,3.78894180059,13.2606059349,4.33225078928,0.0,4.33225078928
 07/26  14:00:00,52.371004813,5.23233052762,30.2363077036,0.0,3.78894180059,13.1134247809,3.81558047575,0.0,3.81558047575
 07/26  15:00:00,50.7260864648,5.07471070069,27.383999729,0.0,4.71240779196,13.5549682428,4.33225078928,0.0,4.33225078928
 07/26  16:00:00,53.0627400929,4.67357647052,22.6714342,0.0,7.18559832057,18.5321311015,5.02114454064,0.0,5.02114454064
 07/26  17:00:00,57.369781854,4.39983812113,21.2744580412,0.0,8.38069375907,23.3147919321,6.57115548122,0.0,6.57115548122
 07/26  18:00:00,60.064796715,4.4985241651,21.8034167245,0.0,10.6415932552,23.1212625696,7.69060782719,0.0,7.69060782719
 07/26  19:00:00,57.4597096889,4.21380059418,20.4523312475,0.0,12.3080778603,20.4854999863,7.34616095151,0.0,7.34616095151
 07/26  20:00:00,60.0655660199,3.97532930534,19.2726130939,0.0,12.456681583,19.8967753704,6.74337891906,0.0,6.74337891906
 07/26  21:00:00,53.6443970376,3.6906233967,17.7068177088,0.0,9.18739968257,17.702556249,5.53781485417,0.0,5.53781485417
 07/26  22:00:00,44.4076031527,3.30380888823,15.7921508942,0.0,5.91811778209,14.0365255879,4.8489211028,0.0,4.8489211028
 07/26  23:00:00,36.0986859357,2.90269193847,13.7808596982,0.0,3.54045821811,10.5176760807,2.7822398487,0.0,2.7822398487
 07/26  24:00:00,29.7856236723,2.47465592116,11.5990890078,0.0,2.55330491699,7.80157382632,0.973893751366,0.0,0.973893751366
 07/27  01:00:00,27.4796592089,2.18334011541,10.173164966,0.0,2.55330491699,7.21284921042,0.629423159369,0.0,0.629423159369
 07/27  02:00:00,25.7582322099,1.94189654249,8.98754384798,0.0,2.55330491699,6.91848690247,0.371105320903,0.0,0.371105320903
 07/27  03:00:00,24.5600667436,1.76221965474,8.11623642332,0.0,2.55330491699,6.7713057485,0.371105149518,0.0,0.371105149518
 07/27  04:00:00,26.2005457676,1.68413550448,7.75830614984,0.0,3.82705111198,7.57405300124,0.629419029018,0.0,0.629419029018
 07/27  05:00:00,31.0249590832,1.73450074466,7.99374176336,0.0,6.02426329834,9.91545327661,2.60978584762,0.0,2.60978584762
 07/27  06:00:00,36.3230012473,1.90049808463,8.70036884095,0.0,6.51253267309,14.7454349813,8.37855139515,0.0,8.37855139515
 07/27  07:00:00,36.9722250021,2.2605579748,10.534566737,0.0,6.01364874671,18.163451543,8.89513975531,0.0,8.89513975531
 07/27  08:00:00,40.6129779819,2.98313109009,14.3984971503,0.0,4.35151303671,18.8798367041,8.55073387376,0.0,8.55073387376
 07/27  09:00:00,43.3635430978,3.74317343924,19.2126517576,0.0,3.78894180059,16.6187760998,7.51751713649,0.0,7.51751713649
 07/27  10:00:00,44.5212786294,4.25699822221,22.7731892093,0.0,3.78894180059,13.7021493968,6.8287059806,0.0,6.8287059806
 07/27  11:00:00,45.2033181382,4.34276389278,23.2222818937,0.0,3.78894180059,13.8493305508,5.53718506337,0.0,5.53718506337
 07/27  12:00:00,42.8614531223,4.20476861957,21.3288533691,0.0,3.69398621738,13.6338449159,4.84837390752,0.0,4.84837390752
 07/27  13:00:00,39.9539297836,3.77537969549,19.1290023524,0.0,3.78894180059,13.2606059349,4.33176554063,0.0,4.33176554063
 07/27  14:00:00,39.4827150064,3.67335814668,18.906990278,0.0,3.78894180059,13.1134247809,3.81515717374,0.0,3.81515717374
 07/27  15:00:00,42.4115470194,3.93289805866,20.2112729257,0.0,4.71240779196,13.5549682428,4.33176554063,0.0,4.33176554063
 07/27  16:00:00,51.4744494763,4.21475213543,21.5419679185,0.0,7.18559832057,18.5321311015,5.02057669648,0.0,5.02057669648
 07/27  17:00:00,55.3612949667,3.97473152871,19.6910777464,0.0,8.38069375907,23.3147919321,6.57040179715,0.0,6.57040179715
 07/27  18:00:00,56.0332592857,3.85483988778,18.4155635725,0.0,10.6415932552,23.1212625696,7.68971992541,0.0,7.68971992541
 07/27  19:00:00,54.2814994008,3.71818628697,17.7697352667,0.0,12.3080778603,20.4854999863,7.34531434748,0.0,7.34531434748
 07/27  20:00:00,57.1920988614,3.54552615219,16.8289490886,0.0,12.456681583,19.8967753704,6.74260458611,0.0,6.74260458611
 07/27  21:00:00,50.797322505,3.26209697951,15.2882695934,0.0,9.18739968257,17.702556249,5.53718506337,0.0,5.53718506337
 07/27  22:00:00,41.5255956183,2.86410427434,13.3498479736,0.0,5.91811778209,14.0365255879,4.84837390752,0.0,4.84837390752
 07/27  23:00:00,33.1821555779,2.44424930874,11.3227719701,0.0,3.54045821811,10.5176760807,2.78194043996,0.0,2.78194043996
 07/27  24:00:00,27.2258577758,2.05230586811,9.46167316431,0.0,2.55330491699,7.80157382632,0.973811155852,0.0,0.973811155852
 07/28  01:00:00,25.4876205363,1.84731900027,8.51714740854,0.0,2.55330491699,7.21284921042,0.629403948249,0.0,0.629403948249
 07/28  02:00:00,24.4163366576,1.70856279702,7.87898204111,0.0,2.55330491699,6.91848690247,0.371100954839,0.0,0.371100954839
 07/28  03:00:00,23.6804956002,1.60335606187,7.39552887282,0.0,2.55330491699,6.7713057485,0.371100943063,0.0,0.371100943063
 07/28  04:00:00,25.5748324318,1.5703811516,7.24634716695,0.0,3.82705111198,7.57405300124,0.629403664433,0.0,0.629403664433
 07/28  05:00:00,30.6622422273,1.66749923444,7.69802641775,0.0,6.02426329834,9.91545327661,2.60972180779,0.0,2.60972180779
 07/28  06:00:00,35.8944521778,1.82210998569,8.3502078704,0.0,6.51253267309,14.7454349813,8.37846578919,0.0,8.37846578919
 07/28  07:00:00,35.5059505755,2.01408613118,9.31476415399,0.0,6.01364874671,18.163451543,8.89506852463,0.0,8.89506852463
 07/28  08:00:00,36.8118978464,2.41465395489,11.1658941501,0.0,4.35151303671,18.8798367041,8.55066576362,0.0,8.55066576362
 07/28  09:00:00,35.5152646112,2.65388558829,12.4536611219,0.0,3.78894180059,16.6187760998,7.51745754296,0.0,7.51745754296
 07/28  10:00:00,35.4995565094,3.07753883868,14.9309264729,0.0,3.78894180059,13.7021493968,6.82865206267,0.0,6.82865206267
 07/28  11:00:00,40.3704015746,3.71389392282,19.0182353,0.0,3.78894180059,13.8493305508,5.53714178715,0.0,5.53714178715
 07/28  12:00:00,43.6302957742,4.16789408955,22.134570551,0.0,3.69398621738,13.6338449159,4.84833630687,0.0,4.84833630687
 07/28  13:00:00,44.9707965784,4.38081890631,23.5404299363,0.0,3.78894180059,13.2606059349,4.33173219665,0.0,4.33173219665
 07/28  14:00:00,45.6949870458,4.54786688204,24.244753582,0.0,3.78894180059,13.1134247809,3.81512808644,0.0,3.81512808644
 07/28  15:00:00,44.6804750964,4.42842397144,21.9846750899,0.0,4.71240779196,13.5549682428,4.33173219665,0.0,4.33173219665
 07/28  16:00:00,54.625137075,4.82239589644,24.0850117561,0.0,7.18559832057,18.5321311015,5.02053767694,0.0,5.02053767694
 07/28  17:00:00,62.5163540255,5.00937309594,25.811495238,0.0,8.38069375907,23.3147919321,6.57035000757,0.0,6.57035000757
 07/28  18:00:00,63.4500856354,4.91840529811,24.7688245119,0.0,10.6415932552,23.1212625696,7.68965891303,0.0,7.68965891303
 07/28  19:00:00,60.1634771952,4.55082894341,22.8190704047,0.0,12.3080778603,20.4854999863,7.34525617289,0.0,7.34525617289
