Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/28  20:00:00,61.6776851536,4.17935734391,20.6807041891,0.0,12.456681583,19.8967753704,6.74255137764,0.0,6.74255137764
 07/28  21:00:00,55.3644901448,3.91669310753,19.2008411052,0.0,9.18739968257,17.702556249,5.53714178715,0.0,5.53714178715
 07/28  22:00:00,46.8447072872,3.64550062502,17.8875632918,0.0,5.91811778209,14.0365255879,4.84833630687,0.0,4.84833630687
 07/28  23:00:00,39.1631997992,3.34180145012,16.4062640501,0.0,3.54045821811,10.5176760807,2.78191986602,0.0,2.78191986602
 07/28  24:00:00,32.9767333229,2.93975606404,14.3250985155,0.0,2.55330491699,7.80157382632,0.973805480282,0.0,0.973805480282
 07/29  01:00:00,31.118212775,2.71885362361,13.2762050239,0.0,2.55330491699,7.21284921042,0.629423196888,0.0,0.629423196888
 07/29  02:00:00,29.327505414,2.48179826257,12.0169153319,0.0,2.55330491699,6.91848690247,0.371106203763,0.0,0.371106203763
 07/29  03:00:00,27.8255904816,2.26933670718,10.874643109,0.0,2.55330491699,6.7713057485,0.371106351611,0.0,0.371106351611
 07/29  04:00:00,29.0215250497,2.13067915723,10.1327417792,0.0,3.82705111198,7.57405300124,0.62942676001,0.0,0.62942676001
 07/29  05:00:00,33.1574575376,2.08309051137,9.77765045112,0.0,6.02426329834,9.91545327661,2.60991737732,0.0,2.60991737732
 07/29  06:00:00,38.3297607407,2.22389561542,10.3837308036,0.0,6.51253267309,14.7454349813,8.37928401331,0.0,8.37928401331
 07/29  07:00:00,38.0205510887,2.45949234224,11.5774878185,0.0,6.01364874671,17.9699221805,8.89595881432,0.0,8.89595881432
 07/29  08:00:00,38.1207676631,2.76226060242,13.5735708879,0.0,3.66783283761,18.1171033345,8.55152071298,0.0,8.55152071298
 07/29  09:00:00,38.9146484122,3.26638243772,16.6869616422,0.0,3.10526160149,15.8560427302,7.51820562648,0.0,7.51820562648
 07/29  10:00:00,39.7869831225,3.78545954767,19.9568459456,0.0,3.10526160149,12.9394160272,6.82932890019,0.0,6.82932890019
 07/29  11:00:00,41.1335093395,3.95681809168,20.9848324648,0.0,3.10526160149,13.0865971812,5.53768503831,0.0,5.53768503831
 07/29  12:00:00,42.8242604427,4.19225167198,22.5873311417,0.0,3.10526160149,12.9394160272,4.84880831198,0.0,4.84880831198
 07/29  13:00:00,44.6621732331,4.46571430544,24.5933247606,0.0,3.10526160149,12.4978725653,4.33215076722,0.0,4.33215076722
 07/29  14:00:00,45.5965941515,4.64046434806,25.5001767904,0.0,3.10526160149,12.3506914113,3.81549322247,0.0,3.81549322247
 07/29  15:00:00,47.2556145267,4.73896160222,25.6956904581,0.0,4.02872759285,12.7922348732,4.33215076722,0.0,4.33215076722
 07/29  16:00:00,54.1933779954,4.77045482327,25.1516073184,0.0,6.50191812146,17.7693977319,5.02102749356,0.0,5.02102749356
 07/29  17:00:00,61.1494472064,4.81494758024,24.8325432969,0.0,8.38069375907,23.1212625696,6.57100012781,0.0,6.57100012781
 07/29  18:00:00,63.5827935611,4.86052339131,24.9594143444,0.0,10.6415932552,23.1212625696,7.69042480811,0.0,7.69042480811
 07/29  19:00:00,61.0280116844,4.63236325906,23.6020705782,0.0,12.3080778603,20.4854999863,7.34598644494,0.0,7.34598644494
 07/29  20:00:00,63.0609602868,4.34730026196,21.8960364042,0.0,12.456681583,19.8967753704,6.7432193094,0.0,6.7432193094
 07/29  21:00:00,56.1543512707,4.01969137848,19.8877039602,0.0,9.18739968257,17.702556249,5.53768503831,0.0,5.53768503831
 07/29  22:00:00,45.7312925016,3.50177999621,16.917869135,0.0,5.91811778209,14.0365255879,4.84880831198,0.0,4.84880831198
 07/29  23:00:00,37.0682913711,3.05178961067,14.6013674613,0.0,3.54045821811,10.5176760807,2.78217813297,0.0,2.78217813297
 07/29  24:00:00,30.912528363,2.64376949351,12.5568801261,0.0,2.55330491699,7.80157382632,0.973876726336,0.0,0.973876726336
 07/30  01:00:00,28.858119302,2.39949861483,11.3354665598,0.0,2.55330491699,7.21284921042,0.629480896905,0.0,0.629480896905
 07/30  02:00:00,27.3535029488,2.20139425536,10.323316874,0.0,2.55330491699,6.91848690247,0.371121065595,0.0,0.371121065595
 07/30  03:00:00,26.176970996,2.02974958585,9.46561074466,0.0,2.55330491699,6.7713057485,0.37112137309,0.0,0.37112137309
 07/30  04:00:00,27.7505922633,1.9409340231,9.05155412694,0.0,3.82705111198,7.57405300124,0.629488307461,0.0,0.629488307461
 07/30  05:00:00,32.7502183067,2.02151864543,9.43198308616,0.0,6.02426329834,9.91545327661,2.61037249774,0.0,2.61037249774
 07/30  06:00:00,38.4498603283,2.24527506578,10.4824509408,0.0,6.51253267309,14.7454349813,8.38100583056,0.0,8.38100583056
 07/30  07:00:00,38.2652968552,2.48630962749,11.7954162998,0.0,6.01364874671,17.9699221805,8.89781036104,0.0,8.89781036104
 07/30  08:00:00,37.1707579025,2.62285181368,12.762969916,0.0,3.66783283761,18.1171033345,8.55329846867,0.0,8.55329846867
 07/30  09:00:00,37.1208004105,3.03330923753,15.1261868407,0.0,3.10526160149,15.8560427302,7.51976116553,0.0,7.51976116553
 07/30  10:00:00,38.7560557909,3.69730226171,19.0140759,0.0,3.10526160149,12.9394160272,6.8307362927,0.0,6.8307362927
 07/30  11:00:00,38.3529961703,3.67158889168,18.4895484955,0.0,3.10526160149,13.0865971812,5.53881465598,0.0,5.53881465598
 07/30  12:00:00,35.7886222168,3.38535428909,16.3585902987,0.0,3.10526160149,12.9394160272,4.84978978307,0.0,4.84978978307
 07/30  13:00:00,33.2277647673,3.01568738784,14.6089432124,0.0,3.10526160149,12.4978725653,4.33302112838,0.0,4.33302112838
 07/30  14:00:00,33.3932364218,2.97101386749,14.9662695412,0.0,3.10526160149,12.3506914113,3.81625247369,0.0,3.81625247369
 07/30  15:00:00,37.9234421797,3.4186168617,17.6838628516,0.0,4.02872759285,12.7922348732,4.33302112838,0.0,4.33302112838
 07/30  16:00:00,42.9739138232,3.21315573321,15.4894422362,0.0,6.50191812146,17.7693977319,5.0220460013,0.0,5.0220460013
 07/30  17:00:00,48.6111139199,3.08836183942,14.0207957513,0.0,8.38069375907,23.1212625696,6.57235196536,0.0,6.57235196536
 07/30  18:00:00,52.080684766,3.28342742256,15.034401518,0.0,10.6415932552,23.1212625696,7.69201738385,0.0,7.69201738385
 07/30  19:00:00,50.9419286089,3.23703666365,14.9113140981,0.0,12.3080778603,20.4854999863,7.34750494739,0.0,7.34750494739
 07/30  20:00:00,53.7630686822,3.04066553135,13.9047795302,0.0,12.456681583,19.8967753704,6.74460818359,0.0,6.74460818359
 07/30  21:00:00,47.6588616859,2.77843739189,12.633468362,0.0,9.18739968257,17.702556249,5.53881465598,0.0,5.53881465598
 07/30  22:00:00,38.8461522957,2.43990735828,11.094601567,0.0,5.91811778209,14.0365255879,4.84978978307,0.0,4.84978978307
 07/30  23:00:00,31.2336583781,2.13007821321,9.68844586585,0.0,3.54045821811,10.5176760807,2.78271516432,0.0,2.78271516432
 07/30  24:00:00,25.9469704797,1.84462021231,8.39047152402,0.0,2.55330491699,7.80157382632,0.974024872916,0.0,0.974024872916
 07/31  01:00:00,24.4960695596,1.68924153948,7.68367389265,0.0,2.55330491699,7.21284921042,0.629577028541,0.0,0.629577028541
 07/31  02:00:00,23.9624304023,1.63533227589,7.49830630693,0.0,2.55330491699,6.91848690247,0.371145535413,0.0,0.371145535413
 07/31  03:00:00,23.7331840727,1.61285733369,7.43871607347,0.0,2.55330491699,6.7713057485,0.371146002577,0.0,0.371146002577
 07/31  04:00:00,25.7977225721,1.61045250119,7.42916595764,0.0,3.82705111198,7.57405300124,0.629588287114,0.0,0.629588287114
 07/31  05:00:00,30.9486491689,1.7191785438,7.93275404996,0.0,6.02426329834,9.91545327661,2.61108703371,0.0,2.61108703371
 07/31  06:00:00,36.9978611225,1.99679741075,9.27892939002,0.0,6.51253267309,14.7454349813,8.38363073643,0.0,8.38363073643
 07/31  07:00:00,37.3298544595,2.28987262907,10.86288154,0.0,6.01364874671,18.163451543,8.90062261677,0.0,8.90062261677
 07/31  08:00:00,37.3119142219,2.50012970044,11.58043478,0.0,4.35151303671,18.8798367041,8.55599850421,0.0,8.55599850421
 07/31  09:00:00,35.2164994614,2.63652350732,12.1722580531,0.0,3.78894180059,16.6187760998,7.52212369944,0.0,7.52212369944
 07/31  10:00:00,36.9044021662,3.29577490772,16.1175360606,0.0,3.78894180059,13.7021493968,6.83287382342,0.0,6.83287382342
 07/31  11:00:00,42.8338802198,4.0593519317,21.1362559364,0.0,3.78894180059,13.8493305508,5.54053030564,0.0,5.54053030564
 07/31  12:00:00,37.8577544629,3.52782670163,17.0020966276,0.0,3.69398621738,13.6338449159,4.85128042949,0.0,4.85128042949
 07/31  13:00:00,30.5578824923,2.53375603153,10.974578725,0.0,3.78894180059,13.2606059349,4.33434302238,0.0,4.33434302238
 07/31  14:00:00,29.2867878738,2.32971459526,10.0547066968,0.0,3.78894180059,13.1134247809,3.81740561527,0.0,3.81740561527
 07/31  15:00:00,33.3346552447,2.74973780697,12.3175414027,0.0,4.71240779196,13.5549682428,4.33434302238,0.0,4.33434302238
 07/31  16:00:00,44.9210568377,3.38043494669,15.8228924685,0.0,7.18559832057,18.5321311015,5.02359289853,0.0,5.02359289853
 07/31  17:00:00,54.8071008266,3.84520793566,19.2664071993,0.0,8.38069375907,23.3147919321,6.57440511987,0.0,6.57440511987
 07/31  18:00:00,56.7485851466,3.88964993523,19.096079386,0.0,10.6415932552,23.1212625696,7.69443616861,0.0,7.69443616861
 07/31  19:00:00,53.775068216,3.62736455432,17.3541258145,0.0,12.3080778603,20.4854999863,7.34981123054,0.0,7.34981123054
 07/31  20:00:00,56.9865063331,3.48595816838,16.6829245441,0.0,12.456681583,19.8967753704,6.7467175889,0.0,6.7467175889
 07/31  21:00:00,49.503112984,3.05417261496,14.2019844371,0.0,9.18739968257,17.702556249,5.54053030564,0.0,5.54053030564
 07/31  22:00:00,39.3869724038,2.53383575909,11.5414932744,0.0,5.91811778209,14.0365255879,4.85128042949,0.0,4.85128042949
 07/31  23:00:00,31.5477463679,2.17960741987,9.95300464904,0.0,3.54045821811,10.5176760807,2.78353080104,0.0,2.78353080104
 07/31  24:00:00,26.2070894681,1.8818295664,8.61338115834,0.0,2.55330491699,7.80157382632,0.97424987615,0.0,0.97424987615
 08/01  01:00:00,24.6499433697,1.70654983674,7.8202394055,0.0,2.55330491699,7.21284921042,0.629711560661,0.0,0.629711560661
 08/01  02:00:00,23.6505846153,1.57818198342,7.24361081237,0.0,2.55330491699,6.91848690247,0.371179605449,0.0,0.371179605449
 08/01  03:00:00,23.1070333453,1.50394389565,6.92147878417,0.0,2.55330491699,6.7713057485,0.371180232309,0.0,0.371180232309
 08/01  04:00:00,25.1503084949,1.49473213459,6.89747224707,0.0,3.82705111198,7.57405300124,0.629726667921,0.0,0.629726667921
 08/01  05:00:00,30.2776461271,1.5980042442,7.38292530777,0.0,6.02426329834,9.91545327661,2.61206077308,0.0,2.61206077308
 08/01  06:00:00,35.9331339341,1.81652147262,8.39447813975,0.0,6.51253267309,14.7454349813,8.3871579589,0.0,8.3871579589
 08/01  07:00:00,35.4012136534,1.98599469372,9.23811866931,0.0,6.01364874671,18.163451543,8.90439474897,0.0,8.90439474897
 08/01  08:00:00,37.784139911,2.54380430326,12.0089858663,0.0,4.35151303671,18.8798367041,8.55962002003,0.0,8.55962002003
 08/01  09:00:00,39.1675908974,3.15693099463,15.6029420018,0.0,3.78894180059,16.6187760998,7.52529252858,0.0,7.52529252858
 08/01  10:00:00,40.3322231684,3.73246209293,19.1086698776,0.0,3.78894180059,13.7021493968,6.83574085934,0.0,6.83574085934
 08/01  11:00:00,43.2647837263,4.11510665712,21.5114047174,0.0,3.78894180059,13.8493305508,5.54283147921,0.0,5.54283147921
 08/01  12:00:00,45.3804399773,4.43112499,23.6214838536,0.0,3.69398621738,13.6338449159,4.85327980981,0.0,4.85327980981
 08/01  13:00:00,46.0488299148,4.56960795522,24.4296742238,0.0,3.78894180059,13.2606059349,4.33611605775,0.0,4.33611605775
 08/01  14:00:00,47.0538411997,4.74260164038,25.4088729775,0.0,3.78894180059,13.1134247809,3.8189523057,0.0,3.8189523057
 08/01  15:00:00,47.2462843883,4.55078025531,24.4281280979,0.0,4.71240779196,13.5549682428,4.33611605775,0.0,4.33611605775
 08/01  16:00:00,46.5463086088,3.57642855261,17.2521506337,0.0,7.18559832057,18.5321311015,5.02566772716,0.0,5.02566772716
 08/01  17:00:00,47.5995269988,2.8421774609,13.0618638462,0.0,8.38069375907,23.3147919321,6.57715898332,0.0,6.57715898332
 08/01  18:00:00,50.9653916187,3.05349136161,14.1490444317,0.0,10.6415932552,23.1212625696,7.6976804461,0.0,7.6976804461
 08/01  19:00:00,49.7562150659,3.01355140559,13.9490858131,0.0,12.3080778603,20.4854999863,7.3529046114,0.0,7.3529046114
 08/01  20:00:00,53.5301622274,2.96330193373,13.749236673,0.0,12.456681583,19.8967753704,6.74954690067,0.0,6.74954690067
 08/01  21:00:00,47.948330784,2.78736036865,12.9140144834,0.0,9.18739968257,17.702556249,5.54283147921,0.0,5.54283147921
 08/01  22:00:00,38.4966683353,2.36383905684,10.8211859081,0.0,5.91811778209,14.0365255879,4.85327980981,0.0,4.85327980981
 08/01  23:00:00,30.343107679,1.96819329162,8.95978008829,0.0,3.54045821811,10.5176760807,2.78462480159,0.0,2.78462480159
 08/01  24:00:00,24.8404162299,1.64424755781,7.48428992869,0.0,2.55330491699,7.80157382632,0.974551669405,0.0,0.974551669405
 08/02  01:00:00,23.0505779809,1.43521841423,6.49220543921,0.0,2.55330491699,7.21284921042,0.629884450778,0.0,0.629884450778
 08/02  02:00:00,21.9000578484,1.2849645277,5.78630150123,0.0,2.55330491699,6.91848690247,0.371223265097,0.0,0.371223265097
 08/02  03:00:00,21.2250174767,1.18883283878,5.35457397247,0.0,2.55330491699,6.7713057485,0.371224051684,0.0,0.371224051684
 08/02  04:00:00,23.098118496,1.15165045579,5.18836392691,0.0,3.82705111198,7.57405300124,0.629903407473,0.0,0.629903407473
 08/02  05:00:00,27.8142343465,1.19083533185,5.32668243954,0.0,6.02426329834,9.91545327661,2.61329342696,0.0,2.61329342696
 08/02  06:00:00,33.2007168373,1.37196283397,6.10661968161,0.0,6.51253267309,14.7454349813,8.39158645873,0.0,8.39158645873
 08/02  07:00:00,33.1364774476,1.62398678852,7.33539036873,0.0,6.01364874671,18.163451543,8.90912564085,0.0,8.90912564085
 08/02  08:00:00,35.245358141,2.17408510836,9.83992329114,0.0,4.35151303671,18.8798367041,8.56416194365,0.0,8.56416194365
 08/02  09:00:00,36.2144877165,2.73844087466,13.0683289409,0.0,3.78894180059,16.6187760998,7.52926671451,0.0,7.52926671451
 08/02  10:00:00,37.2687017651,3.29387794357,16.4837326237,0.0,3.78894180059,13.7021493968,6.83933655142,0.0,6.83933655142
 08/02  11:00:00,40.8230245359,3.75313730325,19.4316148809,0.0,3.78894180059,13.8493305508,5.54571749522,0.0,5.54571749522
 08/02  12:00:00,42.8899522195,4.10126287694,21.4608582089,0.0,3.69398621738,13.6338449159,4.85578733191,0.0,4.85578733191
 08/02  13:00:00,43.9901473834,4.3160850029,22.6245146448,0.0,3.78894180059,13.2606059349,4.33833970943,0.0,4.33833970943
 08/02  14:00:00,46.8896786648,4.68314047259,25.3041716105,0.0,3.78894180059,13.1134247809,3.82089208695,0.0,3.82089208695
 08/02  15:00:00,50.64752686,5.00590025912,27.3742505658,0.0,4.71240779196,13.5549682428,4.33833970943,0.0,4.33833970943
 08/02  16:00:00,59.7241384875,5.28406216671,28.7223468983,0.0,7.18559832057,18.5321311015,5.02826987274,0.0,5.02826987274
 08/02  17:00:00,66.1873949038,5.32095454485,29.1709546673,0.0,8.38069375907,23.3147919321,6.58061274018,0.0,6.58061274018
 08/02  18:00:00,68.186671951,5.3641546371,29.0596614885,0.0,10.6415932552,23.1212625696,7.70174925556,0.0,7.70174925556
 08/02  19:00:00,64.7725397743,5.06541314682,26.9135487804,0.0,12.3080778603,20.4854999863,7.3567841739,0.0,7.3567841739
 08/02  20:00:00,66.4262192779,4.75704317094,24.8515524863,0.0,12.456681583,19.8967753704,6.75309528101,0.0,6.75309528101
 08/02  21:00:00,59.707068378,4.45191572968,23.0081967163,0.0,9.18739968257,17.702556249,5.54571749522,0.0,5.54571749522
 08/02  22:00:00,49.6626782673,4.00835152572,20.3426833713,0.0,5.91811778209,14.0365255879,4.85578733191,0.0,4.85578733191
 08/02  23:00:00,39.5253594296,3.3984022395,16.7118228911,0.0,3.54045821811,10.5176760807,2.78599684199,0.0,2.78599684199
 08/02  24:00:00,31.4554582294,2.72848195044,13.0150975356,0.0,2.55330491699,7.80157382632,0.974930163308,0.0,0.974930163308
 08/03  01:00:00,28.449357603,2.34398670696,10.9822167686,0.0,2.55330491699,7.21284921042,0.630095645064,0.0,0.630095645064
 08/03  02:00:00,26.9050349105,2.13286567934,9.9433774117,0.0,2.55330491699,6.91848690247,0.371276500913,0.0,0.371276500913
 08/03  03:00:00,25.8596176095,1.97388817815,9.20411876588,0.0,2.55330491699,6.7713057485,0.37127744726,0.0,0.37127744726
 08/03  04:00:00,27.1516943203,1.8448225165,8.54876769059,0.0,3.82705111198,7.57405300124,0.630118452012,0.0,0.630118452012
 08/03  05:00:00,31.7585980457,1.86352575072,8.59835571982,0.0,6.02426329834,9.91545327661,2.61478462977,0.0,2.61478462977
 08/03  06:00:00,37.1412194852,2.03334593527,9.38573922825,0.0,6.51253267309,14.7454349813,8.39691492972,0.0,8.39691492972
 08/03  07:00:00,36.7573123865,2.22751118619,10.35270091,0.0,6.01364874671,18.163451543,8.91481389169,0.0,8.91481389169
 08/03  08:00:00,38.7307872289,2.71545960838,12.783977879,0.0,4.35151303671,18.8798367041,8.56962293003,0.0,8.56962293003
 08/03  09:00:00,39.5124552123,3.24152673805,15.8632105732,0.0,3.78894180059,16.6187760998,7.53404508033,0.0,7.53404508033
 08/03  10:00:00,41.5738723626,3.91541980206,20.1673613626,0.0,3.78894180059,13.7021493968,6.84365983482,0.0,6.84365983482
 08/03  11:00:00,44.4991415736,4.26302494926,22.5978442726,0.0,3.78894180059,13.8493305508,5.549187499,0.0,5.549187499
 08/03  12:00:00,46.0595024303,4.49601430954,24.235656987,0.0,3.69398621738,13.6338449159,4.85880225323,0.0,4.85880225323
 08/03  13:00:00,48.2409489617,4.77410841036,26.4172928156,0.0,3.78894180059,13.2606059349,4.3410133189,0.0,4.3410133189
 08/03  14:00:00,50.298077487,5.06529439397,28.3304165113,0.0,3.78894180059,13.1134247809,3.82322438458,0.0,3.82322438458
 08/03  15:00:00,53.7430534715,5.34830962798,30.1273678085,0.0,4.71240779196,13.5549682428,4.3410133189,0.0,4.3410133189
 08/03  16:00:00,62.0116100133,5.52030089198,30.7735796989,0.0,7.18559832057,18.5321311015,5.03139856467,0.0,5.03139856467
 08/03  17:00:00,66.9481086998,5.4151087548,29.8375142534,0.0,8.38069375907,23.3147919321,6.58476536766,0.0,6.58476536766
 08/03  18:00:00,68.3255796707,5.41355258659,29.1491712587,0.0,10.6415932552,23.1212625696,7.70664139204,0.0,7.70664139204
 08/03  19:00:00,65.6555292125,5.22023374975,27.6417176156,0.0,12.3080778603,20.4854999863,7.36144876915,0.0,7.36144876915
 08/03  20:00:00,67.6236477467,4.94493517161,25.8610889544,0.0,12.456681583,19.8967753704,6.7573616791,0.0,6.7573616791
 08/03  21:00:00,58.3884215284,4.36512116513,21.7763444313,0.0,9.18739968257,17.702556249,5.549187499,0.0,5.549187499
 08/03  22:00:00,46.4704164778,3.64763491018,17.5111381973,0.0,5.91811778209,14.0365255879,4.85880225323,0.0,4.85880225323
 08/03  23:00:00,37.4750036196,3.12506373945,14.9348055811,0.0,3.54045821811,10.5176760807,2.78764651592,0.0,2.78764651592
 08/03  24:00:00,31.0576694586,2.67132096519,12.6744697501,0.0,2.55330491699,7.80157382632,0.975385245771,0.0,0.975385245771
 08/04  01:00:00,28.9405604026,2.41530521252,11.4021010627,0.0,2.55330491699,7.21284921042,0.630345078371,0.0,0.630345078371
 08/04  02:00:00,27.4803212986,2.224536801,10.4269926781,0.0,2.55330491699,6.91848690247,0.371339296626,0.0,0.371339296626
 08/04  03:00:00,26.0588064766,2.02009145696,9.35710435415,0.0,2.55330491699,6.7713057485,0.371340402767,0.0,0.371340402767
 08/04  04:00:00,27.3813403147,1.89334278722,8.72989341425,0.0,3.82705111198,7.57405300124,0.630371736451,0.0,0.630371736451
 08/04  05:00:00,32.0414956465,1.91467425814,8.83010481319,0.0,6.02426329834,9.91545327661,2.61653393942,0.0,2.61653393942
 08/04  06:00:00,37.4874398403,2.09554055082,9.6697649678,0.0,6.51253267309,14.7454349813,8.40314179907,0.0,8.40314179907
 08/04  07:00:00,37.4596763179,2.33708575633,10.9454902712,0.0,6.01364874671,18.163451543,8.92145781725,0.0,8.92145781725
 08/04  08:00:00,39.6261447873,2.84184353002,13.5529515158,0.0,4.35151303671,18.8798367041,8.57600136196,0.0,8.57600136196
 08/04  09:00:00,40.2947282334,3.3582979481,16.5287123843,0.0,3.78894180059,16.6187760998,7.53962621097,0.0,7.53962621097
 08/04  10:00:00,40.9230389843,3.86298893426,19.5689588521,0.0,3.78894180059,13.7021493968,6.84870942924,0.0,6.84870942924
 08/04  11:00:00,45.0881799587,4.33823178812,23.1116758188,0.0,3.78894180059,13.8493305508,5.55324046295,0.0,5.55324046295
 08/04  12:00:00,47.4774185097,4.66707800276,25.4825093732,0.0,3.69398621738,13.6338449159,4.86232368092,0.0,4.86232368092
 08/04  13:00:00,48.7924331213,4.87665596109,26.8662294244,0.0,3.78894180059,13.2606059349,4.3441360944,0.0,4.3441360944
 08/04  14:00:00,50.2804306608,5.08052231221,28.2975417669,0.0,3.78894180059,13.1134247809,3.82594850788,0.0,3.82594850788
 08/04  15:00:00,52.7930409234,5.24540417957,29.2802607087,0.0,4.71240779196,13.5549682428,4.3441360944,0.0,4.3441360944
 08/04  16:00:00,61.8312005543,5.4871594227,30.6263117092,0.0,7.18559832057,18.5321311015,5.03505287643,0.0,5.03505287643
 08/04  17:00:00,66.8360271221,5.40794094642,29.732600484,0.0,8.38069375907,23.3147919321,6.58961563599,0.0,6.58961563599
 08/04  18:00:00,68.3589492036,5.375100902,29.2209924762,0.0,10.6415932552,23.1212625696,7.71235540678,0.0,7.71235540678
 08/04  19:00:00,66.0595751356,5.20240878055,28.0635885078,0.0,12.3080778603,20.4854999863,7.36689701577,0.0,7.36689701577
 08/04  20:00:00,65.5181675033,4.62327512396,23.1844354254,0.0,12.456681583,19.8967753704,6.7623448315,0.0,6.7623448315
 08/04  21:00:00,54.3767053521,3.85871081756,18.2710386025,0.0,9.18739968257,17.702556249,5.55324046295,0.0,5.55324046295
 08/04  22:00:00,43.9273681667,3.28091646268,15.3348083337,0.0,5.91811778209,14.0365255879,4.86232368092,0.0,4.86232368092
 08/04  23:00:00,34.8245272404,2.7413865845,12.6680063569,0.0,3.54045821811,10.5176760807,2.78957333484,0.0,2.78957333484
 08/04  24:00:00,28.7839730516,2.33332829106,10.7387660172,0.0,2.55330491699,7.80157382632,0.975916782026,0.0,0.975916782026
 08/05  01:00:00,26.6489504074,2.06881106926,9.45698521068,0.0,2.55330491699,7.21284921042,0.630632674255,0.0,0.630632674255
 08/05  02:00:00,25.1615548724,1.86248900222,8.47027405067,0.0,2.55330491699,6.91848690247,0.371411633135,0.0,0.371411633135
 08/05  03:00:00,24.2514362202,1.72437958168,7.84544597299,0.0,2.55330491699,6.7713057485,0.371412899107,0.0,0.371412899107
 08/05  04:00:00,25.9249201147,1.65122996352,7.51558603789,0.0,3.82705111198,7.57405300124,0.630663184397,0.0,0.630663184397
 08/05  05:00:00,30.5152745458,1.66852496169,7.55003300898,0.0,6.02426329834,9.91545327661,2.61854083737,0.0,2.61854083737
 08/05  06:00:00,35.7708715899,1.82464512778,8.22409214045,0.0,6.51253267309,14.7454349813,8.41026522789,0.0,8.41026522789
 08/05  07:00:00,35.5037162327,2.06691833929,9.45322696553,0.0,6.01364874671,17.9699221805,8.92905545026,0.0,8.92905545026
 08/05  08:00:00,35.2856660455,2.34553615353,11.1551937192,0.0,3.66783283761,18.1171033345,8.58329535053,0.0,8.58329535053
 08/05  09:00:00,37.097159408,3.00594515857,15.1299099172,0.0,3.10526160149,15.8560427302,7.54600845363,0.0,7.54600845363
 08/05  10:00:00,38.6952818003,3.61237784359,19.0382263275,0.0,3.10526160149,12.9394160272,6.8544838393,0.0,6.8544838393
 08/05  11:00:00,41.6899818458,3.96931474459,21.5288083182,0.0,3.10526160149,13.0865971812,5.55787518681,0.0,5.55787518681
 08/05  12:00:00,43.3592884162,4.19887682982,23.1157339574,0.0,3.10526160149,12.9394160272,4.86635057215,0.0,4.86635057215
 08/05  13:00:00,44.3215027502,4.37488819981,24.3434803833,0.0,3.10526160149,12.4978725653,4.34770711115,0.0,4.34770711115
 08/05  14:00:00,46.5686828925,4.69188421413,26.4208456653,0.0,3.10526160149,12.3506914113,3.82906365015,0.0,3.82906365015
 08/05  15:00:00,49.596168588,4.95341292419,27.8217931974,0.0,4.02872759285,12.7922348732,4.34770711115,0.0,4.34770711115
 08/05  16:00:00,58.0723395536,5.13568520622,28.6653384936,0.0,6.50191812146,17.7693977319,5.03923172582,0.0,5.03923172582
 08/05  17:00:00,66.435549839,5.34202124903,29.5915722607,0.0,8.38069375907,23.1212625696,6.59516210881,0.0,6.59516210881
 08/05  18:00:00,68.9205702475,5.42642912895,29.7312852932,0.0,10.6415932552,23.1212625696,7.71888960764,0.0,7.71888960764
 08/05  19:00:00,65.8363083528,5.21331090836,27.8294195972,0.0,12.3080778603,20.4854999863,7.37312730031,0.0,7.37312730031
 08/05  20:00:00,65.3764724077,4.60824447518,23.0577709786,0.0,12.456681583,19.8967753704,6.76804326248,0.0,6.76804326248
 08/05  21:00:00,55.5206322358,4.0185090631,19.2551672407,0.0,9.18739968257,17.702556249,5.55787518682,0.0,5.55787518682
 08/05  22:00:00,44.8415712861,3.42545120267,16.1044767131,0.0,5.91811778209,14.0365255879,4.86635057215,0.0,4.86635057215
 08/05  23:00:00,35.2175167699,2.81187070249,12.9905117683,0.0,3.54045821811,10.5176760807,2.79177672816,0.0,2.79177672816
 08/05  24:00:00,28.631307996,2.32154834948,10.5978809031,0.0,2.55330491699,7.80157382632,0.976524614664,0.0,0.976524614664
 08/06  01:00:00,26.4177508238,2.03833861214,9.25625808422,0.0,2.55330491699,7.21284921042,0.630958345007,0.0,0.630958345007
 08/06  02:00:00,25.1151018385,1.85572627482,8.43058374418,0.0,2.55330491699,6.91848690247,0.371493488524,0.0,0.371493488524
 08/06  03:00:00,24.2813448371,1.73083592177,7.86889824986,0.0,2.55330491699,6.7713057485,0.371494914365,0.0,0.371494914365
 08/06  04:00:00,26.0497966782,1.67425591915,7.6174366458,0.0,3.82705111198,7.57405300124,0.630992708175,0.0,0.630992708175
 08/06  05:00:00,30.9113496038,1.73163417142,7.88299885721,0.0,6.02426329834,9.91545327661,2.62080472882,0.0,2.62080472882
 08/06  06:00:00,36.3886884794,1.92005153523,8.74650262244,0.0,6.51253267309,14.7454349813,8.41828311169,0.0,8.41828311169
 08/06  07:00:00,36.5440863504,2.219208653,10.3413067694,0.0,6.01364874671,17.9699221805,8.93760454103,0.0,8.93760454103
 08/06  08:00:00,35.0649697701,2.30213566021,10.9778979371,0.0,3.66783283761,18.1171033345,8.5915027357,0.0,8.5915027357
 08/06  09:00:00,33.9471929607,2.5552806406,12.4306079878,0.0,3.10526160149,15.8560427302,7.55318991827,0.0,7.55318991827
 08/06  10:00:00,35.2277010489,3.18710389825,15.9959195214,0.0,3.10526160149,12.9394160272,6.86098135496,0.0,6.86098135496
 08/06  11:00:00,40.0015189377,3.81182329637,19.9978368583,0.0,3.10526160149,13.0865971812,5.56309029807,0.0,5.56309029807
 08/06  12:00:00,36.8123760542,3.44409157761,17.3236068476,0.0,3.10526160149,12.9394160272,4.87088173439,0.0,4.87088173439
 08/06  13:00:00,32.4727615059,2.91677402934,13.9528533095,0.0,3.10526160149,12.4978725653,4.35172531163,0.0,4.35172531163
 08/06  14:00:00,30.5027644837,2.63565674833,12.4111547223,0.0,3.10526160149,12.3506914113,3.83256888887,0.0,3.83256888887
 08/06  15:00:00,32.4479096205,2.71477420877,12.9121729453,0.0,4.02872759285,12.7922348732,4.35172531163,0.0,4.35172531163
 08/06  16:00:00,43.2318663206,3.23056809231,15.7299823746,0.0,6.50191812146,17.7693977319,5.04393387531,0.0,5.04393387531
 08/06  17:00:00,53.9007523181,3.79767208105,18.6011239079,0.0,8.38069375907,23.1212625696,6.60140314359,0.0,6.60140314359
 08/06  18:00:00,58.0627110119,4.10003070746,20.1998244791,0.0,10.6415932552,23.1212625696,7.72624205957,0.0,7.72624205957
 08/06  19:00:00,56.5053857133,4.00693546768,19.7048723985,0.0,12.3080778603,20.4854999863,7.38013777773,0.0,7.38013777773
 08/06  20:00:00,58.9486310669,3.64310189391,17.595072219,0.0,12.456681583,19.8967753704,6.77445528451,0.0,6.77445528451
 08/06  21:00:00,50.7266815058,3.21656147599,15.2631640978,0.0,9.18739968257,17.702556249,5.56309029807,0.0,5.56309029807
 08/06  22:00:00,40.8664278658,2.73588091468,12.8189035808,0.0,5.91811778209,14.0365255879,4.87088173439,0.0,4.87088173439
 08/06  23:00:00,32.7104254472,2.34787802868,10.9474131195,0.0,3.54045821811,10.5176760807,2.79425604334,0.0,2.79425604334
 08/06  24:00:00,26.8053012912,1.96901141298,9.12441113485,0.0,2.55330491699,7.80157382632,0.977208563681,0.0,0.977208563681
 08/07  01:00:00,24.5933452882,1.69788479538,7.77230636534,0.0,2.55330491699,7.21284921042,0.631321991678,0.0,0.631321991678
 08/07  02:00:00,23.3014330626,1.52578666497,6.94685457811,0.0,2.55330491699,6.91848690247,0.371584838064,0.0,0.371584838064
 08/07  03:00:00,22.318270702,1.38198097697,6.25467905956,0.0,2.55330491699,6.7713057485,0.371586423813,0.0,0.371586423813
 08/07  04:00:00,23.959951755,1.30789854755,5.89394909422,0.0,3.82705111198,7.57405300124,0.631360208858,0.0,0.631360208858
 08/07  05:00:00,28.9598171508,1.39128626783,6.27181430781,0.0,6.02426329834,9.91545327661,2.62332494291,0.0,2.62332494291
 08/07  06:00:00,34.752586563,1.6354991397,7.39495310163,0.0,6.51253267309,14.7454349813,8.42719308101,0.0,8.42719308101
 08/07  07:00:00,34.5653968355,1.87227485105,8.51602169405,0.0,6.01364874671,18.163451543,8.94710255808,0.0,8.94710255808
 08/07  08:00:00,36.5482757983,2.38350975625,10.9334163006,0.0,4.35151303671,18.8798367041,8.60062108694,0.0,8.60062108694
 08/07  09:00:00,38.809300041,3.12015597461,15.2814261654,0.0,3.78894180059,16.6187760998,7.56116847816,0.0,7.56116847816
 08/07  10:00:00,41.1979482502,3.83154186922,19.8753151831,0.0,3.78894180059,13.7021493968,6.86820005204,0.0,6.86820005204
 08/07  11:00:00,44.2786945735,4.19462170097,22.4458005208,0.0,3.78894180059,13.8493305508,5.56888425231,0.0,5.56888425231
 08/07  12:00:00,45.8066692134,4.45429938462,24.0245386951,0.0,3.69398621738,13.6338449159,4.87591582577,0.0,4.87591582577
 08/07  13:00:00,47.4341593148,4.71811120559,25.6665003734,0.0,3.78894180059,13.2606059349,4.35618950587,0.0,4.35618950587
 08/07  14:00:00,43.5821366543,4.29543958953,22.384330483,0.0,3.78894180059,13.1134247809,3.83646318598,0.0,3.83646318598
 08/07  15:00:00,40.5620049748,3.73560787197,18.5590210678,0.0,4.71240779196,13.5549682428,4.35618950587,0.0,4.35618950587
 08/07  16:00:00,46.3075538514,3.55776801433,17.0320564146,0.0,7.18559832057,18.5321311015,5.04915793241,0.0,5.04915793241
 08/07  17:00:00,49.7433470499,3.16628973127,14.881571627,0.0,8.38069375907,23.3147919321,6.6083368921,0.0,6.6083368921
 08/07  18:00:00,51.6636401703,3.17659656389,14.724187781,0.0,10.6415932552,23.1212625696,7.73441058522,0.0,7.73441058522
 08/07  19:00:00,49.8619144288,3.03249114316,14.0358454385,0.0,12.3080778603,20.4854999863,7.38792637195,0.0,7.38792637195
 08/07  20:00:00,53.6389870379,2.839931577,13.0885985069,0.0,12.456681583,19.8967753704,6.78157899874,0.0,6.78157899874
 08/07  21:00:00,47.1677583115,2.65915193467,12.2616504449,0.0,9.18739968257,17.702556249,5.56888425231,0.0,5.56888425231
 08/07  22:00:00,38.4584267271,2.34215370887,10.8046296479,0.0,5.91811778209,14.0365255879,4.87591582577,0.0,4.87591582577
 08/07  23:00:00,30.7357470308,2.01640755853,9.30420517328,0.0,3.54045821811,10.5176760807,2.79701054618,0.0,2.79701054618
 08/07  24:00:00,25.4062626125,1.72655021284,7.96783365626,0.0,2.55330491699,7.80157382632,0.977968426532,0.0,0.977968426532
 08/08  01:00:00,23.6417343772,1.52643500913,6.99214524066,0.0,2.55330491699,7.21284921042,0.631723504114,0.0,0.631723504114
 08/08  02:00:00,22.5674710258,1.39266473366,6.34601447267,0.0,2.55330491699,6.91848690247,0.371685654223,0.0,0.371685654223
 08/08  03:00:00,22.0090602238,1.31826532,6.00918423834,0.0,2.55330491699,6.7713057485,0.371687399918,0.0,0.371687399918
 08/08  04:00:00,24.2354152578,1.33663275494,6.14067838961,0.0,3.82705111198,7.57405300124,0.631765576295,0.0,0.631765576295
 08/08  05:00:00,29.5480666859,1.46829791108,6.78305219968,0.0,6.02426329834,9.91545327661,2.62610073288,0.0,2.62610073288
 08/08  06:00:00,34.9574962566,1.65346106468,7.58190087025,0.0,6.51253267309,14.7454349813,8.43699250208,0.0,8.43699250208
 08/08  07:00:00,34.7475328092,1.87823504996,8.69219746884,0.0,6.01364874671,18.163451543,8.95754668892,0.0,8.95754668892
 08/08  08:00:00,37.7764814065,2.54006567828,12.0050659868,0.0,4.35151303671,18.8798367041,8.61064770393,0.0,8.61064770393
 08/08  09:00:00,39.5057365736,3.20466379339,15.8933548792,0.0,3.78894180059,16.6187760998,7.56994177054,0.0,7.56994177054
 08/08  10:00:00,40.9995759346,3.80393600122,19.7045487355,0.0,3.78894180059,13.7021493968,6.8761377928,0.0,6.8761377928
 08/08  11:00:00,44.3979365097,4.21372005367,22.5459441043,0.0,3.78894180059,13.8493305508,5.5752553337,0.0,5.5752553337
 08/08  12:00:00,46.3533090414,4.51176021023,24.5137176975,0.0,3.69398621738,13.6338449159,4.88145135551,0.0,4.88145135551
 08/08  13:00:00,48.3718484097,4.78607057094,26.536230103,0.0,3.78894180059,13.2606059349,4.36109837187,0.0,4.36109837187
 08/08  14:00:00,50.4354638903,5.04947874491,28.4836185636,0.0,3.78894180059,13.1134247809,3.84074538822,0.0,3.84074538822
 08/08  15:00:00,53.0841970069,5.25418965605,29.5626313157,0.0,4.71240779196,13.5549682428,4.36109837187,0.0,4.36109837187
 08/08  16:00:00,55.9282112598,4.89888388554,25.3115979519,0.0,7.18559832057,18.5321311015,5.05490235006,0.0,5.05490235006
 08/08  17:00:00,56.93223722,4.26062714363,20.9761243847,0.0,8.38069375907,23.3147919321,6.61596130099,0.0,6.61596130099
 08/08  18:00:00,57.8926589308,4.1156880167,20.0141150887,0.0,10.6415932552,23.1212625696,7.74339276554,0.0,7.74339276554
 08/08  19:00:00,55.5450507411,3.89774566803,18.8537272259,0.0,12.3080778603,20.4854999863,7.39649077645,0.0,7.39649077645
 08/08  20:00:00,59.1118963949,3.68430973315,17.7171297078,0.0,12.456681583,19.8967753704,6.78941229553,0.0,6.78941229553
 08/08  21:00:00,52.6439609023,3.50454711425,16.8924578561,0.0,9.18739968257,17.702556249,5.5752553337,0.0,5.5752553337
 08/08  22:00:00,43.7865673746,3.17760347949,15.2973205248,0.0,5.91811778209,14.0365255879,4.88145135551,0.0,4.88145135551
 08/08  23:00:00,35.5246359551,2.78092400768,13.3285776484,0.0,3.54045821811,10.5176760807,2.80003942094,0.0,2.80003942094
 08/08  24:00:00,29.7550905988,2.42415329689,11.6190585585,0.0,2.55330491699,7.80157382632,0.97880397819,0.0,0.97880397819
 08/09  01:00:00,27.5902322695,2.16572851606,10.301349626,0.0,2.55330491699,7.21284921042,0.632162760995,0.0,0.632162760995
 08/09  02:00:00,26.2378475642,1.99096846144,9.41808728325,0.0,2.55330491699,6.91848690247,0.371795906675,0.0,0.371795906675
 08/09  03:00:00,25.4811763587,1.88437644027,8.91518925295,0.0,2.55330491699,6.7713057485,0.371797812355,0.0,0.371797812355
 08/09  04:00:00,27.3167934888,1.84210889849,8.71658047705,0.0,3.82705111198,7.57405300124,0.632208689152,0.0,0.632208689152
 08/09  05:00:00,32.3791148191,1.93318753918,9.14921070481,0.0,6.02426329834,9.91545327661,2.62913127632,0.0,2.62913127632
 08/09  06:00:00,38.2977527061,2.19318463726,10.3824337471,0.0,6.51253267309,14.7454349813,8.44767847765,0.0,8.44767847765
 08/09  07:00:00,38.5959112284,2.49810076655,11.9207101715,0.0,6.01364874671,18.163451543,8.96893384086,0.0,8.96893384086
 08/09  08:00:00,40.7607883773,3.02762347714,14.5018151587,0.0,4.35151303671,18.8798367041,8.6215796174,0.0,8.6215796174
 08/09  09:00:00,42.5582842984,3.69002736727,18.4605390301,0.0,3.78894180059,16.6187760998,7.57950719726,0.0,7.57950719726
 08/09  10:00:00,44.0935346819,4.24918566189,22.3532578221,0.0,3.78894180059,13.7021493968,6.88479222654,0.0,6.88479222654
 08/09  11:00:00,45.9153646391,4.45551874464,23.8215735427,0.0,3.78894180059,13.8493305508,5.58220165552,0.0,5.58220165552
 08/09  12:00:00,48.1569069844,4.7459738755,26.0831019752,0.0,3.69398621738,13.6338449159,4.8874866843,0.0,4.8874866843
 08/09  13:00:00,49.9002521768,4.97001414696,27.8806902941,0.0,3.78894180059,13.2606059349,4.36645045589,0.0,4.36645045589
 08/09  14:00:00,51.5458678709,5.18311811914,29.46038317,0.0,3.78894180059,13.1134247809,3.84541422748,0.0,3.84541422748
 08/09  15:00:00,46.4174307198,4.59768607051,23.5523686142,0.0,4.71240779196,13.5549682428,4.36645045589,0.0,4.36645045589
 08/09  16:00:00,46.6861287545,3.76681423079,17.2015851013,0.0,7.18559832057,18.5321311015,5.06116542711,0.0,5.06116542711
 08/09  17:00:00,51.2221759813,3.43455097915,16.0921393106,0.0,8.38069375907,23.3147919321,6.62427411234,0.0,6.62427411234
 08/09  18:00:00,53.9698972238,3.53569596342,16.671345435,0.0,10.6415932552,23.1212625696,7.75318594057,0.0,7.75318594057
 08/09  19:00:00,53.0389466632,3.49984966203,16.7455191541,0.0,12.3080778603,20.4854999863,7.40582845496,0.0,7.40582845496
 08/09  20:00:00,57.2337257474,3.36385842048,16.1594103729,0.0,12.456681583,19.8967753704,6.79795285514,0.0,6.79795285514
 08/09  21:00:00,50.66660516,3.18375094385,15.2358982841,0.0,9.18739968257,17.702556249,5.58220165552,0.0,5.58220165552
 08/09  22:00:00,42.1545381186,2.8946358915,13.9482588568,0.0,5.91811778209,14.0365255879,4.8874866843,0.0,4.8874866843
 08/09  23:00:00,34.3886160329,2.57598751946,12.3974942144,0.0,3.54045821811,10.5176760807,2.80334177066,0.0,2.80334177066
 08/09  24:00:00,28.8342058023,2.2656314842,10.8566955748,0.0,2.55330491699,7.80157382632,0.979714971215,0.0,0.979714971215
 08/10  01:00:00,26.9064031243,2.04728127128,9.73596772558,0.0,2.55330491699,7.21284921042,0.632639629873,0.0,0.632639629873
 08/10  02:00:00,25.7887765867,1.91265727789,9.04732748938,0.0,2.55330491699,6.91848690247,0.371915562312,0.0,0.371915562312
 08/10  03:00:00,24.8039993975,1.77734684049,8.3450418915,0.0,2.55330491699,6.7713057485,0.371917628013,0.0,0.371917628013
 08/10  04:00:00,26.8031233011,1.76044333065,8.28457585716,0.0,3.82705111198,7.57405300124,0.632689414946,0.0,0.632689414946
 08/10  05:00:00,32.2337190699,1.90779216921,9.02921032553,0.0,6.02426329834,9.91545327661,2.63241567541,0.0,2.63241567541
 08/10  06:00:00,39.4030360138,2.21582762214,10.5722407366,0.0,6.51253267309,14.7454349813,8.45924784778,0.0,8.45924784778
 08/10  07:00:00,38.7953446355,2.50778230651,12.1104620387,0.0,6.01364874671,18.163451543,8.98126064193,0.0,8.98126064193
 08/10  08:00:00,41.6339386358,3.1093811013,15.293207793,0.0,4.35151303671,18.8798367041,8.63341358997,0.0,8.63341358997
 08/10  09:00:00,43.2286341658,3.7317240398,19.089192225,0.0,3.78894180059,16.6187760998,7.58986192564,0.0,7.58986192564
 08/10  10:00:00,43.6298745777,4.15993278412,21.9788505957,0.0,3.78894180059,13.7021493968,6.89416079033,0.0,6.89416079033
 08/10  11:00:00,46.1347668998,4.43893505672,24.0575594913,0.0,3.78894180059,13.8493305508,5.58972116067,0.0,5.58972116067
 08/10  12:00:00,47.7960733058,4.6817330666,25.7865091055,0.0,3.69398621738,13.6338449159,4.89402002484,0.0,4.89402002484
 08/10  13:00:00,48.8530873469,4.86187381864,26.9416657924,0.0,3.78894180059,13.2606059349,4.37224417298,0.0,4.37224417298
 08/10  14:00:00,50.3307390618,5.08541459674,28.3429578833,0.0,3.78894180059,13.1134247809,3.85046832111,0.0,3.85046832111
 08/10  15:00:00,53.0370998928,5.33210748343,29.4376163742,0.0,4.71240779196,13.5549682428,4.37224417298,0.0,4.37224417298
 08/10  16:00:00,61.1330258298,5.47819586124,29.9371005461,0.0,7.18559832057,18.5321311015,5.0679453088,0.0,5.0679453088
 08/10  17:00:00,65.9050668758,5.27274439958,28.9368367846,0.0,8.38069375907,23.3147919321,6.63327286441,0.0,6.63327286441
 08/10  18:00:00,67.493653709,5.2490879494,28.4817099342,0.0,10.6415932552,23.1212625696,7.76378721012,0.0,7.76378721012
 08/10  19:00:00,63.4238308663,4.93400259053,25.6962504286,0.0,12.3080778603,20.4854999863,7.41593664221,0.0,7.41593664221
 08/10  20:00:00,64.5538241248,4.47480174883,22.368565422,0.0,12.456681583,19.8967753704,6.80719814836,0.0,6.80719814836
 08/10  21:00:00,56.6662342709,4.12391700807,20.2953613308,0.0,9.18739968257,17.702556249,5.58972116067,0.0,5.58972116067
 08/10  22:00:00,47.3316505791,3.73055062478,18.289456584,0.0,5.91811778209,14.0365255879,4.89402002484,0.0,4.89402002484
 08/10  23:00:00,39.0470786452,3.32500896213,16.306935384,0.0,3.54045821811,10.5176760807,2.80691661737,0.0,2.80691661737
 08/10  24:00:00,32.1319356064,2.81334205002,13.606714813,0.0,2.55330491699,7.80157382632,0.980701135826,0.0,0.980701135826
 08/11  01:00:00,29.597413535,2.50129283412,11.9729665734,0.0,2.55330491699,7.21284921042,0.633153967216,0.0,0.633153967216
 08/11  02:00:00,27.939710666,2.27940894721,10.8315098993,0.0,2.55330491699,6.91848690247,0.372044585249,0.0,0.372044585249
 08/11  03:00:00,26.4265286168,2.06367773352,9.68124021778,0.0,2.55330491699,6.7713057485,0.372046811003,0.0,0.372046811003
 08/11  04:00:00,27.8102670788,1.95041165649,9.10175130908,0.0,3.82705111198,7.57405300124,0.633207610088,0.0,0.633207610088
 08/11  05:00:00,32.6473799562,2.00251726605,9.34814611501,0.0,6.02426329834,9.91545327661,2.63595295717,0.0,2.63595295717
 08/11  06:00:00,39.0043932486,2.18509451397,10.2043310796,0.0,6.51253267309,14.7454349813,8.47169719082,0.0,8.47169719082
 08/11  07:00:00,37.7664577307,2.38089409297,11.2084633473,0.0,6.01364874671,18.163451543,8.99452344188,0.0,8.99452344188
 08/11  08:00:00,40.811241893,3.0111493906,14.5687427609,0.0,4.35151303671,18.8798367041,8.64614611712,0.0,8.64614611712
 08/11  09:00:00,42.7925891141,3.67416043921,18.7107107739,0.0,3.78894180059,16.6187760998,7.6010028892,0.0,7.6010028892
 08/11  10:00:00,44.077005052,4.1992311179,22.3866827362,0.0,3.78894180059,13.7021493968,6.90424070977,0.0,6.90424070977
 08/11  11:00:00,46.5510514948,4.50273112624,24.4100480168,0.0,3.78894180059,13.8493305508,5.59781162233,0.0,5.59781162233
 08/11  12:00:00,47.8334550078,4.73246411059,25.7731597635,0.0,3.69398621738,13.6338449159,4.90104944235,0.0,4.90104944235
 08/11  13:00:00,49.232283101,4.96861912419,27.214116241,0.0,3.78894180059,13.2606059349,4.37847780737,0.0,4.37847780737
 08/11  14:00:00,51.0002880714,5.20366168142,28.8942598083,0.0,3.78894180059,13.1134247809,3.85590617238,0.0,3.85590617238
 08/11  15:00:00,52.0636845345,5.27319775965,28.5231107398,0.0,4.71240779196,13.5549682428,4.37847780737,0.0,4.37847780737
 08/11  16:00:00,60.8216080949,5.46870826862,29.6351704038,0.0,7.18559832057,18.5321311015,5.07523998734,0.0,5.07523998734
 08/11  17:00:00,68.0952823578,5.48848712386,30.9113095423,0.0,8.38069375907,23.3147919321,6.64295489229,0.0,6.64295489229
 08/11  18:00:00,70.4731709396,5.5342729105,31.1760422037,0.0,10.6415932552,23.1212625696,7.77519343476,0.0,7.77519343476
 08/11  19:00:00,65.5707147578,5.20685651691,27.5702803937,0.0,12.3080778603,20.4854999863,7.42681234477,0.0,7.42681234477
 08/11  20:00:00,66.4052753625,4.75210008251,23.942718326,0.0,12.456681583,19.8967753704,6.81714543729,0.0,6.81714543729
 08/11  21:00:00,58.9718017652,4.4672088186,22.2576370146,0.0,9.18739968257,17.702556249,5.59781162233,0.0,5.59781162233
 08/11  22:00:00,49.4133455385,4.06646957888,20.0352325893,0.0,5.91811778209,14.0365255879,4.90104944235,0.0,4.90104944235
 08/11  23:00:00,40.8380421034,3.62784104154,17.7950667629,0.0,3.54045821811,10.5176760807,2.81076290242,0.0,2.81076290242
 08/11  24:00:00,35.0905304973,3.26421168501,16.1144400689,0.0,2.55330491699,7.80157382632,0.981762179977,0.0,0.981762179977
 08/12  01:00:00,32.9607271728,3.00823408615,14.8293389592,0.0,2.55330491699,7.21284921042,0.633705618454,0.0,0.633705618454
 08/12  02:00:00,31.6144096172,2.84092064808,13.9446971496,0.0,2.55330491699,6.91848690247,0.37218293684,0.0,0.37218293684
 08/12  03:00:00,30.9665475848,2.75519070601,13.5297462133,0.0,2.55330491699,6.7713057485,0.372185322679,0.0,0.372185322679
 08/12  04:00:00,32.8346077976,2.71902041888,13.3574832655,0.0,3.82705111198,7.57405300124,0.633763119927,0.0,0.633763119927
 08/12  05:00:00,37.3682706227,2.73517622179,13.3363778257,0.0,6.02426329834,9.91545327661,2.63974207378,0.0,2.63974207378
 08/12  06:00:00,43.5701274414,2.89850010241,14.0566596839,0.0,6.51253267309,14.7454349813,8.48502282435,0.0,8.48502282435
 08/12  07:00:00,42.3128782257,3.11277373479,15.216533563,0.0,6.01364874671,17.9699221805,9.00871831328,0.0,9.00871831328
 08/12  08:00:00,41.7001860207,3.30745162068,16.6077982272,0.0,3.66783283761,18.1171033345,8.65977342823,0.0,8.65977342823
 08/12  09:00:00,42.2255239915,3.74698020482,19.5172394543,0.0,3.10526160149,15.8560427302,7.61292678865,0.0,7.61292678865
 08/12  10:00:00,41.9847852539,4.07676114968,21.863346475,0.0,3.10526160149,12.9394160272,6.91502899979,0.0,6.91502899979
 08/12  11:00:00,45.0631935398,4.41721780454,24.4541169522,0.0,3.10526160149,13.0865971812,5.60647064458,0.0,5.60647064458
 08/12  12:00:00,47.0220919567,4.68144059728,26.2959737304,0.0,3.10526160149,12.9394160272,4.90857285512,0.0,4.90857285512
 08/12  13:00:00,47.361672384,4.77959467431,26.9789435426,0.0,3.10526160149,12.4978725653,4.38514951303,0.0,4.38514951303
 08/12  14:00:00,49.0647282803,4.98131051327,28.627464754,0.0,3.10526160149,12.3506914113,3.86172617094,0.0,3.86172617094
 08/12  15:00:00,46.967437283,4.74027343058,25.406201386,0.0,4.02872759285,12.7922348732,4.38514951303,0.0,4.38514951303
 08/12  16:00:00,46.9807836393,3.92455591092,18.7849118746,0.0,6.50191812146,17.7693977319,5.08304730249,0.0,5.08304730249
 08/12  17:00:00,52.7316317589,3.72235977199,17.5073156577,0.0,8.38069375907,23.1212625696,6.65331732876,0.0,6.65331732876
 08/12  18:00:00,58.5699940375,4.16510352508,20.642034687,0.0,10.6415932552,23.1212625696,7.78740123662,0.0,7.78740123662
 08/12  19:00:00,58.338315627,4.24900265495,21.2957351249,0.0,12.3080778603,20.4854999863,7.43845234189,0.0,7.43845234189
 08/12  20:00:00,61.0520071039,3.96105447923,19.3804956706,0.0,12.456681583,19.8967753704,6.82779177612,0.0,6.82779177612
 08/12  21:00:00,53.7371354627,3.65563625141,17.8345432793,0.0,9.18739968257,17.702556249,5.60647064458,0.0,5.60647064458
 08/12  22:00:00,44.6418550461,3.2932092644,16.0370024114,0.0,5.91811778209,14.0365255879,4.90857285512,0.0,4.90857285512
 08/12  23:00:00,36.3809823147,2.90292030892,14.0629277068,0.0,3.54045821811,10.5176760807,2.81487948677,0.0,2.81487948677
 08/12  24:00:00,30.519527088,2.54634625442,12.2613020902,0.0,2.55330491699,7.80157382632,0.982897789453,0.0,0.982897789453
 08/13  01:00:00,28.6040607696,2.32684894316,11.154057699,0.0,2.55330491699,7.21284921042,0.634294418027,0.0,0.634294418027
 08/13  02:00:00,27.5005136478,2.18688998413,10.4848318442,0.0,2.55330491699,6.91848690247,0.37233057569,0.0,0.37233057569
 08/13  03:00:00,26.7360188054,2.08010954172,9.97429859822,0.0,2.55330491699,6.7713057485,0.372333121638,0.0,0.372333121638
 08/13  04:00:00,28.4748014816,2.02180176013,9.69489560821,0.0,3.82705111198,7.57405300124,0.634355778799,0.0,0.634355778799
 08/13  05:00:00,33.1506561726,2.0582862971,9.79565330034,0.0,6.02426329834,9.91545327661,2.64378190288,0.0,2.64378190288
 08/13  06:00:00,39.389842235,2.22801443524,10.5468601447,0.0,6.51253267309,14.7454349813,8.49922080633,0.0,8.49922080633
 08/13  07:00:00,38.0560327868,2.42480588875,11.6476559702,0.0,6.01364874671,17.9699221805,9.02384105263,0.0,9.02384105263
 08/13  08:00:00,38.2406267057,2.74394617911,13.7117443538,0.0,3.66783283761,18.1171033345,8.67429148772,0.0,8.67429148772
 08/13  09:00:00,39.0644198399,3.25885206148,16.8442634461,0.0,3.10526160149,15.8560427302,7.62563009286,0.0,7.62563009286
 08/13  10:00:00,40.1199862372,3.7992688493,20.2760397587,0.0,3.10526160149,12.9394160272,6.92652246552,0.0,6.92652246552
 08/13  11:00:00,42.9354076968,4.14200124237,22.6015476713,0.0,3.10526160149,13.0865971812,5.61569566313,0.0,5.61569566313
 08/13  12:00:00,44.3790766936,4.35059337955,23.983805685,0.0,3.10526160149,12.9394160272,4.91658803518,0.0,4.91658803518
 08/13  13:00:00,45.4373455904,4.56691698796,25.2672944354,0.0,3.10526160149,12.4978725653,4.39225731421,0.0,4.39225731421
 08/13  14:00:00,46.5023718925,4.7776260047,26.2687928748,0.0,3.10526160149,12.3506914113,3.86792659325,0.0,3.86792659325
 08/13  15:00:00,46.9466941308,4.7723444992,25.3533871652,0.0,4.02872759285,12.7922348732,4.39225731421,0.0,4.39225731421
 08/13  16:00:00,54.1348676899,4.78591365715,25.077638179,0.0,6.50191812146,17.7693977319,5.09136494217,0.0,5.09136494217
 08/13  17:00:00,62.137069685,4.91623737282,25.7188759829,0.0,8.38069375907,23.1212625696,6.66435710506,0.0,6.66435710506
 08/13  18:00:00,65.348534484,4.96551010619,26.6201685524,0.0,10.6415932552,23.1212625696,7.80040700048,0.0,7.80040700048
 08/13  19:00:00,63.9947471377,4.8778163622,26.3233529283,0.0,12.3080778603,20.4854999863,7.4508531865,0.0,7.4508531865
 08/13  20:00:00,66.649203866,4.62115667329,24.3175902387,0.0,12.456681583,19.8967753704,6.83913401204,0.0,6.83913401204
 08/13  21:00:00,59.3353191661,4.38720622907,22.701157005,0.0,9.18739968257,17.702556249,5.61569566313,0.0,5.61569566313
 08/13  22:00:00,49.6911868015,3.98809480159,20.3914486295,0.0,5.91811778209,14.0365255879,4.91658803518,0.0,4.91658803518
 08/13  23:00:00,41.037627196,3.57192618592,18.050566711,0.0,3.54045821811,10.5176760807,2.81926515132,0.0,2.81926515132
