Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/13  24:00:00,34.293651642,3.11727951724,15.4644933814,0.0,2.55330491699,7.80157382632,0.984107627951,0.0,0.984107627951
 08/14  01:00:00,30.6753216982,2.66277946265,12.8893881081,0.0,2.55330491699,7.21284921042,0.634920189442,0.0,0.634920189442
 08/14  02:00:00,28.6441625587,2.38611980692,11.4292509323,0.0,2.55330491699,6.91848690247,0.372487457666,0.0,0.372487457666
 08/14  03:00:00,27.617777443,2.23395067646,10.7022161011,0.0,2.55330491699,6.7713057485,0.372490163743,0.0,0.372490163743
 08/14  04:00:00,29.2885223994,2.16349229015,10.366925996,0.0,3.82705111198,7.57405300124,0.634985410077,0.0,0.634985410077
 08/14  05:00:00,33.9769455436,2.2025167132,10.4777122552,0.0,6.02426329834,9.91545327661,2.6480712479,0.0,2.6480712479
 08/14  06:00:00,40.1584224182,2.36256381858,11.1808909446,0.0,6.51253267309,14.7454349813,8.51428693621,0.0,8.51428693621
 08/14  07:00:00,39.022304259,2.55827784264,12.286926126,0.0,6.01364874671,18.163451543,9.03988718168,0.0,9.03988718168
 08/14  08:00:00,42.566541242,3.22788729828,16.1073042023,0.0,4.35151303671,18.8798367041,8.68969599619,0.0,8.68969599619
 08/14  09:00:00,43.0669211029,3.70171029729,18.9574929046,0.0,3.78894180059,16.6187760998,7.63910903985,0.0,7.63910903985
 08/14  10:00:00,42.9328561319,4.08165684282,21.3601080912,0.0,3.78894180059,13.7021493968,6.9387177033,0.0,6.9387177033
 08/14  11:00:00,45.8248900331,4.42221418662,23.7644034947,0.0,3.78894180059,13.8493305508,5.62548394608,0.0,5.62548394608
 08/14  12:00:00,47.1896578807,4.6548159176,25.2070108294,0.0,3.69398621738,13.6338449159,4.92509260889,0.0,4.92509260889
 08/14  13:00:00,49.2066462455,4.92071077912,27.2363877306,0.0,3.78894180059,13.2606059349,4.399799106,0.0,4.399799106
 08/14  14:00:00,51.3678253765,5.20862988693,29.2568289078,0.0,3.78894180059,13.1134247809,3.87450560311,0.0,3.87450560311
 08/14  15:00:00,54.911444093,5.49990584579,31.1441622121,0.0,4.71240779196,13.5549682428,4.399799106,0.0,4.399799106
 08/14  16:00:00,63.4166744976,5.67597541765,32.0229696575,0.0,7.18559832057,18.5321311015,5.10019044319,0.0,5.10019044319
 08/14  17:00:00,68.1578789904,5.50981510812,30.9525781906,0.0,8.38069375907,23.3147919321,6.67607095187,0.0,6.67607095187
 08/14  18:00:00,68.8111830301,5.34803424958,29.7002929551,0.0,10.6415932552,23.1212625696,7.81420687481,0.0,7.81420687481
 08/14  19:00:00,65.315225948,5.07281574471,27.4488323561,0.0,12.3080778603,20.4854999863,7.46401120621,0.0,7.46401120621
 08/14  20:00:00,68.1367566772,4.83329631946,25.5930034037,0.0,12.456681583,19.8967753704,6.85116878617,0.0,6.85116878617
 08/14  21:00:00,60.9176433366,4.60110055623,24.0695868484,0.0,9.18739968257,17.702556249,5.62548394608,0.0,5.62548394608
 08/14  22:00:00,49.9305856622,4.08307733323,20.5358649586,0.0,5.91811778209,14.0365255879,4.92509260889,0.0,4.92509260889
 08/14  23:00:00,39.1979393476,3.39257541876,16.3902296298,0.0,3.54045821811,10.5176760807,2.82391859732,0.0,2.82391859732
 08/14  24:00:00,31.5112500226,2.75333360539,13.0460376739,0.0,2.55330491699,7.80157382632,0.985391337191,0.0,0.985391337191
 08/15  01:00:00,28.9206259739,2.41656526721,11.3809065793,0.0,2.55330491699,7.21284921042,0.635582745323,0.0,0.635582745323
 08/15  02:00:00,27.245687309,2.18743933937,10.2294561502,0.0,2.55330491699,6.91848690247,0.372653535912,0.0,0.372653535912
 08/15  03:00:00,25.8872373803,1.99201659899,9.21361011579,0.0,2.55330491699,6.7713057485,0.372656402131,0.0,0.372656402131
 08/15  04:00:00,27.5580853423,1.91629757882,8.88368365028,0.0,3.82705111198,7.57405300124,0.635651826228,0.0,0.635651826228
 08/15  05:00:00,32.4310829836,1.96782604905,9.16654035939,0.0,6.02426329834,9.91545327661,2.6526088384,0.0,2.6526088384
 08/15  06:00:00,38.7999836517,2.1517916046,10.033224392,0.0,6.51253267309,14.7454349813,8.53021675619,0.0,8.53021675619
 08/15  07:00:00,37.6761164635,2.35126465931,11.1477515138,0.0,6.01364874671,18.163451543,9.05685194867,0.0,9.05685194867
 08/15  08:00:00,41.9526662628,3.13372345301,15.5875930684,0.0,4.35151303671,18.8798367041,8.70598239176,0.0,8.70598239176
 08/15  09:00:00,44.3917783809,3.83756917027,20.1464913096,0.0,3.78894180059,16.6187760998,7.65335963796,0.0,7.65335963796
 08/15  10:00:00,44.0051798486,4.15741611954,22.3566725312,0.0,3.78894180059,13.7021493968,6.95161110162,0.0,6.95161110162
 08/15  11:00:00,45.9002571169,4.38663970857,23.8753450565,0.0,3.78894180059,13.8493305508,5.63583259473,0.0,5.63583259473
 08/15  12:00:00,47.7560043468,4.67804461047,25.7501286027,0.0,3.69398621738,13.6338449159,4.93408405772,0.0,4.93408405772
 08/15  13:00:00,49.9087992675,4.96335741937,27.8958941124,0.0,3.78894180059,13.2606059349,4.40777265496,0.0,4.40777265496
 08/15  14:00:00,48.4380284429,4.93597888946,26.5996829717,0.0,3.78894180059,13.1134247809,3.8814612522,0.0,3.8814612522
 08/15  15:00:00,46.7734871917,4.70099976557,23.805111391,0.0,4.71240779196,13.5549682428,4.40777265496,0.0,4.40777265496
 08/15  16:00:00,55.9866794827,4.87199445626,25.396955604,0.0,7.18559832057,18.5321311015,5.10952119197,0.0,5.10952119197
 08/15  17:00:00,62.080714073,4.784494655,25.6007337264,0.0,8.38069375907,23.3147919321,6.68845540025,0.0,6.68845540025
 08/15  18:00:00,64.0706098842,4.77751228717,25.5302417716,0.0,10.6415932552,23.1212625696,7.8287967729,0.0,7.8287967729
 08/15  19:00:00,61.1097508183,4.53196091665,23.7842120545,0.0,12.3080778603,20.4854999863,7.4779225044,0.0,7.4779225044
 08/15  20:00:00,62.7925993724,4.17840723823,20.9037351801,0.0,12.456681583,19.8967753704,6.86389253451,0.0,6.86389253451
 08/15  21:00:00,54.5548316241,3.82196076362,18.4859149285,0.0,9.18739968257,17.702556249,5.63583259473,0.0,5.63583259473
 08/15  22:00:00,45.034345114,3.40718194769,16.315519796,0.0,5.91811778209,14.0365255879,4.93408405772,0.0,4.93408405772
 08/15  23:00:00,36.4736065855,2.96468640861,14.0937858778,0.0,3.54045821811,10.5176760807,2.82883844668,0.0,2.82883844668
 08/15  24:00:00,30.2954984097,2.54612993655,12.0374897298,0.0,2.55330491699,7.80157382632,0.986748537014,0.0,0.986748537014
 08/16  01:00:00,28.8122439817,2.37454450884,11.3145453454,0.0,2.55330491699,7.21284921042,0.636281887474,0.0,0.636281887474
 08/16  02:00:00,27.901411044,2.25690407462,10.8157151499,0.0,2.55330491699,6.91848690247,0.372828760862,0.0,0.372828760862
 08/16  03:00:00,26.7468870573,2.09585868214,9.96941770971,0.0,2.55330491699,6.7713057485,0.372831787228,0.0,0.372831787228
 08/16  04:00:00,28.623707154,2.05724264726,9.80836039346,0.0,3.82705111198,7.57405300124,0.636354828866,0.0,0.636354828866
 08/16  05:00:00,33.538905774,2.12601567271,10.1161735261,0.0,6.02426329834,9.91545327661,2.6573933305,0.0,2.6573933305
 08/16  06:00:00,39.7969195016,2.29924950685,10.8827023396,0.0,6.51253267309,14.7454349813,8.54700555252,0.0,8.54700555252
 08/16  07:00:00,38.0184159275,2.39856701531,11.4427486218,0.0,6.01364874671,18.163451543,9.07473032982,0.0,9.07473032982
 08/16  08:00:00,38.2445977586,2.62872162235,12.3845263948,0.0,4.35151303671,18.8798367041,8.72314585136,0.0,8.72314585136
 08/16  09:00:00,38.6451386742,3.13046538175,15.1069553914,0.0,3.78894180059,16.6187760998,7.66837766702,0.0,7.66837766702
 08/16  10:00:00,41.5881274598,3.92987886369,20.1671573982,0.0,3.78894180059,13.7021493968,6.96519884222,0.0,6.96519884222
 08/16  11:00:00,45.4527561341,4.3735524826,23.4409312997,0.0,3.78894180059,13.8493305508,5.64673854442,0.0,5.64673854442
 08/16  12:00:00,47.2409246476,4.61402150915,25.2990720048,0.0,3.69398621738,13.6338449159,4.94355971893,0.0,4.94355971893
 08/16  13:00:00,47.2889512192,4.63038874535,25.6090147381,0.0,3.78894180059,13.2606059349,4.4161755998,0.0,4.4161755998
 08/16  14:00:00,47.1277800025,4.6126830805,25.6127303402,0.0,3.78894180059,13.1134247809,3.88879148068,0.0,3.88879148068
 08/16  15:00:00,46.5504835706,4.3189250387,23.9641824968,0.0,4.71240779196,13.5549682428,4.4161755998,0.0,4.4161755998
 08/16  16:00:00,47.0963384025,3.6003736833,17.7782352967,0.0,7.18559832057,18.5321311015,5.1193544253,0.0,5.1193544253
 08/16  17:00:00,48.903610638,3.02265930157,14.1854656448,0.0,8.38069375907,23.3147919321,6.70150678267,0.0,6.70150678267
 08/16  18:00:00,52.7235420477,3.29197504211,15.6687111802,0.0,10.6415932552,23.1212625696,7.84417237411,0.0,7.84417237411
 08/16  19:00:00,52.5204811563,3.38953487629,16.3373684329,0.0,12.3080778603,20.4854999863,7.49258296136,0.0,7.49258296136
 08/16  20:00:00,56.7979759879,3.28400580587,15.803513228,0.0,12.456681583,19.8967753704,6.87730148905,0.0,6.87730148905
 08/16  21:00:00,50.1665267742,3.09438435085,14.8251864913,0.0,9.18739968257,17.702556249,5.64673854442,0.0,5.64673854442
 08/16  22:00:00,41.0380879405,2.73212812358,12.9943164465,0.0,5.91811778209,14.0365255879,4.94355971893,0.0,4.94355971893
 08/16  23:00:00,33.0195803672,2.37399011372,11.2304559545,0.0,3.54045821811,10.5176760807,2.83402324243,0.0,2.83402324243
 08/16  24:00:00,27.6008319077,2.07443586207,9.8145173023,0.0,2.55330491699,7.80157382632,0.988178825498,0.0,0.988178825498
 08/17  01:00:00,26.053787551,1.90728226566,9.02335115791,0.0,2.55330491699,7.21284921042,0.637017406938,0.0,0.637017406938
 08/17  02:00:00,25.1585287742,1.80234767275,8.52738928203,0.0,2.55330491699,6.91848690247,0.373013080258,0.0,0.373013080258
 08/17  03:00:00,24.5742301042,1.72596284441,8.16665659429,0.0,2.55330491699,6.7713057485,0.373016266766,0.0,0.373016266766
 08/17  04:00:00,26.2178935476,1.66072309292,7.79906634147,0.0,3.82705111198,7.57405300124,0.637094208814,0.0,0.637094208814
 08/17  05:00:00,30.8813481233,1.69723006679,7.88740148142,0.0,6.02426329834,9.91545327661,2.6624233072,0.0,2.6624233072
 08/17  06:00:00,37.4020332958,1.91558107803,8.87148456272,0.0,6.51253267309,14.7454349813,8.56464835692,0.0,8.56464835692
 08/17  07:00:00,36.0896129524,2.09270418406,9.81980847796,0.0,6.01364874671,18.163451543,9.09351703075,0.0,9.09351703075
 08/17  08:00:00,38.0304968713,2.58698206644,12.2121650634,0.0,4.35151303671,18.8798367041,8.7411812922,0.0,8.7411812922
 08/17  09:00:00,38.7527568412,3.13172565737,15.2133132829,0.0,3.78894180059,16.6187760998,7.68415867957,0.0,7.68415867957
 08/17  10:00:00,41.8044603053,3.94029354667,20.3730755607,0.0,3.78894180059,13.7021493968,6.97947690121,0.0,6.97947690121
 08/17  11:00:00,46.3118325535,4.4351662267,24.238393975,0.0,3.78894180059,13.8493305508,5.65819856546,0.0,5.65819856546
 08/17  12:00:00,47.603767851,4.63261873713,25.6433179802,0.0,3.69398621738,13.6338449159,4.95351678638,0.0,4.95351678638
 08/17  13:00:00,49.0749130998,4.83904864787,27.1863167162,0.0,3.78894180059,13.2606059349,4.42500545208,0.0,4.42500545208
 08/17  14:00:00,43.0047544195,4.22066437357,21.8817234642,0.0,3.78894180059,13.1134247809,3.89649411777,0.0,3.89649411777
 08/17  15:00:00,37.7192678225,3.41293103402,16.0389607534,0.0,4.71240779196,13.5549682428,4.42500545208,0.0,4.42500545208
 08/17  16:00:00,44.2747070617,3.28862218039,15.2683554589,0.0,7.18559832057,18.5321311015,5.12968723115,0.0,5.12968723115
 08/17  17:00:00,50.6917826996,3.27006019301,15.726236815,0.0,8.38069375907,23.3147919321,6.71522123408,0.0,6.71522123408
 08/17  18:00:00,53.7220329137,3.4476357679,16.5115413204,0.0,10.6415932552,23.1212625696,7.86032912508,0.0,7.86032912508
 08/17  19:00:00,52.4376915917,3.27913531857,15.4721450927,0.0,12.3080778603,20.4854999863,7.50798823554,0.0,7.50798823554
 08/17  20:00:00,54.8126227802,3.01883907248,14.0833267537,0.0,12.456681583,19.8967753704,6.89139167885,0.0,6.89139167885
 08/17  21:00:00,48.687121229,2.88322095485,13.5569443421,0.0,9.18739968257,17.702556249,5.65819856546,0.0,5.65819856546
 08/17  22:00:00,39.688490765,2.53554169223,11.8413057024,0.0,5.91811778209,14.0365255879,4.95351678638,0.0,4.95351678638
 08/17  23:00:00,31.7666290755,2.18553227524,10.1659625013,0.0,3.54045821811,10.5176760807,2.83947144915,0.0,2.83947144915
 08/17  24:00:00,26.4580438357,1.89552690759,8.85063818472,0.0,2.55330491699,7.80157382632,0.989681779077,0.0,0.989681779077
 08/18  01:00:00,24.7414336249,1.70345792435,7.91482157316,0.0,2.55330491699,7.21284921042,0.637789084065,0.0,0.637789084065
 08/18  02:00:00,23.6602721741,1.56866753869,7.26281281592,0.0,2.55330491699,6.91848690247,0.373206439164,0.0,0.373206439164
 08/18  03:00:00,22.8716065946,1.45629233051,6.73370359857,0.0,2.55330491699,6.7713057485,0.373209785799,0.0,0.373209785799
 08/18  04:00:00,24.6709379759,1.40681675081,6.50601711183,0.0,3.82705111198,7.57405300124,0.637869746171,0.0,0.637869746171
 08/18  05:00:00,29.7167664227,1.49732357119,6.92272627637,0.0,6.02426329834,9.91545327661,2.66769727887,0.0,2.66769727887
 08/18  06:00:00,36.2456490725,1.7135279894,7.9171534281,0.0,6.51253267309,14.7454349813,8.583139948,0.0,8.583139948
 08/18  07:00:00,34.7488337649,1.87053775312,8.70119572143,0.0,6.01364874671,18.163451543,9.11320648809,0.0,9.11320648809
 08/18  08:00:00,37.1938261977,2.45604649517,11.506429961,0.0,4.35151303671,18.8798367041,8.76008337325,0.0,8.76008337325
 08/18  09:00:00,36.9587204777,2.81403862505,13.7369639517,0.0,3.78894180059,16.6187760998,7.70069800222,0.0,7.70069800222
 08/18  10:00:00,36.8748807999,3.19175128875,16.1920383132,0.0,3.78894180059,13.7021493968,6.9944410503,0.0,6.9944410503
 08/18  11:00:00,41.5449012603,3.80030045601,20.1063284525,0.0,3.78894180059,13.8493305508,5.67020926407,0.0,5.67020926407
 08/18  12:00:00,44.0242748897,4.16117779963,22.5352659564,0.0,3.69398621738,13.6338449159,4.9639523114,0.0,4.9639523114
 08/18  13:00:00,46.1216750145,4.44974439239,24.6223828863,0.0,3.78894180059,13.2606059349,4.4342595969,0.0,4.4342595969
 08/18  14:00:00,45.903439376,4.3901837843,24.61088901,0.0,3.78894180059,13.1134247809,3.90456688241,0.0,3.90456688241
 08/18  15:00:00,47.2843199448,4.39501445332,24.6219294564,0.0,4.71240779196,13.5549682428,4.4342595969,0.0,4.4342595969
 08/18  16:00:00,58.0466745379,4.91117875491,27.4177663606,0.0,7.18559832057,18.5321311015,5.14051654957,0.0,5.14051654957
 08/18  17:00:00,60.884312549,4.56515616085,24.6236706966,0.0,8.38069375907,23.3147919321,6.72959469306,0.0,6.72959469306
 08/18  18:00:00,60.1495569733,4.32658216247,22.0601189854,0.0,10.6415932552,23.1212625696,7.87726224114,0.0,7.87726224114
 08/18  19:00:00,55.7681669803,3.77525413537,18.3065016644,0.0,12.3080778603,20.4854999863,7.52413376481,0.0,7.52413376481
 08/18  20:00:00,55.6627503462,3.19467990882,14.7576134834,0.0,12.456681583,19.8967753704,6.90615893123,0.0,6.90615893123
 08/18  21:00:00,48.5496868611,2.92035400858,13.3823769205,0.0,9.18739968257,17.702556249,5.67020926407,0.0,5.67020926407
 08/18  22:00:00,40.3549226429,2.6779065223,12.3653727503,0.0,5.91811778209,14.0365255879,4.9639523114,0.0,4.9639523114
 08/18  23:00:00,32.9714373757,2.40012630138,11.1561767752,0.0,3.54045821811,10.5176760807,2.84518145341,0.0,2.84518145341
 08/18  24:00:00,27.2884604794,2.05367121106,9.52291052492,0.0,2.55330491699,7.80157382632,0.991256952665,0.0,0.991256952665
 08/19  01:00:00,25.3485795941,1.8210570202,8.4043684465,0.0,2.55330491699,7.21284921042,0.638596688574,0.0,0.638596688574
 08/19  02:00:00,24.190221504,1.6657076795,7.69572200501,0.0,2.55330491699,6.91848690247,0.373408779982,0.0,0.373408779982
 08/19  03:00:00,22.9595231434,1.48682719703,6.7910852809,0.0,2.55330491699,6.7713057485,0.373412286718,0.0,0.373412286718
 08/19  04:00:00,24.4227776738,1.38694128112,6.27773227947,0.0,3.82705111198,7.57405300124,0.638681210373,0.0,0.638681210373
 08/19  05:00:00,29.580006776,1.49393649585,6.78935370503,0.0,6.02426329834,9.91545327661,2.67321368367,0.0,2.67321368367
 08/19  06:00:00,36.6518567654,1.79241713596,8.2444719744,0.0,6.51253267309,14.7454349813,8.60247485283,0.0,8.60247485283
 08/19  07:00:00,34.7252345079,1.91018969057,8.83147388943,0.0,6.01364874671,17.9699221805,9.13379287112,0.0,9.13379287112
 08/19  08:00:00,32.8323942841,1.94235079408,9.10510731722,0.0,3.66783283761,18.1171033345,8.77984649685,0.0,8.77984649685
 08/19  09:00:00,33.1899299656,2.43548897649,11.7931366568,0.0,3.10526160149,15.8560427302,7.71799073701,0.0,7.71799073701
 08/19  10:00:00,35.4208619643,3.19641785303,16.1797664821,0.0,3.10526160149,12.9394160272,7.01008685798,0.0,7.01008685798
 08/19  11:00:00,40.2673686817,3.83593276811,20.2395771305,0.0,3.10526160149,13.0865971812,5.68276708339,0.0,5.68276708339
 08/19  12:00:00,42.5102474015,4.14285832614,22.3227114463,0.0,3.10526160149,12.9394160272,4.9748632036,0.0,4.9748632036
 08/19  13:00:00,41.377372507,3.97361504473,21.8006232952,0.0,3.10526160149,12.4978725653,4.44393529376,0.0,4.44393529376
 08/19  14:00:00,41.4006201099,3.97292990692,21.9717371899,0.0,3.10526160149,12.3506914113,3.91300738392,0.0,3.91300738392
 08/19  15:00:00,39.896205015,3.7258966314,19.3493459172,0.0,4.02872759285,12.7922348732,4.44393529376,0.0,4.44393529376
 08/19  16:00:00,40.8582675571,2.90954744537,13.677404258,0.0,6.50191812146,17.7693977319,5.15183917355,0.0,5.15183917355
 08/19  17:00:00,44.7898315264,2.47556795496,10.8123072422,0.0,8.38069375907,23.1212625696,6.74462290307,0.0,6.74462290307
 08/19  18:00:00,45.9513932483,2.32370449138,9.86483293154,0.0,10.6415932552,23.1212625696,7.89496670773,0.0,7.89496670773
 08/19  19:00:00,44.3657935611,2.06530259678,8.61407978383,0.0,12.3080778603,20.4854999863,7.54101476784,0.0,7.54101476784
 08/19  20:00:00,46.7330470456,1.77367715946,7.24891293219,0.0,12.456681583,19.8967753704,6.92159887302,0.0,6.92159887302
 08/19  21:00:00,40.2311677218,1.5733003706,6.41091141919,0.0,9.18739968257,17.702556249,5.68276708339,0.0,5.68276708339
 08/19  22:00:00,32.1006197005,1.330858696,5.45811763416,0.0,5.91811778209,14.0365255879,4.9748632036,0.0,4.9748632036
 08/19  23:00:00,25.0012977875,1.0873563135,4.49880717495,0.0,3.54045821811,10.5176760807,2.85115156423,0.0,2.85115156423
 08/19  24:00:00,19.8285123425,0.802667122693,3.31396647649,0.0,2.55330491699,7.80157382632,0.992903879789,0.0,0.992903879789
 08/20  01:00:00,18.4394962096,0.646508628041,2.66983345411,0.0,2.55330491699,7.21284921042,0.639439979631,0.0,0.639439979631
 08/20  02:00:00,17.8010096797,0.575749974818,2.39646788542,0.0,2.55330491699,6.91848690247,0.373620042474,0.0,0.373620042474
 08/20  03:00:00,17.2213954349,0.492903057274,2.04688171216,0.0,2.55330491699,6.7713057485,0.37362370927,0.0,0.37362370927
 08/20  04:00:00,19.0842850604,0.451917793327,1.87426315387,0.0,3.82705111198,7.57405300124,0.639528360268,0.0,0.639528360268
 08/20  05:00:00,24.0817362547,0.537534167719,2.24748551181,0.0,6.02426329834,9.91545327661,2.67897088799,0.0,2.67897088799
 08/20  06:00:00,30.4673002074,0.736467966205,3.11586458616,0.0,6.51253267309,14.7454349813,8.62264734854,0.0,8.62264734854
 08/20  07:00:00,28.5150378923,0.859806689516,3.67166027481,0.0,6.01364874671,17.9699221805,9.15527008346,0.0,9.15527008346
 08/20  08:00:00,27.3825438036,1.03860946445,4.55899816633,0.0,3.66783283761,18.1171033345,8.80046481033,0.0,8.80046481033
 08/20  09:00:00,27.9219261068,1.60487826324,7.35574351125,0.0,3.10526160149,15.8560427302,7.73603176285,0.0,7.73603176285
 08/20  10:00:00,30.1320225305,2.42482729944,11.6625176019,0.0,3.10526160149,12.9394160272,7.0264096909,0.0,7.0264096909
 08/20  11:00:00,34.8624885364,3.1141409983,15.556488755,0.0,3.10526160149,13.0865971812,5.69586830455,0.0,5.69586830455
 08/20  12:00:00,37.6929372861,3.53656272445,18.1116969326,0.0,3.10526160149,12.9394160272,4.98624623182,0.0,4.98624623182
 08/20  13:00:00,39.2716464729,3.79460157015,19.8739107357,0.0,3.10526160149,12.4978725653,4.45402967728,0.0,4.45402967728
 08/20  14:00:00,39.783744026,3.89870079609,20.4290902168,0.0,3.10526160149,12.3506914113,3.92181312273,0.0,3.92181312273
 08/20  15:00:00,42.5249490242,4.14179181415,21.5621947437,0.0,4.02872759285,12.7922348732,4.45402967728,0.0,4.45402967728
 08/20  16:00:00,48.8027579537,4.06003642089,20.4714056791,0.0,6.50191812146,17.7693977319,5.16365175,0.0,5.16365175
 08/20  17:00:00,52.9131625919,3.69257239279,17.7186338699,0.0,8.38069375907,23.1212625696,6.76030141364,0.0,6.76030141364
 08/20  18:00:00,55.0449187523,3.68411218769,17.5979507392,0.0,10.6415932552,23.1212625696,7.91343728182,0.0,7.91343728182
 08/20  19:00:00,54.3568877482,3.56306811607,17.1074084517,0.0,12.3080778603,20.4854999863,7.55862624546,0.0,7.55862624546
 08/20  20:00:00,57.0925395482,3.35015460641,16.0319279878,0.0,12.456681583,19.8967753704,6.93770693182,0.0,6.93770693182
 08/20  21:00:00,50.0345148968,3.09290405672,14.694654908,0.0,9.18739968257,17.702556249,5.69586830455,0.0,5.69586830455
 08/20  22:00:00,40.907793613,2.72344090096,12.8727093417,0.0,5.91811778209,14.0365255879,4.98624623182,0.0,4.98624623182
 08/20  23:00:00,33.0926118171,2.38774480835,11.2897327097,0.0,3.54045821811,10.5176760807,2.85738001364,0.0,2.85738001364
 08/20  24:00:00,27.0838807545,2.00553118224,9.36647082886,0.0,2.55330491699,7.80157382632,0.994622072728,0.0,0.994622072728
 08/21  01:00:00,25.2700397473,1.79590937973,8.35097624014,0.0,2.55330491699,7.21284921042,0.640318705918,0.0,0.640318705918
 08/21  02:00:00,24.341686764,1.67872715085,7.83416779366,0.0,2.55330491699,6.91848690247,0.373840163775,0.0,0.373840163775
 08/21  03:00:00,23.568107486,1.5743381961,7.31215862437,0.0,2.55330491699,6.7713057485,0.373843990575,0.0,0.373843990575
 08/21  04:00:00,25.4408179703,1.54244811318,7.14026574389,0.0,3.82705111198,7.57405300124,0.640410944183,0.0,0.640410944183
 08/21  05:00:00,30.4098041418,1.61893002199,7.49415754471,0.0,6.02426329834,9.91545327661,2.68496718697,0.0,2.68496718697
 08/21  06:00:00,36.7468649937,1.80175642188,8.33014091679,0.0,6.51253267309,14.7454349813,8.64365146405,0.0,8.64365146405
 08/21  07:00:00,34.7210221891,1.87427711945,8.66964477931,0.0,6.01364874671,18.163451543,9.17763176493,0.0,9.17763176493
 08/21  08:00:00,36.0651169921,2.28713632127,10.5466309294,0.0,4.35151303671,18.8798367041,8.82193220777,0.0,8.82193220777
 08/21  09:00:00,37.183743104,2.88064948794,13.895375715,0.0,3.78894180059,16.6187760998,7.75481573706,0.0,7.75481573706
 08/21  10:00:00,39.9312163156,3.68262108024,18.7575040374,0.0,3.78894180059,13.7021493968,7.0434047152,0.0,7.0434047152
 08/21  11:00:00,44.0370292633,4.22461393773,22.1741429738,0.0,3.78894180059,13.8493305508,5.70950904774,0.0,5.70950904774
 08/21  12:00:00,46.0387324518,4.52134790751,24.1895534106,0.0,3.69398621738,13.6338449159,4.99809802509,0.0,4.99809802509
 08/21  13:00:00,47.5503686313,4.73142111416,25.7693997814,0.0,3.78894180059,13.2606059349,4.4645397581,0.0,4.4645397581
 08/21  14:00:00,46.9901343949,4.73708122508,25.350686588,0.0,3.78894180059,13.1134247809,3.93098149111,0.0,3.93098149111
 08/21  15:00:00,43.5601015332,4.24842409485,21.0443014033,0.0,4.71240779196,13.5549682428,4.4645397581,0.0,4.4645397581
 08/21  16:00:00,50.1516116104,4.18613105072,20.2477511373,0.0,7.18559832057,18.5321311015,5.17595078075,0.0,5.17595078075
 08/21  17:00:00,57.0624921102,4.21001415609,21.1569922625,0.0,8.38069375907,23.3147919321,6.77662558172,0.0,6.77662558172
 08/21  18:00:00,60.2462241525,4.37112865003,22.1122396771,0.0,10.6415932552,23.1212625696,7.93266849354,0.0,7.93266849354
 08/21  19:00:00,59.546133681,4.27360608445,21.586116416,0.0,12.3080778603,20.4854999863,7.57696298221,0.0,7.57696298221
 08/21  20:00:00,61.3354794286,3.96549990024,19.6595225743,0.0,12.456681583,19.8967753704,6.95447833739,0.0,6.95447833739
 08/21  21:00:00,52.8596297236,3.53166439275,17.0810093988,0.0,9.18739968257,17.702556249,5.70950904774,0.0,5.70950904774
 08/21  22:00:00,42.6457516976,3.01448983506,14.3196184922,0.0,5.91811778209,14.0365255879,4.99809802509,0.0,4.99809802509
 08/21  23:00:00,34.1453803132,2.5736080189,12.1566379953,0.0,3.54045821811,10.5176760807,2.86386495712,0.0,2.86386495712
 08/21  24:00:00,28.1684160201,2.18972399024,10.2668132865,0.0,2.55330491699,7.80157382632,0.996411022655,0.0,0.996411022655
 08/22  01:00:00,26.7240800537,2.03519990198,9.56572602432,0.0,2.55330491699,7.21284921042,0.64123260571,0.0,0.64123260571
 08/22  02:00:00,26.0611149554,1.96093895851,9.27138417747,0.0,2.55330491699,6.91848690247,0.374069078412,0.0,0.374069078412
 08/22  03:00:00,25.4183627747,1.87408026919,8.86267184002,0.0,2.55330491699,6.7713057485,0.374073065145,0.0,0.374073065145
 08/22  04:00:00,27.3206208776,1.8433800593,8.71913670509,0.0,3.82705111198,7.57405300124,0.641328700005,0.0,0.641328700005
 08/22  05:00:00,32.0542301432,1.88896238717,8.86855118088,0.0,6.02426329834,9.91545327661,2.69120080496,0.0,2.69120080496
 08/22  06:00:00,38.1713217544,2.04658095945,9.50977313991,0.0,6.51253267309,14.7454349813,8.66548098177,0.0,8.66548098177
 08/22  07:00:00,36.8409150414,2.2249923946,10.4388223564,0.0,6.01364874671,18.163451543,9.20087129341,0.0,9.20087129341
 08/22  08:00:00,38.5496097418,2.69050972763,12.6277502727,0.0,4.35151303671,18.8798367041,8.84424233182,0.0,8.84424233182
 08/22  09:00:00,40.0960401999,3.32674347794,16.361578821,0.0,3.78894180059,16.6187760998,7.77433709696,0.0,7.77433709696
 08/22  10:00:00,39.0562538384,3.53401934036,18.0311433002,0.0,3.78894180059,13.7021493968,7.06106689798,0.0,7.06106689798
 08/22  11:00:00,40.247531575,3.63169587456,18.9775633487,0.0,3.78894180059,13.8493305508,5.72368527339,0.0,5.72368527339
 08/22  12:00:00,42.8879782038,4.05931859341,21.5008284767,0.0,3.69398621738,13.6338449159,5.0104150736,0.0,5.0104150736
 08/22  13:00:00,42.7186354095,4.1898319328,21.4792557409,0.0,3.78894180059,13.2606059349,4.47546242376,0.0,4.47546242376
 08/22  14:00:00,46.3061930747,4.68037345083,24.7234530421,0.0,3.78894180059,13.1134247809,3.94050977392,0.0,3.94050977392
 08/22  15:00:00,50.0159904762,5.02410011707,26.7245143241,0.0,4.71240779196,13.5549682428,4.47546242376,0.0,4.47546242376
 08/22  16:00:00,57.5297342688,5.12716790522,26.6848369411,0.0,7.18559832057,18.5321311015,5.18873262355,0.0,5.18873262355
 08/22  17:00:00,61.459233201,4.79914467047,24.9646028389,0.0,8.38069375907,23.3147919321,6.79359057307,0.0,6.79359057307
 08/22  18:00:00,62.4654127388,4.66849046814,24.0340664452,0.0,10.6415932552,23.1212625696,7.95265464773,0.0,7.95265464773
 08/22  19:00:00,61.0203148459,4.47318400872,22.8607196567,0.0,12.3080778603,20.4854999863,7.59601954784,0.0,7.59601954784
 08/22  20:00:00,62.8168133662,4.15023631861,20.9561200936,0.0,12.456681583,19.8967753704,6.97190812302,0.0,6.97190812302
 08/22  21:00:00,54.3773305618,3.71756640208,18.4128082277,0.0,9.18739968257,17.702556249,5.72368527339,0.0,5.72368527339
 08/22  22:00:00,44.4775025094,3.26744199576,15.8984171433,0.0,5.91811778209,14.0365255879,5.0104150736,0.0,5.0104150736
 08/22  23:00:00,35.7090000286,2.80479228762,13.4890734419,0.0,3.54045821811,10.5176760807,2.87060447424,0.0,2.87060447424
 08/22  24:00:00,29.4199880215,2.38353920068,11.3245700774,0.0,2.55330491699,7.80157382632,0.998270199789,0.0,0.998270199789
 08/23  01:00:00,27.5671596588,2.17306316264,10.2709423687,0.0,2.55330491699,7.21284921042,0.642181406956,0.0,0.642181406956
 08/23  02:00:00,26.4763291881,2.03354764041,9.61398972825,0.0,2.55330491699,6.91848690247,0.374306718331,0.0,0.374306718331
 08/23  03:00:00,25.789160177,1.93873684027,9.16881267127,0.0,2.55330491699,6.7713057485,0.374310864907,0.0,0.374310864907
 08/23  04:00:00,27.7191364768,1.91265981722,9.04837254635,0.0,3.82705111198,7.57405300124,0.642281355256,0.0,0.642281355256
 08/23  05:00:00,32.9582871733,2.03452664491,9.6270439533,0.0,6.02426329834,9.91545327661,2.69766989609,0.0,2.69766989609
 08/23  06:00:00,39.6541069291,2.27445058688,10.7646886872,0.0,6.51253267309,14.7454349813,8.68812943948,0.0,8.68812943948
 08/23  07:00:00,38.0284001526,2.41578697814,11.4355128841,0.0,6.01364874671,18.163451543,9.22498178679,0.0,9.22498178679
 08/23  08:00:00,39.869070386,2.89241734262,13.7453033019,0.0,4.35151303671,18.8798367041,8.86738857553,0.0,8.86738857553
 08/23  09:00:00,41.1290867168,3.47985734665,17.2415114692,0.0,3.78894180059,16.6187760998,7.79459006147,0.0,7.79459006147
 08/23  10:00:00,42.4966247179,4.06670889997,20.93882462,0.0,3.78894180059,13.7021493968,7.07939100874,0.0,7.07939100874
 08/23  11:00:00,45.3825806279,4.41272005788,23.3315882183,0.0,3.78894180059,13.8493305508,5.73839278334,0.0,5.73839278334
 08/23  12:00:00,46.8792556438,4.63580302058,24.9156214895,0.0,3.69398621738,13.6338449159,5.02319372979,0.0,5.02319372979
 08/23  13:00:00,48.3311901102,4.85147333618,26.4301690383,0.0,3.78894180059,13.2606059349,4.48679443962,0.0,4.48679443962
 08/23  14:00:00,50.1803947457,5.10692839775,28.1710997661,0.0,3.78894180059,13.1134247809,3.95039514946,0.0,3.95039514946
 08/23  15:00:00,54.2374898721,5.40187939851,30.5682344385,0.0,4.71240779196,13.5549682428,4.48679443962,0.0,4.48679443962
 08/23  16:00:00,62.474477935,5.55627992871,31.2004685838,0.0,7.18559832057,18.5321311015,5.20199349318,0.0,5.20199349318
 08/23  17:00:00,66.2285710609,5.33523740901,29.1978479602,0.0,8.38069375907,23.3147919321,6.81119136367,0.0,6.81119136367
 08/23  18:00:00,66.2601554308,5.17449227908,27.3228073263,0.0,10.6415932552,23.1212625696,7.9733898257,0.0,7.9733898257
 08/23  19:00:00,63.418840355,4.85325123854,24.8791779359,0.0,12.3080778603,20.4854999863,7.61579029892,0.0,7.61579029892
 08/23  20:00:00,64.9249879454,4.50437452008,22.7101564714,0.0,12.456681583,19.8967753704,6.98999112706,0.0,6.98999112706
 08/23  21:00:00,57.0590521617,4.16833056489,20.6437656648,0.0,9.18739968257,17.702556249,5.73839278334,0.0,5.73839278334
 08/23  22:00:00,47.4830040475,3.7551046671,18.4162560101,0.0,5.91811778209,14.0365255879,5.02319372979,0.0,5.02319372979
 08/23  23:00:00,39.165122609,3.36507004255,16.3849182674,0.0,3.54045821811,10.5176760807,2.87759656913,0.0,2.87759656913
 08/23  24:00:00,33.32235651,3.01315820002,14.5973195666,0.0,2.55330491699,7.80157382632,1.00019905355,0.0,1.00019905355
 08/24  01:00:00,31.3509905613,2.77602186913,13.4518145648,0.0,2.55330491699,7.21284921042,0.64316482736,0.0,0.64316482736
 08/24  02:00:00,29.4421802265,2.51323042419,12.1001579829,0.0,2.55330491699,6.91848690247,0.374553012908,0.0,0.374553012908
 08/24  03:00:00,27.7289783203,2.26700073423,10.7803669206,0.0,2.55330491699,6.7713057485,0.374557319218,0.0,0.374557319218
 08/24  04:00:00,29.0923181294,2.15277639407,10.1814376221,0.0,3.82705111198,7.57405300124,0.643268627177,0.0,0.643268627177
 08/24  05:00:00,33.9921744618,2.21537714539,10.4800807413,0.0,6.02426329834,9.91545327661,2.7043725448,0.0,2.7043725448
 08/24  06:00:00,39.9546846424,2.34214623703,10.9975707504,0.0,6.51253267309,14.7454349813,8.71159013226,0.0,8.71159013226
 08/24  07:00:00,37.8902214978,2.4029329485,11.3101882589,0.0,6.01364874671,18.163451543,9.24995610502,0.0,9.24995610502
 08/24  08:00:00,39.4219216944,2.81465769253,13.3759142604,0.0,4.35151303671,18.8798367041,8.89136408437,0.0,8.89136408437
 08/24  09:00:00,39.6160727882,3.25502856329,15.9533263239,0.0,3.78894180059,16.6187760998,7.81556863287,0.0,7.81556863287
 08/24  10:00:00,39.9332466156,3.72225060419,18.7199048135,0.0,3.78894180059,13.7021493968,7.09837162097,0.0,7.09837162097
 08/24  11:00:00,43.2451305573,4.13912185715,21.4677363483,0.0,3.78894180059,13.8493305508,5.7536272221,0.0,5.7536272221
 08/24  12:00:00,45.4604696539,4.44087164231,23.691766878,0.0,3.69398621738,13.6338449159,5.03643020937,0.0,5.03643020937
 08/24  13:00:00,46.4728311247,4.60522660781,24.8180567811,0.0,3.78894180059,13.2606059349,4.49853244982,0.0,4.49853244982
 08/24  14:00:00,48.1716687231,4.83855941714,26.4307427242,0.0,3.78894180059,13.1134247809,3.96063469027,0.0,3.96063469027
 08/24  15:00:00,51.2066511194,5.06174339162,27.8775316927,0.0,4.71240779196,13.5549682428,4.49853244982,0.0,4.49853244982
 08/24  16:00:00,60.5334796037,5.35050688656,29.4652432947,0.0,7.18559832057,18.5321311015,5.21572946255,0.0,5.21572946255
 08/24  17:00:00,66.4507750541,5.28712552093,29.4681638416,0.0,8.38069375907,23.3147919321,6.82942274121,0.0,6.82942274121
 08/24  18:00:00,68.0859047601,5.25867120731,29.0643777274,0.0,10.6415932552,23.1212625696,7.9948678869,0.0,7.9948678869
 08/24  19:00:00,65.4644422896,4.97514291384,26.8028881953,0.0,12.3080778603,20.4854999863,7.63626938054,0.0,7.63626938054
 08/24  20:00:00,66.5656056778,4.62730962014,24.2278391037,0.0,12.456681583,19.8967753704,7.00872199439,0.0,7.00872199439
 08/24  21:00:00,58.1865667125,4.24344440845,21.696166372,0.0,9.18739968257,17.702556249,5.75362722211,0.0,5.75362722211
 08/24  22:00:00,47.6745278793,3.73118087701,18.6317036319,0.0,5.91811778209,14.0365255879,5.03643020937,0.0,5.03643020937
 08/24  23:00:00,38.7820169723,3.27461443403,16.0922682392,0.0,3.54045821811,10.5176760807,2.88483917116,0.0,2.88483917116
 08/24  24:00:00,32.2817905778,2.82926930495,13.7406425295,0.0,2.55330491699,7.80157382632,1.00219701274,0.0,1.00219701274
 08/25  01:00:00,29.8826059413,2.54428412025,12.2151676936,0.0,2.55330491699,7.21284921042,0.644182574466,0.0,0.644182574466
 08/25  02:00:00,28.5111607483,2.36649744234,11.3158714865,0.0,2.55330491699,6.91848690247,0.374807888978,0.0,0.374807888978
 08/25  03:00:00,27.2819779115,2.19242328841,10.4079439576,0.0,2.55330491699,6.7713057485,0.374812354892,0.0,0.374812354892
 08/25  04:00:00,28.7278471309,2.09173777821,9.8780052394,0.0,3.82705111198,7.57405300124,0.644290222809,0.0,0.644290222809
 08/25  05:00:00,33.3078542288,2.1114230554,9.89971459827,0.0,6.02426329834,9.91545327661,2.71130676641,0.0,2.71130676641
 08/25  06:00:00,39.4639145154,2.26773665029,10.5812102101,0.0,6.51253267309,14.7454349813,8.7358561144,0.0,8.7358561144
 08/25  07:00:00,37.8890170775,2.4033812387,11.3085355484,0.0,6.01364874671,18.163451543,9.27578685222,0.0,9.27578685222
 08/25  08:00:00,39.6670740054,2.85878363406,13.5769406298,0.0,4.35151303671,18.8798367041,8.91616175822,0.0,8.91616175822
 08/25  09:00:00,40.5846174495,3.41168553733,16.7652140112,0.0,3.78894180059,16.6187760998,7.83726659855,0.0,7.83726659855
 08/25  10:00:00,41.796458183,3.99522483628,20.3101421488,0.0,3.78894180059,13.7021493968,7.11800311374,0.0,7.11800311374
 08/25  11:00:00,44.2190179931,4.29804823774,22.2826974036,0.0,3.78894180059,13.8493305508,5.76938407815,0.0,5.76938407815
 08/25  12:00:00,46.3776891852,4.59566021666,24.4541978348,0.0,3.69398621738,13.6338449159,5.05012059249,0.0,5.05012059249
 08/25  13:00:00,48.82880291,4.89689135355,26.8823638207,0.0,3.78894180059,13.2606059349,4.51067297824,0.0,4.51067297824
 08/25  14:00:00,50.6699165292,5.1589300192,28.6086199282,0.0,3.78894180059,13.1134247809,3.971225364,0.0,3.971225364
 08/25  15:00:00,53.1414555327,5.36609380173,29.5079856959,0.0,4.71240779196,13.5549682428,4.51067297824,0.0,4.51067297824
 08/25  16:00:00,61.4683112411,5.557230026,30.1933517926,0.0,7.18559832057,18.5321311015,5.2299364639,0.0,5.2299364639
 08/25  17:00:00,67.1899516311,5.48776660169,30.0066993378,0.0,8.38069375907,23.3147919321,6.84827930663,0.0,6.84827930663
 08/25  18:00:00,68.9064825507,5.46766319148,29.6759635338,0.0,10.6415932552,23.1212625696,8.01708247083,0.0,8.01708247083
 08/25  19:00:00,66.8540224448,5.24605047911,27.9215607852,0.0,12.3080778603,20.4854999863,7.657450728,0.0,7.657450728
 08/25  20:00:00,67.9454162839,4.88050761899,25.3544517109,0.0,12.456681583,19.8967753704,7.02809517805,0.0,7.02809517805
 08/25  21:00:00,60.0493416447,4.52595048939,23.2764352232,0.0,9.18739968257,17.702556249,5.76938407815,0.0,5.76938407815
 08/25  22:00:00,49.8486418416,4.04089772096,20.4961007503,0.0,5.91811778209,14.0365255879,5.05012059249,0.0,5.05012059249
 08/25  23:00:00,40.4971197877,3.54141069144,17.5405747972,0.0,3.54045821811,10.5176760807,2.89233013551,0.0,2.89233013551
 08/25  24:00:00,34.3009113243,3.1483451787,15.4406874023,0.0,2.55330491699,7.80157382632,1.00426348566,0.0,1.00426348566
 08/26  01:00:00,31.7724950815,2.83728486359,13.8120560905,0.0,2.55330491699,7.21284921042,0.645234345749,0.0,0.645234345749
 08/26  02:00:00,29.9836137422,2.59448268018,12.5603392425,0.0,2.55330491699,6.91848690247,0.37507127085,0.0,0.37507127085
 08/26  03:00:00,28.664383826,2.4059941832,11.5767789773,0.0,2.55330491699,6.7713057485,0.375075896216,0.0,0.375075896216
 08/26  04:00:00,30.0336667467,2.29268641863,10.9828762149,0.0,3.82705111198,7.57405300124,0.645345839086,0.0,0.645345839086
 08/26  05:00:00,34.4342663886,2.28292070933,10.8546291041,0.0,6.02426329834,9.91545327661,2.71847050767,0.0,2.71847050767
 08/26  06:00:00,40.7516781468,2.45152203367,11.6851884581,0.0,6.51253267309,14.7454349813,8.76092020154,0.0,8.76092020154
 08/26  07:00:00,39.1483332239,2.60304605351,12.5617162424,0.0,6.01364874671,17.9699221805,9.30246637888,0.0,9.30246637888
 08/26  08:00:00,39.0276251141,2.87666286384,14.3660260775,0.0,3.66783283761,18.1171033345,8.94177425347,0.0,8.94177425347
 08/26  09:00:00,40.7289027257,3.48316389979,18.2844344936,0.0,3.10526160149,15.8560427302,7.85967753288,0.0,7.85967753288
 08/26  10:00:00,41.4339810387,3.94860103176,21.4407023777,0.0,3.10526160149,12.9394160272,7.13827967337,0.0,7.13827967337
 08/26  11:00:00,44.4193005676,4.30563457888,23.9218072056,0.0,3.10526160149,13.0865971812,5.78565868522,0.0,5.78565868522
 08/26  12:00:00,45.9705359703,4.56080656697,25.3650517742,0.0,3.10526160149,12.9394160272,5.06426082486,0.0,5.06426082486
 08/26  13:00:00,45.2240041823,4.59310328279,25.0277667324,0.0,3.10526160149,12.4978725653,4.5232124296,0.0,4.5232124296
 08/26  14:00:00,43.2465546921,4.3999026069,23.3906990722,0.0,3.10526160149,12.3506914113,3.98216403433,0.0,3.98216403433
 08/26  15:00:00,42.7926137264,4.2227458162,21.7489054437,0.0,4.02872759285,12.7922348732,4.5232124296,0.0,4.5232124296
 08/26  16:00:00,52.6603860377,4.58673917897,23.802331005,0.0,6.50191812146,17.7693977319,5.24461028995,0.0,5.24461028995
 08/26  17:00:00,63.4682503341,5.03626805857,26.9300259463,0.0,8.38069375907,23.1212625696,6.86775547576,0.0,6.86775547576
 08/26  18:00:00,66.9763672392,5.18964016978,28.023871244,0.0,10.6415932552,23.1212625696,8.04002699884,0.0,8.04002699884
 08/26  19:00:00,65.6173370423,5.01606042217,26.9148654396,0.0,12.3080778603,20.4854999863,7.67932806866,0.0,7.67932806866
 08/26  20:00:00,67.7169989277,4.79058671826,25.2159552554,0.0,12.456681583,19.8967753704,7.04810494084,0.0,7.04810494084
 08/26  21:00:00,60.4798101831,4.57108597221,23.6617682788,0.0,9.18739968257,17.702556249,5.78565868522,0.0,5.78565868522
 08/26  22:00:00,50.7657610957,4.18473583502,21.2693818903,0.0,5.91811778209,14.0365255879,5.06426082486,0.0,5.06426082486
 08/26  23:00:00,41.6258604702,3.70596505287,18.5047611183,0.0,3.54045821811,10.5176760807,2.90006724379,0.0,2.90006724379
 08/26  24:00:00,35.244785578,3.29125034673,16.2416564879,0.0,2.55330491699,7.80157382632,1.00639786036,0.0,1.00639786036
 08/27  01:00:00,33.1414881707,3.04737369834,14.9709603449,0.0,2.55330491699,7.21284921042,0.646319828701,0.0,0.646319828701
 08/27  02:00:00,31.1661139293,2.78036794834,13.5569541615,0.0,2.55330491699,6.91848690247,0.375343080336,0.0,0.375343080336
 08/27  03:00:00,29.7141337679,2.57022128128,12.4623018211,0.0,2.55330491699,6.7713057485,0.375347864976,0.0,0.375347864976
 08/27  04:00:00,31.2277110988,2.47389297796,11.9957140076,0.0,3.82705111198,7.57405300124,0.646435162918,0.0,0.646435162918
 08/27  05:00:00,35.7005228818,2.47573335075,11.928072956,0.0,6.02426329834,9.91545327661,2.72586164742,0.0,2.72586164742
 08/27  06:00:00,41.8779494252,2.63318620164,12.6297955685,0.0,6.51253267309,14.7454349813,8.78677497275,0.0,8.78677497275
 08/27  07:00:00,39.9838823814,2.74525579115,13.2550556623,0.0,6.01364874671,17.9699221805,9.32998678412,0.0,9.32998678412
 08/27  08:00:00,39.7715831103,3.00003055364,14.9866163839,0.0,3.66783283761,18.1171033345,8.96819398523,0.0,8.96819398523
 08/27  09:00:00,40.7981836858,3.51722666601,18.3196526875,0.0,3.10526160149,15.8560427302,7.88279479905,0.0,7.88279479905
 08/27  10:00:00,41.0620959752,3.90966062444,21.1077577216,0.0,3.10526160149,12.9394160272,7.15919529515,0.0,7.15919529515
 08/27  11:00:00,43.8146893533,4.21769130098,23.4051392692,0.0,3.10526160149,13.0865971812,5.80244622376,0.0,5.80244622376
 08/27  12:00:00,45.8672849794,4.49598752479,25.3266198256,0.0,3.10526160149,12.9394160272,5.078846719,0.0,5.078846719
 08/27  13:00:00,47.1609762908,4.74054800583,26.8172941179,0.0,3.10526160149,12.4978725653,4.53614709044,0.0,4.53614709044
 08/27  14:00:00,48.9241732459,4.99706843996,28.4711517928,0.0,3.10526160149,12.3506914113,3.99344746187,0.0,3.99344746187
 08/27  15:00:00,52.5279910484,5.24829182039,30.4587367616,0.0,4.02872759285,12.7922348732,4.53614709044,0.0,4.53614709044
 08/27  16:00:00,60.9058209353,5.43733567787,31.1971694037,0.0,6.50191812146,17.7693977319,5.25974659519,0.0,5.25974659519
 08/27  17:00:00,66.8504783542,5.46483917188,29.8836828531,0.0,8.38069375907,23.1212625696,6.88784548089,0.0,6.88784548089
 08/27  18:00:00,68.4984888155,5.44896330512,29.2866696849,0.0,10.6415932552,23.1212625696,8.06369467612,0.0,8.06369467612
 08/27  19:00:00,66.9186785649,5.25630287153,27.9759645129,0.0,12.3080778603,20.4854999863,7.70189492374,0.0,7.70189492374
 08/27  20:00:00,68.3215607729,4.94368570108,25.6674181179,0.0,12.456681583,19.8967753704,7.06874535708,0.0,7.06874535708
 08/27  21:00:00,59.898321905,4.55667284767,23.0946931253,0.0,9.18739968257,17.702556249,5.80244622376,0.0,5.80244622376
 08/27  22:00:00,49.6396247605,4.06786072274,20.2601206674,0.0,5.91811778209,14.0365255879,5.078846719,0.0,5.078846719
 08/27  23:00:00,40.7310339035,3.59841838101,17.7174812235,0.0,3.54045821811,10.5176760807,2.90804820474,0.0,2.90804820474
 08/27  24:00:00,34.4161562771,3.18873399212,15.5155435416,0.0,2.55330491699,7.80157382632,1.00859950476,0.0,1.00859950476
 08/28  01:00:00,31.8457918413,2.87837434664,13.8442633673,0.0,2.55330491699,7.21284921042,0.647438700927,0.0,0.647438700927
 08/28  02:00:00,29.7872369497,2.60033031547,12.3581148147,0.0,2.55330491699,6.91848690247,0.37562323677,0.0,0.37562323677
 08/28  03:00:00,28.4230771818,2.3993079324,11.3421585839,0.0,2.55330491699,6.7713057485,0.375628180482,0.0,0.375628180482
 08/28  04:00:00,29.8936894582,2.29322316227,10.8423621826,0.0,3.82705111198,7.57405300124,0.64755787129,0.0,0.64755787129
 08/28  05:00:00,34.7175273456,2.34245067383,11.0783600967,0.0,6.02426329834,9.91545327661,2.73347799721,0.0,2.73347799721
 08/28  06:00:00,41.1523045202,2.53633831779,12.0009985473,0.0,6.51253267309,14.7454349813,8.81341277272,0.0,8.81341277272
 08/28  07:00:00,39.652355172,2.6820673086,12.793187573,0.0,6.01364874671,18.163451543,9.358339918,0.0,9.358339918
 08/28  08:00:00,42.198479898,3.21657784741,15.7505523091,0.0,4.35151303671,18.8798367041,8.99541312955,0.0,8.99541312955
 08/28  09:00:00,43.6652220581,3.79760001898,19.4599041381,0.0,3.78894180059,16.6187760998,7.90661155112,0.0,7.90661155112
 08/28  10:00:00,44.1783409465,4.22864594144,22.4586038071,0.0,3.78894180059,13.7021493968,7.18074378513,0.0,7.18074378513
 08/28  11:00:00,46.377569974,4.48555830926,24.253739313,0.0,3.78894180059,13.8493305508,5.81974172229,0.0,5.81974172229
 08/28  12:00:00,47.5690290789,4.68553325259,25.5556646926,0.0,3.69398621738,13.6338449159,5.09387395543,0.0,5.09387395543
 08/28  13:00:00,48.9861246828,4.89670638258,27.0398705644,0.0,3.78894180059,13.2606059349,4.54947313029,0.0,4.54947313029
 08/28  14:00:00,49.8897299952,5.09518283716,27.8921805763,0.0,3.78894180059,13.1134247809,4.00507230514,0.0,4.00507230514
 08/28  15:00:00,50.2392947337,5.11066388804,26.8612548106,0.0,4.71240779196,13.5549682428,4.54947313029,0.0,4.54947313029
 08/28  16:00:00,57.5005586405,5.20949096631,26.5733382517,0.0,7.18559832057,18.5321311015,5.27534089714,0.0,5.27534089714
 08/28  17:00:00,64.5659852919,5.23224694204,27.6382526583,0.0,8.38069375907,23.3147919321,6.90854337257,0.0,6.90854337257
 08/28  18:00:00,62.0166914712,4.73747536756,23.5163602783,0.0,10.6415932552,23.1212625696,8.08807849372,0.0,8.08807849372
 08/28  19:00:00,58.7176677617,4.21491115563,19.9235120922,0.0,12.3080778603,20.4854999863,7.72514461029,0.0,7.72514461029
 08/28  20:00:00,60.6420602782,3.98977265219,18.9418306721,0.0,12.456681583,19.8967753704,7.09001031429,0.0,7.09001031429
 08/28  21:00:00,53.4065879713,3.69752318038,17.4621088589,0.0,9.18739968257,17.702556249,5.81974172229,0.0,5.81974172229
 08/28  22:00:00,44.9132733253,3.40288808138,16.1987418736,0.0,5.91811778209,14.0365255879,5.09387395543,0.0,5.09387395543
 08/28  23:00:00,36.7816490716,3.01951832964,14.3469964429,0.0,3.54045821811,10.5176760807,2.91627065486,0.0,2.91627065486
 08/28  24:00:00,30.702378048,2.61826066371,12.3722386409,0.0,2.55330491699,7.80157382632,1.01086776686,0.0,1.01086776686
 08/29  01:00:00,28.8197686367,2.39203946348,11.3045750458,0.0,2.55330491699,7.21284921042,0.648590630245,0.0,0.648590630245
 08/29  02:00:00,27.0930506457,2.15533516471,10.1089236615,0.0,2.55330491699,6.91848690247,0.375911657035,0.0,0.375911657035
 08/29  03:00:00,25.9043419366,1.98113841151,9.2415928596,0.0,2.55330491699,6.7713057485,0.375916759588,0.0,0.375916759588
 08/29  04:00:00,27.6626085966,1.92425279418,8.98025168916,0.0,3.82705111198,7.57405300124,0.648713631355,0.0,0.648713631355
 08/29  05:00:00,32.6006403676,1.99419348888,9.30973030357,0.0,6.02426329834,9.91545327661,2.7413173019,0.0,2.7413173019
 08/29  06:00:00,39.1532277526,2.21109909707,10.3271610005,0.0,6.51253267309,14.7454349813,8.84082571406,0.0,8.84082571406
 08/29  07:00:00,37.606129787,2.35254753377,11.0764819628,0.0,6.01364874671,18.163451543,9.38751738401,0.0,9.38751738401
 08/29  08:00:00,39.4783789048,2.82143359926,13.4255955641,0.0,4.35151303671,18.8798367041,9.02342362573,0.0,9.02342362573
 08/29  09:00:00,40.9031215588,3.43829457158,17.0571090862,0.0,3.78894180059,16.6187760998,7.93112073598,0.0,7.93112073598
 08/29  10:00:00,41.6225659866,3.94741269557,20.1840620931,0.0,3.78894180059,13.7021493968,7.2029187619,0.0,7.2029187619
 08/29  11:00:00,44.0624943564,4.24376963585,22.1804523687,0.0,3.78894180059,13.8493305508,5.83754005891,0.0,5.83754005891
 08/29  12:00:00,46.3004846394,4.53644070385,24.4362128019,0.0,3.69398621738,13.6338449159,5.10933808397,0.0,5.10933808397
 08/29  13:00:00,47.8524567086,4.73319525201,26.0697137208,0.0,3.78894180059,13.2606059349,4.56318660277,0.0,4.56318660277
 08/29  14:00:00,49.2050860776,4.92079161346,27.3819278824,0.0,3.78894180059,13.1134247809,4.01703512156,0.0,4.01703512156
 08/29  15:00:00,51.8427481436,5.12988519091,28.4454869176,0.0,4.71240779196,13.5549682428,4.56318660277,0.0,4.56318660277
 08/29  16:00:00,61.7287571188,5.45651070052,30.5545169959,0.0,7.18559832057,18.5321311015,5.29138857771,0.0,5.29138857771
 08/29  17:00:00,68.0309735328,5.445751565,30.8897362761,0.0,8.38069375907,23.3147919321,6.92984302132,0.0,6.92984302132
 08/29  18:00:00,69.3699450678,5.42114473369,30.1859445087,0.0,10.6415932552,23.1212625696,8.1131712306,0.0,8.1131712306
 08/29  19:00:00,67.8196164375,5.18921859574,28.0511533279,0.0,12.3080778603,20.4854999863,7.74907024313,0.0,7.74907024313
 08/29  20:00:00,68.192227085,4.87617612183,25.6055940092,0.0,12.456681583,19.8967753704,7.11189351505,0.0,7.11189351505
 08/29  21:00:00,59.9920299101,4.52850397105,23.216570007,0.0,9.18739968257,17.702556249,5.83754005891,0.0,5.83754005891
 08/29  22:00:00,49.6861764927,4.03346446352,20.3410686588,0.0,5.91811778209,14.0365255879,5.10933808397,0.0,5.10933808397
 08/29  23:00:00,40.4914756279,3.5410443887,17.5352969401,0.0,3.54045821811,10.5176760807,2.92473215915,0.0,2.92473215915
 08/29  24:00:00,33.7924336943,3.08274361065,14.9978113403,0.0,2.55330491699,7.80157382632,1.01320197494,0.0,1.01320197494
 08/30  01:00:00,31.1516043454,2.75942848634,13.2690217316,0.0,2.55330491699,7.21284921042,0.649775274776,0.0,0.649775274776
 08/30  02:00:00,29.6316889811,2.5573016459,12.2455955157,0.0,2.55330491699,6.91848690247,0.376208255584,0.0,0.376208255584
 08/30  03:00:00,28.1728258115,2.34507420261,11.1461409434,0.0,2.55330491699,6.7713057485,0.376213516719,0.0,0.376213516719
