Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  04:00:00,29.044394717,2.15883145866,10.1274591451,0.0,3.82705111198,7.57405300124,0.649902100534,0.0,0.649902100534
 08/30  05:00:00,33.5194794864,2.15696298016,10.0657999311,0.0,6.02426329834,9.91545327661,2.74937724037,0.0,2.74937724037
 08/30  06:00:00,39.4832280322,2.28196648843,10.5862938887,0.0,6.51253267309,14.7454349813,8.86900567961,0.0,8.86900567961
 08/30  07:00:00,37.4477394614,2.34908278702,10.921556384,0.0,6.01364874671,18.163451543,9.41751054147,0.0,9.41751054147
 08/30  08:00:00,39.0459447215,2.78055178145,13.0340431985,0.0,4.35151303671,18.8798367041,9.05221717872,0.0,9.05221717872
 08/30  09:00:00,39.7991603423,3.31540179393,16.0760406473,0.0,3.78894180059,16.6187760998,7.95631509546,0.0,7.95631509546
 08/30  10:00:00,40.9856436574,3.88325617038,19.6112962891,0.0,3.78894180059,13.7021493968,7.22571365858,0.0,7.22571365858
 08/30  11:00:00,43.8708961897,4.22027016753,22.0123536704,0.0,3.78894180059,13.8493305508,5.85583596282,0.0,5.85583596282
 08/30  12:00:00,45.2300993942,4.43262530865,23.4696429518,0.0,3.69398621738,13.6338449159,5.12523452507,0.0,5.12523452507
 08/30  13:00:00,46.3360021411,4.60357193635,24.682882469,0.0,3.78894180059,13.2606059349,4.57728344676,0.0,4.57728344676
 08/30  14:00:00,47.7127846734,4.79913234436,26.0112857472,0.0,3.78894180059,13.1134247809,4.02933236845,0.0,4.02933236845
 08/30  15:00:00,50.3869583464,4.95954502861,27.1600372827,0.0,4.71240779196,13.5549682428,4.57728344676,0.0,4.57728344676
 08/30  16:00:00,58.6259781715,5.14670618392,27.7615425651,0.0,7.18559832057,18.5321311015,5.30788488451,0.0,5.30788488451
 08/30  17:00:00,64.4371345562,5.12150005806,27.6201488065,0.0,8.38069375907,23.3147919321,6.95173811944,0.0,6.95173811944
 08/30  18:00:00,66.1530804777,5.12488774466,27.2653369077,0.0,10.6415932552,23.1212625696,8.13896545578,0.0,8.13896545578
 08/30  19:00:00,64.9436389361,4.87585774573,25.4885366765,0.0,12.3080778603,20.4854999863,7.77366473691,0.0,7.77366473691
 08/30  20:00:00,66.6050793689,4.65888542327,24.2357369916,0.0,12.456681583,19.8967753704,7.13438847888,0.0,7.13438847888
 08/30  21:00:00,59.3940682768,4.39898390148,22.7481284433,0.0,9.18739968257,17.702556249,5.85583596282,0.0,5.85583596282
 08/30  22:00:00,50.3797787501,4.07585006877,20.992285311,0.0,5.91811778209,14.0365255879,5.12523452507,0.0,5.12523452507
 08/30  23:00:00,40.8186025334,3.5444055871,17.8590626473,0.0,3.54045821811,10.5176760807,2.93343021183,0.0,2.93343021183
 08/30  24:00:00,31.8099328503,2.76938979345,13.3286643135,0.0,2.55330491699,7.80157382632,1.01560143775,0.0,1.01560143775
 08/31  01:00:00,28.1540472355,2.2975690684,10.7333240396,0.0,2.55330491699,7.21284921042,0.650992283054,0.0,0.650992283054
 08/31  02:00:00,27.1442853169,2.15328142505,10.1622120724,0.0,2.55330491699,6.91848690247,0.376512944469,0.0,0.376512944469
 08/31  03:00:00,26.3894533743,2.04041007237,9.66743263646,0.0,2.55330491699,6.7713057485,0.376518363895,0.0,0.376518363895
 08/31  04:00:00,27.6454366501,1.91692943748,8.97040309933,0.0,3.82705111198,7.57405300124,0.651122926615,0.0,0.651122926615
 08/31  05:00:00,32.3830287878,1.95921250296,9.12709970975,0.0,6.02426329834,9.91545327661,2.75765542621,0.0,2.75765542621
 08/31  06:00:00,39.2329503553,2.21326575653,10.4047169437,0.0,6.51253267309,14.7454349813,8.89794432485,0.0,8.89794432485
 08/31  07:00:00,38.3704554652,2.32134819006,10.9791736515,0.0,6.01364874671,18.163451543,9.44831050816,0.0,9.44831050816
 08/31  08:00:00,38.286022811,2.63424498124,12.4204280883,0.0,4.35151303671,18.8798367041,9.08178526159,0.0,9.08178526159
 08/31  09:00:00,37.867742636,2.94778309801,14.512241637,0.0,3.78894180059,16.6187760998,7.98218716849,0.0,7.98218716849
 08/31  10:00:00,37.277897469,3.24614591753,16.5406603535,0.0,3.78894180059,13.7021493968,7.24912172465,0.0,7.24912172465
 08/31  11:00:00,41.811080134,3.84745007424,20.325357708,0.0,3.78894180059,13.8493305508,5.87462401586,0.0,5.87462401586
 08/31  12:00:00,44.5070807636,4.24289231932,22.9363573106,0.0,3.69398621738,13.6338449159,5.14155857115,0.0,5.14155857115
 08/31  13:00:00,46.5427289178,4.54291116576,24.9502700162,0.0,3.78894180059,13.2606059349,4.59175948763,0.0,4.59175948763
 08/31  14:00:00,49.1043941339,4.90108075784,27.3009467943,0.0,3.78894180059,13.1134247809,4.0419604041,0.0,4.0419604041
 08/31  15:00:00,52.9124131206,5.21877345317,29.4262636323,0.0,4.71240779196,13.5549682428,4.59175948763,0.0,4.59175948763
 08/31  16:00:00,61.5326448698,5.40817784367,30.4067376037,0.0,7.18559832057,18.5321311015,5.32482493233,0.0,5.32482493233
 08/31  17:00:00,61.8845740982,4.89415918747,25.2949292191,0.0,8.38069375907,23.3147919321,6.97422218291,0.0,6.97422218291
 08/31  18:00:00,62.1918832585,4.73558992845,23.6934375046,0.0,10.6415932552,23.1212625696,8.16545353055,0.0,8.16545353055
 08/31  19:00:00,63.443704895,4.67797239853,24.1864879826,0.0,12.3080778603,20.4854999863,7.7989208082,0.0,7.7989208082
 08/31  20:00:00,65.3394975292,4.48133781495,23.1477027603,0.0,12.456681583,19.8967753704,7.15748854408,0.0,7.15748854408
 08/31  21:00:00,57.9835131238,4.23612739667,21.5004297951,0.0,9.18739968257,17.702556249,5.87462401586,0.0,5.87462401586
 08/31  22:00:00,48.2835449875,3.83584428621,19.1360573309,0.0,5.91811778209,14.0365255879,5.14155857115,0.0,5.14155857115
 08/31  23:00:00,39.5261548486,3.39100377583,16.7200167738,0.0,3.54045821811,10.5176760807,2.94236223705,0.0,2.94236223705
 08/31  24:00:00,33.2311384163,2.98363253876,14.5356271341,0.0,2.55330491699,7.80157382632,1.0180654447,0.0,1.0180654447
 09/01  01:00:00,30.7105606509,2.68031791469,12.9070886087,0.0,2.55330491699,7.21284921042,0.652241294126,0.0,0.652241294126
 09/01  02:00:00,28.6431511311,2.39946361819,11.4148956934,0.0,2.55330491699,6.91848690247,0.376825633366,0.0,0.376825633366
 09/01  03:00:00,26.9721686688,2.15577038485,10.1347876184,0.0,2.55330491699,6.7713057485,0.376831210759,0.0,0.376831210759
 09/01  04:00:00,27.8377634835,1.96313796625,9.11652140402,0.0,3.82705111198,7.57405300124,0.652375747861,0.0,0.652375747861
 09/01  05:00:00,32.3560041027,1.96847176544,9.09081576212,0.0,6.02426329834,9.91545327661,2.76614940837,0.0,2.76614940837
 09/01  06:00:00,38.6483595381,2.14138226305,9.89200961998,0.0,6.51253267309,14.7454349813,8.92763308037,0.0,8.92763308037
 09/01  07:00:00,37.784671067,2.25019976717,10.4645376761,0.0,6.01364874671,18.163451543,9.47990816288,0.0,9.47990816288
 09/01  08:00:00,38.3389065149,2.66457067717,12.4429860962,0.0,4.35151303671,18.8798367041,9.11211911803,0.0,9.11211911803
 09/01  09:00:00,38.1122946865,3.07761096933,14.6269658162,0.0,3.78894180059,16.6187760998,8.00872929331,0.0,8.00872929331
 09/01  10:00:00,38.7441786934,3.61693093488,17.6361565606,0.0,3.78894180059,13.7021493968,7.27313602806,0.0,7.27313602806
 09/01  11:00:00,41.7888530709,4.04163776222,20.1089429569,0.0,3.78894180059,13.8493305508,5.89389865411,0.0,5.89389865411
 09/01  12:00:00,43.2798746401,4.30089872947,21.651144777,0.0,3.69398621738,13.6338449159,5.158305388,0.0,5.158305388
 09/01  13:00:00,45.4960420445,4.59344085843,23.8530534503,0.0,3.78894180059,13.2606059349,4.60661043842,0.0,4.60661043842
 09/01  14:00:00,47.2891471276,4.81666335991,25.5701171859,0.0,3.78894180059,13.1134247809,4.05491548883,0.0,4.05491548883
 09/01  15:00:00,50.7655321173,5.09962040785,27.3985356743,0.0,4.71240779196,13.5549682428,4.60661043842,0.0,4.60661043842
 09/01  16:00:00,58.4301584226,5.24517908907,27.4672499111,0.0,7.18559832057,18.5321311015,5.34220370453,0.0,5.34220370453
 09/01  17:00:00,61.9264643986,4.97041386278,25.2605648442,0.0,8.38069375907,23.3147919321,6.99728855328,0.0,6.99728855328
 09/01  18:00:00,63.2896715505,4.89054124314,24.6362744819,0.0,10.6415932552,23.1212625696,8.19262761072,0.0,8.19262761072
 09/01  19:00:00,62.3331742339,4.60183527664,23.1520944434,0.0,12.3080778603,20.4854999863,7.82483097766,0.0,7.82483097766
 09/01  20:00:00,62.9327642632,4.24324920257,20.9790581067,0.0,12.456681583,19.8967753704,7.18118686981,0.0,7.18118686981
 09/01  21:00:00,55.0031160164,3.88223226774,18.8739278167,0.0,9.18739968257,17.702556249,5.89389865411,0.0,5.89389865411
 09/01  22:00:00,45.4601261634,3.46912762493,16.6793551681,0.0,5.91811778209,14.0365255879,5.158305388,0.0,5.158305388
 09/01  23:00:00,36.1740853676,2.93198326509,13.8269678035,0.0,3.54045821811,10.5176760807,2.95152558966,0.0,2.95152558966
 09/01  24:00:00,29.4843600339,2.43251713901,11.3399641516,0.0,2.55330491699,7.80157382632,1.02059326611,0.0,1.02059326611
 09/02  01:00:00,27.4318102447,2.17416074304,10.1344953742,0.0,2.55330491699,7.21284921042,0.653521937662,0.0,0.653521937662
 09/02  02:00:00,25.8690921714,1.96001789209,9.08028245985,0.0,2.55330491699,6.91848690247,0.3771462296,0.0,0.3771462296
 09/02  03:00:00,24.7600108718,1.7957991917,8.28260101463,0.0,2.55330491699,6.7713057485,0.377151964603,0.0,0.377151964603
 09/02  04:00:00,26.46030108,1.72834220995,7.97385475683,0.0,3.82705111198,7.57405300124,0.653660193113,0.0,0.653660193113
 09/02  05:00:00,31.0439347833,1.74662017542,8.00059803276,0.0,6.02426329834,9.91545327661,2.77485667196,0.0,2.77485667196
 09/02  06:00:00,37.1543494921,1.89626614445,8.64311569258,0.0,6.51253267309,14.7454349813,8.95806315444,0.0,8.95806315444
 09/02  07:00:00,36.1042535624,2.00687715364,9.22097214745,0.0,6.01364874671,17.9699221805,9.51229414823,0.0,9.51229414823
 09/02  08:00:00,34.333426734,2.19171133481,10.3567792264,0.0,3.66783283761,18.1171033345,9.14320976494,0.0,9.14320976494
 09/02  09:00:00,34.7092883735,2.67036189525,13.077622146,0.0,3.10526160149,15.8560427302,8.03593360971,0.0,8.03593360971
 09/02  10:00:00,35.8140114679,3.27465632887,16.4946775098,0.0,3.10526160149,12.9394160272,7.29774945718,0.0,7.29774945718
 09/02  11:00:00,39.6909302375,3.79183301027,19.7072384442,0.0,3.10526160149,13.0865971812,5.91365416959,0.0,5.91365416959
 09/02  12:00:00,41.8801492332,4.09393347071,21.7415381334,0.0,3.10526160149,12.9394160272,5.17547001621,0.0,5.17547001621
 09/02  13:00:00,43.5598379635,4.36029817137,23.5964056251,0.0,3.10526160149,12.4978725653,4.62183190116,0.0,4.62183190116
 09/02  14:00:00,43.8834742303,4.42773229608,23.9997889212,0.0,3.10526160149,12.3506914113,4.06819378612,0.0,4.06819378612
 09/02  15:00:00,45.4853171076,4.457399691,24.2069549502,0.0,4.02872759285,12.7922348732,4.62183190116,0.0,4.62183190116
 09/02  16:00:00,53.6166519682,4.68011189937,24.665224215,0.0,6.50191812146,17.7693977319,5.36001605455,0.0,5.36001605455
 09/02  17:00:00,59.4912718654,4.61326038153,23.3760551547,0.0,8.38069375907,23.1212625696,7.02093039968,0.0,7.02093039968
 09/02  18:00:00,62.0130029896,4.66579388457,23.5843532796,0.0,10.6415932552,23.1212625696,8.22047964894,0.0,8.22047964894
 09/02  19:00:00,58.6045570275,4.11612768526,19.9091848283,0.0,12.3080778603,20.4854999863,7.85138757224,0.0,7.85138757224
 09/02  20:00:00,58.4325744179,3.64056652955,17.0815509344,0.0,12.456681583,19.8967753704,7.20547643803,0.0,7.20547643803
 09/02  21:00:00,52.3862583056,3.49766178812,16.6416405855,0.0,9.18739968257,17.702556249,5.91365416959,0.0,5.91365416959
 09/02  22:00:00,44.9027804855,3.34491062429,16.2462264909,0.0,5.91811778209,14.0365255879,5.17547001621,0.0,5.17547001621
 09/02  23:00:00,37.7516754878,3.12243629479,15.214104894,0.0,3.54045821811,10.5176760807,2.96091755604,0.0,2.96091755604
 09/02  24:00:00,32.0565094532,2.77824031685,13.566390393,0.0,2.55330491699,7.80157382632,1.02318415339,0.0,1.02318415339
 09/03  01:00:00,29.3018219997,2.42789555271,11.7507723195,0.0,2.55330491699,7.21284921042,0.65483383406,0.0,0.65483383406
 09/03  02:00:00,26.9707644017,2.11152837028,10.0304442119,0.0,2.55330491699,6.91848690247,0.377474638175,0.0,0.377474638175
 09/03  03:00:00,25.1390676332,1.84814761019,8.60930935747,0.0,2.55330491699,6.7713057485,0.377480530393,0.0,0.377480530393
 09/03  04:00:00,26.3592835118,1.71095524253,7.89022415606,0.0,3.82705111198,7.57405300124,0.654975881903,0.0,0.654975881903
 09/03  05:00:00,31.0016795898,1.73944623137,7.96551678328,0.0,6.02426329834,9.91545327661,2.78377463894,0.0,2.78377463894
 09/03  06:00:00,37.3062443879,1.92373262435,8.76754410844,0.0,6.51253267309,14.7454349813,8.98922553558,0.0,8.98922553558
 09/03  07:00:00,35.9361033907,1.98945521418,9.07024391526,0.0,6.01364874671,17.9699221805,9.54545887333,0.0,9.54545887333
 09/03  08:00:00,34.2187995155,2.16927218768,10.264591155,0.0,3.66783283761,18.1171033345,9.17504799514,0.0,9.17504799514
 09/03  09:00:00,35.3122793607,2.74424555874,13.6067294696,0.0,3.10526160149,15.8560427302,8.06379206139,0.0,8.06379206139
 09/03  10:00:00,36.8299722642,3.38818008851,17.3971145465,0.0,3.10526160149,12.9394160272,7.32295472299,0.0,7.32295472299
 09/03  11:00:00,39.6783522231,3.7422399914,19.7442534486,0.0,3.10526160149,13.0865971812,5.93388471189,0.0,5.93388471189
 09/03  12:00:00,40.8173167013,3.9213623008,20.8512767715,0.0,3.10526160149,12.9394160272,5.19304737262,0.0,5.19304737262
 09/03  13:00:00,41.5122182262,4.0611809088,21.8479031503,0.0,3.10526160149,12.4978725653,4.63741936818,0.0,4.63741936818
 09/03  14:00:00,43.0157708487,4.26630232807,23.2935155076,0.0,3.10526160149,12.3506914113,4.08179136373,0.0,4.08179136373
 09/03  15:00:00,46.4160268642,4.56349576499,25.0315686328,0.0,4.02872759285,12.7922348732,4.63741936818,0.0,4.63741936818
 09/03  16:00:00,56.119669056,4.93142674645,26.9169264558,0.0,6.50191812146,17.7693977319,5.37825670744,0.0,5.37825670744
 09/03  17:00:00,64.6725750205,5.18493801777,27.9856806735,0.0,8.38069375907,23.1212625696,7.04514072078,0.0,7.04514072078
 09/03  18:00:00,65.8628260608,5.10061450426,26.9993557312,0.0,10.6415932552,23.1212625696,8.24900139709,0.0,8.24900139709
 09/03  19:00:00,63.5806828661,4.70062945097,24.3008089013,0.0,12.3080778603,20.4854999863,7.87858272746,0.0,7.87858272746
 09/03  20:00:00,64.1429756415,4.34417645396,22.0883422336,0.0,12.456681583,19.8967753704,7.2303500556,0.0,7.2303500556
 09/03  21:00:00,56.4059662649,4.00668741956,20.1523229134,0.0,9.18739968257,17.702556249,5.93388471189,0.0,5.93388471189
 09/03  22:00:00,46.3430141951,3.54085965749,17.4905111672,0.0,5.91811778209,14.0365255879,5.19304737262,0.0,5.19304737262
 09/03  23:00:00,37.7344745451,3.10914752407,15.210192722,0.0,3.54045821811,10.5176760807,2.97053535483,0.0,2.97053535483
 09/03  24:00:00,31.6306545218,2.71765288366,13.2011228947,0.0,2.55330491699,7.80157382632,1.02583733926,0.0,1.02583733926
 09/04  01:00:00,29.2484899449,2.43499083842,11.6903449791,0.0,2.55330491699,7.21284921042,0.656176594562,0.0,0.656176594562
 09/04  02:00:00,27.4759947095,2.20176250278,10.4454403873,0.0,2.55330491699,6.91848690247,0.3778107618,0.0,0.3778107618
 09/04  03:00:00,25.7173120715,1.95158648107,9.0841149249,0.0,2.55330491699,6.7713057485,0.377816810801,0.0,0.377816810801
 09/04  04:00:00,27.0777593041,1.83068334057,8.48897185024,0.0,3.82705111198,7.57405300124,0.656322424561,0.0,0.656322424561
 09/04  05:00:00,31.3691606627,1.80022080609,8.27222328149,0.0,6.02426329834,9.91545327661,2.79290066888,0.0,2.79290066888
 09/04  06:00:00,37.1584974652,1.89906230881,8.64446750135,0.0,6.51253267309,14.7454349813,9.02111099522,0.0,9.02111099522
 09/04  07:00:00,36.1185444111,2.01070586147,9.23143428835,0.0,6.01364874671,17.9699221805,9.57939251665,0.0,9.57939251665
 09/04  08:00:00,34.7076804898,2.23180531311,10.6909390039,0.0,3.66783283761,18.1171033345,9.20762438001,0.0,9.20762438001
 09/04  09:00:00,35.9793085339,2.81227686535,14.2057273363,0.0,3.10526160149,15.8560427302,8.09229639835,0.0,8.09229639835
 09/04  10:00:00,38.1513412521,3.52883066558,18.5778329573,0.0,3.10526160149,12.9394160272,7.34874436118,0.0,7.34874436118
 09/04  11:00:00,41.4279636111,3.9592419235,21.2768629046,0.0,3.10526160149,13.0865971812,5.95458428991,0.0,5.95458428991
 09/04  12:00:00,43.7365964366,4.2792918445,23.4126269631,0.0,3.10526160149,12.9394160272,5.21103225189,0.0,5.21103225189
 09/04  13:00:00,45.5027227761,4.55477613957,25.3448124694,0.0,3.10526160149,12.4978725653,4.65336822337,0.0,4.65336822337
 09/04  14:00:00,46.5031860794,4.71452387021,26.3327091961,0.0,3.10526160149,12.3506914113,4.09570419486,0.0,4.09570419486
 09/04  15:00:00,49.0823358283,4.90464383238,27.3567295295,0.0,4.02872759285,12.7922348732,4.65336822337,0.0,4.65336822337
 09/04  16:00:00,57.5931580998,5.10125781706,28.220584429,0.0,6.50191812146,17.7693977319,5.39692026139,0.0,5.39692026139
 09/04  17:00:00,65.5029095611,5.2576474195,28.7433058124,0.0,8.38069375907,23.1212625696,7.06991234694,0.0,7.06991234694
 09/04  18:00:00,67.0848546213,5.2313291507,28.0906696452,0.0,10.6415932552,23.1212625696,8.27818440872,0.0,8.27818440872
 09/04  19:00:00,65.2462475549,4.9134392418,25.7535637992,0.0,12.3080778603,20.4854999863,7.90640838971,0.0,7.90640838971
 09/04  20:00:00,65.9255632058,4.58289309729,23.6322131545,0.0,12.456681583,19.8967753704,7.25580035645,0.0,7.25580035645
 09/04  21:00:00,58.2054294854,4.25688947315,21.7015840802,0.0,9.18739968257,17.702556249,5.95458428991,0.0,5.95458428991
 09/04  22:00:00,48.9040507499,3.8843167916,19.708090588,0.0,5.91811778209,14.0365255879,5.21103225189,0.0,5.21103225189
 09/04  23:00:00,40.7787745894,3.53383184488,17.8298084455,0.0,3.54045821811,10.5176760807,2.98037613783,0.0,2.98037613783
 09/04  24:00:00,34.508785504,3.14079378291,15.6561129777,0.0,2.55330491699,7.80157382632,1.02855203802,0.0,1.02855203802
 09/05  01:00:00,32.4099882126,2.90113491474,14.3856991704,0.0,2.55330491699,7.21284921042,0.657549821367,0.0,0.657549821367
 09/05  02:00:00,31.1035710826,2.73068339636,13.5440958668,0.0,2.55330491699,6.91848690247,0.378154500918,0.0,0.378154500918
 09/05  03:00:00,29.4463532968,2.50595214287,12.2587904884,0.0,2.55330491699,6.7713057485,0.378160706231,0.0,0.378160706231
 09/05  04:00:00,30.0526168736,2.30140209391,10.9931106664,0.0,3.82705111198,7.57405300124,0.657699422338,0.0,0.657699422338
 09/05  05:00:00,34.8316730232,2.34717433567,11.1877821124,0.0,6.02426329834,9.91545327661,2.80223205978,0.0,2.80223205978
 09/05  06:00:00,41.506304508,2.56988566799,12.321451185,0.0,6.51253267309,14.7454349813,9.05371009048,0.0,9.05371009048
 09/05  07:00:00,40.4909882903,2.66093250826,12.7601221583,0.0,6.01364874671,18.163451543,9.61408502899,0.0,9.61408502899
 09/05  08:00:00,42.1670282149,3.19364293804,15.7420355354,0.0,4.35151303671,18.8798367041,9.24092927237,0.0,9.24092927237
 09/05  09:00:00,43.0937427347,3.72117025337,18.9648545803,0.0,3.78894180059,16.6187760998,8.12143817928,0.0,8.12143817928
 09/05  10:00:00,42.0472832097,3.97582212495,20.5803698868,0.0,3.78894180059,13.7021493968,7.3751107344,0.0,7.3751107344
 09/05  11:00:00,45.1770540876,4.34750898458,23.1912727512,0.0,3.78894180059,13.8493305508,5.97574677368,0.0,5.97574677368
 09/05  12:00:00,47.1734031153,4.6526829165,25.1928890651,0.0,3.69398621738,13.6338449159,5.22941932795,0.0,5.22941932795
 09/05  13:00:00,48.1400592278,4.81620041247,26.2743110795,0.0,3.78894180059,13.2606059349,4.66967374365,0.0,4.66967374365
 09/05  14:00:00,48.5275230591,4.91302993624,26.7121265411,0.0,3.78894180059,13.1134247809,4.10992815936,0.0,4.10992815936
 09/05  15:00:00,50.88788271,5.09286968351,27.5276369914,0.0,4.71240779196,13.5549682428,4.66967374365,0.0,4.66967374365
 09/05  16:00:00,59.8672634339,5.33614173141,28.8133922801,0.0,7.18559832057,18.5321311015,5.41600118938,0.0,5.41600118938
 09/05  17:00:00,65.2405523376,5.23706726106,28.3079993849,0.0,8.38069375907,23.3147919321,7.09523794227,0.0,7.09523794227
 09/05  18:00:00,66.1548852534,5.139774357,27.2522550709,0.0,10.6415932552,23.1212625696,8.30802004158,0.0,8.30802004158
 09/05  19:00:00,64.0324043174,4.76758729147,24.685572512,0.0,12.3080778603,20.4854999863,7.93485631871,0.0,7.93485631871
 09/05  20:00:00,64.5669526513,4.41000869028,22.4464870071,0.0,12.456681583,19.8967753704,7.2818198037,0.0,7.2818198037
 09/05  21:00:00,57.1825330557,4.11038510424,20.8251920194,0.0,9.18739968257,17.702556249,5.97574677368,0.0,5.97574677368
 09/05  22:00:00,47.7663238909,3.71925605792,18.7354244627,0.0,5.91811778209,14.0365255879,5.22941932795,0.0,5.22941932795
 09/05  23:00:00,39.3511037605,3.33425333214,16.6017161293,0.0,3.54045821811,10.5176760807,2.99043699076,0.0,2.99043699076
 09/05  24:00:00,33.4118932576,2.9731286262,14.726885888,0.0,2.55330491699,7.80157382632,1.03132744573,0.0,1.03132744573
 09/06  01:00:00,31.1690233764,2.70918071648,13.3366885325,0.0,2.55330491699,7.21284921042,0.65895310775,0.0,0.65895310775
 09/06  02:00:00,29.4819673073,2.49829302397,12.1548824638,0.0,2.55330491699,6.91848690247,0.378505753737,0.0,0.378505753737
 09/06  03:00:00,28.4449937319,2.35632858681,11.4070544796,0.0,2.55330491699,6.7713057485,0.378512114849,0.0,0.378512114849
 09/06  04:00:00,29.5109107201,2.20797602341,10.5448305835,0.0,3.82705111198,7.57405300124,0.659106467514,0.0,0.659106467514
 09/06  05:00:00,33.9928518843,2.21599195484,10.4801433544,0.0,6.02426329834,9.91545327661,2.81176604882,0.0,2.81176604882
 09/06  06:00:00,40.4392293878,2.41182947387,11.4124322589,0.0,6.51253267309,14.7454349813,9.08701316695,0.0,9.08701316695
 09/06  07:00:00,39.6738027226,2.53084594567,12.0730231532,0.0,6.01364874671,18.163451543,9.64952613637,0.0,9.64952613637
 09/06  08:00:00,40.0487756727,2.89456369841,13.9228622328,0.0,4.35151303671,18.8798367041,9.2749528093,0.0,9.2749528093
 09/06  09:00:00,39.6117085134,3.24758293184,15.9564076805,0.0,3.78894180059,16.6187760998,8.15120877412,0.0,8.15120877412
 09/06  10:00:00,39.36002325,3.61664486309,18.2522871889,0.0,3.78894180059,13.7021493968,7.40204603449,0.0,7.40204603449
 09/06  11:00:00,41.5785662077,3.93651327526,20.0037805806,0.0,3.78894180059,13.8493305508,5.99736589612,0.0,5.99736589612
 09/06  12:00:00,43.0972039311,4.17705215499,21.5923206424,0.0,3.69398621738,13.6338449159,5.24820315564,0.0,5.24820315564
 09/06  13:00:00,45.2403716635,4.52272528078,23.6680986469,0.0,3.78894180059,13.2606059349,4.68633110029,0.0,4.68633110029
 09/06  14:00:00,45.910449651,4.67488996708,24.3331931021,0.0,3.78894180059,13.1134247809,4.12445904493,0.0,4.12445904493
 09/06  15:00:00,48.6022911047,4.86161893291,25.4732961367,0.0,4.71240779196,13.5549682428,4.68633110029,0.0,4.68633110029
 09/06  16:00:00,57.4328378394,5.09633084088,26.618777576,0.0,7.18559832057,18.5321311015,5.43549384076,0.0,5.43549384076
 09/06  17:00:00,63.3771803852,5.06159458587,26.6201001077,0.0,8.38069375907,23.3147919321,7.12111000683,0.0,7.12111000683
 09/06  18:00:00,64.8080931552,5.01883723561,26.0264000942,0.0,10.6415932552,23.1212625696,8.3384994601,0.0,8.3384994601
 09/06  19:00:00,64.2738613516,4.72334986105,24.0784336433,0.0,12.3080778603,20.4854999863,7.96391808986,0.0,7.96391808986
 09/06  20:00:00,63.530027427,4.32407746392,21.4954930091,0.0,12.456681583,19.8967753704,7.30840069195,0.0,7.30840069195
 09/06  21:00:00,55.6274137588,3.96230597836,19.4181518484,0.0,9.18739968257,17.702556249,5.99736589612,0.0,5.99736589612
 09/06  22:00:00,45.7584263796,3.48710678311,16.9596762261,0.0,5.91811778209,14.0365255879,5.24820315564,0.0,5.24820315564
 09/06  23:00:00,36.4746974763,2.94010941901,14.1194537583,0.0,3.54045821811,10.5176760807,3.00071493422,0.0,3.00071493422
 09/06  24:00:00,29.9539397822,2.47978292886,11.76227811,0.0,2.55330491699,7.80157382632,1.03416274047,0.0,1.03416274047
 09/07  01:00:00,28.0013389821,2.25165630925,10.6265285454,0.0,2.55330491699,7.21284921042,0.660386038177,0.0,0.660386038177
 09/07  02:00:00,26.8878790842,2.10753717177,9.95155009293,0.0,2.55330491699,6.91848690247,0.378864416257,0.0,0.378864416257
 09/07  03:00:00,26.0595526033,1.98794382788,9.38999810991,0.0,2.55330491699,6.7713057485,0.378870932613,0.0,0.378870932613
 09/07  04:00:00,27.5226969493,1.89204712803,8.87254570797,0.0,3.82705111198,7.57405300124,0.660543143525,0.0,0.660543143525
 09/07  05:00:00,32.398246862,1.95918434893,9.14234593797,0.0,6.02426329834,9.91545327661,2.82149981323,0.0,2.82149981323
 09/07  06:00:00,39.0311385121,2.19006032955,10.2261105275,0.0,6.51253267309,14.7454349813,9.12101036155,0.0,9.12101036155
 09/07  07:00:00,38.0911835732,2.28223890102,10.7390110484,0.0,6.01364874671,18.163451543,9.68570534312,0.0,9.68570534312
 09/07  08:00:00,37.4018655661,2.50087025131,11.6696455732,0.0,4.35151303671,18.8798367041,9.30968491503,0.0,9.30968491503
 09/07  09:00:00,38.0945615304,3.0238893316,14.6629542978,0.0,3.78894180059,16.6187760998,8.18159936661,0.0,8.18159936661
 09/07  10:00:00,40.1035119757,3.73065042583,18.8817703519,0.0,3.78894180059,13.7021493968,7.42954228483,0.0,7.42954228483
 09/07  11:00:00,43.7359038721,4.19917978808,21.8984517322,0.0,3.78894180059,13.8493305508,6.01943525494,0.0,6.01943525494
 09/07  12:00:00,43.4092384176,4.22815780512,21.8532494788,0.0,3.69398621738,13.6338449159,5.26737817232,0.0,5.26737817232
 09/07  13:00:00,43.4064178142,4.28422289443,22.072647184,0.0,3.78894180059,13.2606059349,4.70333536036,0.0,4.70333536036
 09/07  14:00:00,43.8877693781,4.36722023678,22.6181825595,0.0,3.78894180059,13.1134247809,4.1392925484,0.0,4.1392925484
 09/07  15:00:00,46.687766272,4.56681103981,23.8535791971,0.0,4.71240779196,13.5549682428,4.70333536036,0.0,4.70333536036
 09/07  16:00:00,54.648722173,4.66015062885,24.2708421217,0.0,7.18559832057,18.5321311015,5.45539244298,0.0,5.45539244298
 09/07  17:00:00,60.1849662732,4.54753369825,23.9419468833,0.0,8.38069375907,23.3147919321,7.14752087886,0.0,7.14752087886
 09/07  18:00:00,58.5600930899,4.14525875725,20.6519785072,0.0,10.6415932552,23.1212625696,8.36961363811,0.0,8.36961363811
 09/07  19:00:00,55.1576949203,3.49003512507,16.1955819481,0.0,12.3080778603,20.4854999863,7.9935850968,0.0,7.9935850968
 09/07  20:00:00,54.8883087412,3.09920471591,14.0786470713,0.0,12.456681583,19.8967753704,7.33553514952,0.0,7.33553514952
 09/07  21:00:00,48.0704947518,2.85298610753,12.9705527123,0.0,9.18739968257,17.702556249,6.01943525494,0.0,6.01943525494
 09/07  22:00:00,39.3107535729,2.52232259695,11.4767876056,0.0,5.91811778209,14.0365255879,5.26737817232,0.0,5.26737817232
 09/07  23:00:00,31.5987022301,2.19389686364,9.9896710674,0.0,3.54045821811,10.5176760807,3.01120692448,0.0,3.01120692448
 09/07  24:00:00,26.1086724963,1.87173637922,8.52505737367,0.0,2.55330491699,7.80157382632,1.03705708262,0.0,1.03705708262
 09/08  01:00:00,24.5036523411,1.68883635525,7.6916618584,0.0,2.55330491699,7.21284921042,0.661848188433,0.0,0.661848188433
 09/08  02:00:00,23.4343879367,1.54941882393,7.05617729332,0.0,2.55330491699,6.91848690247,0.379230382304,0.0,0.379230382304
 09/08  03:00:00,22.7143567484,1.44613514149,6.58661094141,0.0,2.55330491699,6.7713057485,0.379237053302,0.0,0.379237053302
 09/08  04:00:00,24.3375092992,1.37131190829,6.20809327766,0.0,3.82705111198,7.57405300124,0.662009025082,0.0,0.662009025082
 09/08  05:00:00,29.3773081819,1.45951547529,6.62107613148,0.0,6.02426329834,9.91545327661,2.83143047105,0.0,2.83143047105
 09/08  06:00:00,36.0304733275,1.69370333284,7.72180233957,0.0,6.51253267309,14.7454349813,9.15569160545,0.0,9.15569160545
 09/08  07:00:00,35.3383542065,1.83506729122,8.43335329152,0.0,6.01364874671,18.163451543,9.722611935,0.0,9.722611935
 09/08  08:00:00,34.7695209986,2.10001025558,9.43816100157,0.0,4.35151303671,18.8798367041,9.34511530399,0.0,9.34511530399
 09/08  09:00:00,35.0533502802,2.57823132535,12.0674010538,0.0,3.78894180059,16.6187760998,8.21260095684,0.0,8.21260095684
 09/08  10:00:00,38.9416608094,3.54975547969,17.9008141318,0.0,3.78894180059,13.7021493968,7.45759134265,0.0,7.45759134265
 09/08  11:00:00,37.7219176143,3.43916343556,16.6444818269,0.0,3.78894180059,13.8493305508,6.04194831451,0.0,6.04194831451
 09/08  12:00:00,34.1475409574,2.99639792907,13.8233118947,0.0,3.69398621738,13.6338449159,5.28693869949,0.0,5.28693869949
 09/08  13:00:00,35.1874568321,3.13592288443,15.0019862118,0.0,3.78894180059,13.2606059349,4.72068148823,0.0,4.72068148823
 09/08  14:00:00,31.8488392628,2.69004748947,12.2564251915,0.0,3.78894180059,13.1134247809,4.15442427696,0.0,4.15442427696
 09/08  15:00:00,30.0552175373,2.21738167568,9.5704598265,0.0,4.71240779196,13.5549682428,4.72068148823,0.0,4.72068148823
 09/08  16:00:00,37.9660838321,2.2907500204,9.9576043892,0.0,7.18559832057,18.5321311015,5.47569110324,0.0,5.47569110324
 09/08  17:00:00,45.3784312189,2.42201581896,11.2609297083,0.0,8.38069375907,23.3147919321,7.17446273703,0.0,7.17446273703
 09/08  18:00:00,50.1363209118,2.85153319955,13.5219318869,0.0,10.6415932552,23.1212625696,8.40135336143,0.0,8.40135336143
 09/08  19:00:00,52.6063053123,2.95735856465,14.1768689004,0.0,12.3080778603,20.4854999863,8.02384855393,0.0,8.02384855393
 09/08  20:00:00,54.1569407466,2.85660104223,13.5898827504,0.0,12.456681583,19.8967753704,7.36321514079,0.0,7.36321514079
 09/08  21:00:00,47.7013517292,2.69662568157,12.7577701156,0.0,9.18739968257,17.702556249,6.04194831451,0.0,6.04194831451
 09/08  22:00:00,38.9284180218,2.39063162949,11.2261430219,0.0,5.91811778209,14.0365255879,5.28693869949,0.0,5.28693869949
 09/08  23:00:00,31.2619531473,2.08899021464,9.75782863365,0.0,3.54045821811,10.5176760807,3.02190985444,0.0,3.02190985444
 09/08  24:00:00,26.0141670651,1.81648790512,8.48580041658,0.0,2.55330491699,7.80157382632,1.04000961502,0.0,1.04000961502
 09/09  01:00:00,24.4120171679,1.64637305028,7.64248999018,0.0,2.55330491699,7.21284921042,0.663339125741,0.0,0.663339125741
 09/09  02:00:00,23.4065340484,1.52620445651,7.05153777244,0.0,2.55330491699,6.91848690247,0.379603543557,0.0,0.379603543557
 09/09  03:00:00,22.8122539785,1.44682809887,6.6838152141,0.0,2.55330491699,6.7713057485,0.379610368553,0.0,0.379610368553
 09/09  04:00:00,24.9426700002,1.45641042918,6.7281554578,0.0,3.82705111198,7.57405300124,0.663503678298,0.0,0.663503678298
 09/09  05:00:00,29.7894148542,1.52073632638,6.97196195264,0.0,6.02426329834,9.91545327661,2.84155508206,0.0,2.84155508206
 09/09  06:00:00,36.0828531464,1.7029653715,7.76492011986,0.0,6.51253267309,14.7454349813,9.19104662707,0.0,9.19104662707
 09/09  07:00:00,35.2669968263,1.85473845969,8.53585410529,0.0,6.01364874671,17.9699221805,9.76023498233,0.0,9.76023498233
 09/09  08:00:00,32.4557432674,1.87444997852,8.79635711608,0.0,3.66783283761,18.1171033345,9.38123348379,0.0,9.38123348379
 09/09  09:00:00,33.5573914992,2.46643534128,12.1296518255,0.0,3.10526160149,15.8560427302,8.24420436399,0.0,8.24420436399
 09/09  10:00:00,34.086330474,3.00822781272,15.033425032,0.0,3.10526160149,12.9394160272,7.48618490149,0.0,7.48618490149
 09/09  11:00:00,36.8287218215,3.39319208597,17.2436709524,0.0,3.10526160149,13.0865971812,6.06489840779,0.0,6.06489840779
 09/09  12:00:00,34.2469640413,3.07751874585,15.1247676664,0.0,3.10526160149,12.9394160272,5.30687894447,0.0,5.30687894447
 09/09  13:00:00,32.2078956301,2.8112466142,13.7935148488,0.0,3.10526160149,12.4978725653,4.73836434698,0.0,4.73836434698
 09/09  14:00:00,33.0599561347,2.90203431032,14.7019688113,0.0,3.10526160149,12.3506914113,4.1698497495,0.0,4.1698497495
 09/09  15:00:00,36.9738653531,3.24812717679,16.9047757099,0.0,4.02872759285,12.7922348732,4.73836434698,0.0,4.73836434698
 09/09  16:00:00,48.1881984218,3.83278685613,20.084095712,0.0,6.50191812146,17.7693977319,5.4963838103,0.0,5.4963838103
 09/09  17:00:00,57.4304233793,4.12128453377,21.8071825163,0.0,8.38069375907,23.1212625696,7.20192760276,0.0,7.20192760276
 09/09  18:00:00,60.0186491633,4.21265553439,22.0431378035,0.0,10.6415932552,23.1212625696,8.43370923065,0.0,8.43370923065
 09/09  19:00:00,59.9968755335,4.01243939583,20.5123582905,0.0,12.3080778603,20.4854999863,8.05469949899,0.0,8.05469949899
 09/09  20:00:00,60.9849322503,3.84501525747,19.4294600388,0.0,12.456681583,19.8967753704,7.39143246859,0.0,7.39143246859
 09/09  21:00:00,53.9127845387,3.61557975229,18.0502488544,0.0,9.18739968257,17.702556249,6.06489840779,0.0,6.06489840779
 09/09  22:00:00,44.8445244591,3.27428350414,16.2585975846,0.0,5.91811778209,14.0365255879,5.30687894447,0.0,5.30687894447
 09/09  23:00:00,36.545732954,2.88646855514,14.2441300998,0.0,3.54045821811,10.5176760807,3.03282055452,0.0,3.03282055452
 09/09  24:00:00,29.9080724664,2.42914111052,11.7670526125,0.0,2.55330491699,7.80157382632,1.04301946332,0.0,1.04301946332
 09/10  01:00:00,27.3782577438,2.12830061055,10.1268030058,0.0,2.55330491699,7.21284921042,0.664858408893,0.0,0.664858408893
 09/10  02:00:00,25.8927191212,1.93026019633,9.13366710535,0.0,2.55330491699,6.91848690247,0.379983789584,0.0,0.379983789584
 09/10  03:00:00,25.0542886257,1.80965422304,8.56302373714,0.0,2.55330491699,6.7713057485,0.379990767883,0.0,0.379990767883
 09/10  04:00:00,26.9807294043,1.78332496754,8.43930032354,0.0,3.82705111198,7.57405300124,0.665026660813,0.0,0.665026660813
 09/10  05:00:00,32.1473116179,1.89265862192,8.95793642082,0.0,6.02426329834,9.91545327661,2.8518706486,0.0,2.8518706486
 09/10  06:00:00,38.7982661378,2.12484734003,10.0584511427,0.0,6.51253267309,14.7454349813,9.2270649551,0.0,9.2270649551
 09/10  07:00:00,37.6264231907,2.22360497113,10.5264139583,0.0,6.01364874671,17.9699221805,9.79856334327,0.0,9.79856334327
 09/10  08:00:00,35.4032072176,2.31736072169,11.3009103232,0.0,3.66783283761,18.1171033345,9.41802875837,0.0,9.41802875837
 09/10  09:00:00,37.1255257525,2.9854114191,15.1788100011,0.0,3.10526160149,15.8560427302,8.27640022902,0.0,8.27640022902
 09/10  10:00:00,38.1683605437,3.54763939654,18.5760435179,0.0,3.10526160149,12.9394160272,7.51531449365,0.0,7.51531449365
 09/10  11:00:00,42.0049311729,4.05883734014,21.7542350497,0.0,3.10526160149,13.0865971812,6.08827873834,0.0,6.08827873834
 09/10  12:00:00,44.0173621583,4.33721501091,23.6354695183,0.0,3.10526160149,12.9394160272,5.32719300216,0.0,5.32719300216
 09/10  13:00:00,44.80839238,4.48833892435,24.7169192886,0.0,3.10526160149,12.4978725653,4.75637870003,0.0,4.75637870003
 09/10  14:00:00,45.5673177982,4.61616534451,25.4951994406,0.0,3.10526160149,12.3506914113,4.1855643979,0.0,4.1855643979
 09/10  15:00:00,48.2645184311,4.84852289068,26.595033074,0.0,4.02872759285,12.7922348732,4.75637870003,0.0,4.75637870003
 09/10  16:00:00,56.5156739021,5.02690866036,27.217449388,0.0,6.50191812146,17.7693977319,5.5174644362,0.0,5.5174644362
 09/10  17:00:00,64.691349297,5.20103571299,27.9883572548,0.0,8.38069375907,23.1212625696,7.2299073426,0.0,7.2299073426
 09/10  18:00:00,66.431296256,5.17808920013,27.4903512305,0.0,10.6415932552,23.1212625696,8.46667166388,0.0,8.46667166388
 09/10  19:00:00,65.2376276011,4.812154065,24.9533956889,0.0,12.3080778603,20.4854999863,8.0861287958,0.0,8.0861287958
 09/10  20:00:00,64.6998857487,4.44881750281,22.5406112919,0.0,12.456681583,19.8967753704,7.42017877664,0.0,7.42017877664
 09/10  21:00:00,57.2532466221,4.15338730965,20.8529033804,0.0,9.18739968257,17.702556249,6.08827873834,0.0,6.08827873834
 09/10  22:00:00,47.5737603694,3.71999538267,18.5421216164,0.0,5.91811778209,14.0365255879,5.32719300216,0.0,5.32719300216
 09/10  23:00:00,38.423619233,3.24385197197,15.764632962,0.0,3.54045821811,10.5176760807,3.04393579363,0.0,3.04393579363
 09/10  24:00:00,31.8695774269,2.79099135881,13.3667073247,0.0,2.55330491699,7.80157382632,1.04608573618,0.0,1.04608573618
 09/11  01:00:00,29.3294920926,2.46926441088,11.7370735542,0.0,2.55330491699,7.21284921042,0.666405588377,0.0,0.666405588377
 09/11  02:00:00,27.6318084776,2.23552595362,10.5674907045,0.0,2.55330491699,6.91848690247,0.380371007873,0.0,0.380371007873
 09/11  03:00:00,26.2396187949,2.03061759022,9.52739053922,0.0,2.55330491699,6.7713057485,0.380378138731,0.0,0.380378138731
 09/11  04:00:00,27.6289048164,1.91834268399,8.95245801915,0.0,3.82705111198,7.57405300124,0.666577521926,0.0,0.666577521926
 09/11  05:00:00,32.4936571131,1.97538937784,9.22155116012,0.0,6.02426329834,9.91545327661,2.86237411645,0.0,2.86237411645
 09/11  06:00:00,38.5969491933,2.12438044762,9.85760109056,0.0,6.51253267309,14.7454349813,9.26373592167,0.0,9.26373592167
 09/11  07:00:00,37.2293988978,2.16349674421,9.99596852983,0.0,6.01364874671,18.163451543,9.8375856671,0.0,9.8375856671
 09/11  08:00:00,37.8284917312,2.58469628694,12.0124457028,0.0,4.35151303671,18.8798367041,9.45549023116,0.0,9.45549023116
 09/11  09:00:00,39.3728754996,3.22729947125,15.7378581273,0.0,3.78894180059,16.6187760998,8.30917901741,0.0,8.30917901741
 09/11  10:00:00,41.5528755534,3.92107952697,20.1407048285,0.0,3.78894180059,13.7021493968,7.54497149266,0.0,7.54497149266
 09/11  11:00:00,44.9259266482,4.33068178798,22.9569725084,0.0,3.78894180059,13.8493305508,6.11208238228,0.0,6.11208238228
 09/11  12:00:00,46.3991000827,4.55817139564,24.5130975534,0.0,3.69398621738,13.6338449159,5.34787485674,0.0,5.34787485674
 09/11  13:00:00,47.9261905394,4.76267606154,26.1139667421,0.0,3.78894180059,13.2606059349,4.77471921258,0.0,4.77471921258
 09/11  14:00:00,49.064158453,5.00760301024,27.1541888609,0.0,3.78894180059,13.1134247809,4.20156356842,0.0,4.20156356842
 09/11  15:00:00,50.6664617722,5.1179986749,27.2810870622,0.0,4.71240779196,13.5549682428,4.77471921258,0.0,4.77471921258
 09/11  16:00:00,59.5090665801,5.31297892964,28.478358228,0.0,7.18559832057,18.5321311015,5.53892673812,0.0,5.53892673812
 09/11  17:00:00,66.5375652629,5.36910079798,29.4729787733,0.0,8.38069375907,23.3147919321,7.2583936706,0.0,7.2583936706
 09/11  18:00:00,68.3816432336,5.37068312659,29.2481042816,0.0,10.6415932552,23.1212625696,8.50023089961,0.0,8.50023089961
 09/11  19:00:00,67.213302305,5.05597759802,26.6852468598,0.0,12.3080778603,20.4854999863,8.11812713684,0.0,8.11812713684
 09/11  20:00:00,65.4331393967,4.5539344285,23.1687480142,0.0,12.456681583,19.8967753704,7.44944555199,0.0,7.44944555199
 09/11  21:00:00,56.2940179448,4.07188098254,19.9751810303,0.0,9.18739968257,17.702556249,6.11208238228,0.0,6.11208238228
 09/11  22:00:00,46.5408380913,3.64017953547,17.5890151855,0.0,5.91811778209,14.0365255879,5.34787485674,0.0,5.34787485674
 09/11  23:00:00,37.6280981903,3.15922073733,15.053743154,0.0,3.54045821811,10.5176760807,3.0552522801,0.0,3.0552522801
 09/11  24:00:00,30.6885174575,2.6364667155,12.3401719986,0.0,2.55330491699,7.80157382632,1.04920752555,0.0,1.04920752555
 09/12  01:00:00,28.3421866193,2.33765401187,10.88137848,0.0,2.55330491699,7.21284921042,0.667980206509,0.0,0.667980206509
 09/12  02:00:00,26.9833589274,2.14887727566,10.0056898323,0.0,2.55330491699,6.91848690247,0.380765083861,0.0,0.380765083861
 09/12  03:00:00,25.8307768484,1.98046972348,9.16869645945,0.0,2.55330491699,6.7713057485,0.380772366485,0.0,0.380772366485
 09/12  04:00:00,27.3674957583,1.89081394164,8.7185777034,0.0,3.82705111198,7.57405300124,0.668155802727,0.0,0.668155802727
 09/12  05:00:00,32.3438398701,1.96756608762,9.07955720732,0.0,6.02426329834,9.91545327661,2.87306237576,0.0,2.87306237576
 09/12  06:00:00,38.8383760866,2.17567981908,10.0477286125,0.0,6.51253267309,14.7454349813,9.30104866542,0.0,9.30104866542
 09/12  07:00:00,38.0533892777,2.29795558345,10.6855000705,0.0,6.01364874671,18.163451543,9.87729039756,0.0,9.87729039756
 09/12  08:00:00,38.7641351726,2.73468514758,12.7981002836,0.0,4.35151303671,18.8798367041,9.4936068083,0.0,9.4936068083
 09/12  09:00:00,40.4763868369,3.40638174119,16.6622871947,0.0,3.78894180059,16.6187760998,8.34253102206,0.0,8.34253102206
 09/12  10:00:00,42.4613845617,4.07099597878,20.899297385,0.0,3.78894180059,13.7021493968,7.5751471159,0.0,7.5751471159
 09/12  11:00:00,45.391631138,4.43155904056,23.3217997456,0.0,3.78894180059,13.8493305508,6.13630229041,0.0,6.13630229041
 09/12  12:00:00,47.5277955503,4.72056724373,25.4793971728,0.0,3.69398621738,13.6338449159,5.36891838347,0.0,5.36891838347
 09/12  13:00:00,47.8418695902,4.8124265675,25.9798952869,0.0,3.78894180059,13.2606059349,4.79338045326,0.0,4.79338045326
 09/12  14:00:00,48.9824666926,4.96976943835,27.1103306724,0.0,3.78894180059,13.1134247809,4.21784252306,0.0,4.21784252306
 09/12  15:00:00,51.3129898039,5.0930290571,27.9525847117,0.0,4.71240779196,13.5549682428,4.79338045326,0.0,4.79338045326
 09/12  16:00:00,60.371699066,5.33315787804,29.3208117655,0.0,7.18559832057,18.5321311015,5.5607643602,0.0,5.5607643602
 09/12  17:00:00,66.1169638179,5.2871963053,29.1342818209,0.0,8.38069375907,23.3147919321,7.28737815081,0.0,7.28737815081
 09/12  18:00:00,66.1697324971,5.16933657665,27.237540095,0.0,10.6415932552,23.1212625696,8.53437699959,0.0,8.53437699959
 09/12  19:00:00,63.850879178,4.70986430918,23.6689370216,0.0,12.3080778603,20.4854999863,8.15068504612,0.0,8.15068504612
 09/12  20:00:00,63.0973295316,4.2907237076,21.09614887,0.0,12.456681583,19.8967753704,7.47922412755,0.0,7.47922412755
 09/12  21:00:00,55.724477631,3.98029894321,19.4972227558,0.0,9.18739968257,17.702556249,6.13630229041,0.0,6.13630229041
 09/12  22:00:00,46.2646332669,3.57306299861,17.3799268979,0.0,5.91811778209,14.0365255879,5.36891838347,0.0,5.36891838347
 09/12  23:00:00,38.1904075753,3.21496158057,15.5603116957,0.0,3.54045821811,10.5176760807,3.06676666265,0.0,3.06676666265
 09/12  24:00:00,32.2371956362,2.84366223203,13.6816546608,0.0,2.55330491699,7.80157382632,1.05238390694,0.0,1.05238390694
 09/13  01:00:00,30.1186331178,2.59006035803,12.4054186323,0.0,2.55330491699,7.21284921042,0.669581797566,0.0,0.669581797566
 09/13  02:00:00,28.5889220654,2.39133518054,11.3687950654,0.0,2.55330491699,6.91848690247,0.381165900976,0.0,0.381165900976
 09/13  03:00:00,27.4890762019,2.23574466286,10.5717208735,0.0,2.55330491699,6.7713057485,0.381173334517,0.0,0.381173334517
 09/13  04:00:00,29.1933384468,2.17040881862,10.2648255149,0.0,3.82705111198,7.57405300124,0.669761036228,0.0,0.669761036228
 09/13  05:00:00,34.2004614849,2.25175339122,10.6519915186,0.0,6.02426329834,9.91545327661,2.88393226197,0.0,2.88393226197
 09/13  06:00:00,40.7701255928,2.46953680373,11.685621134,0.0,6.51253267309,14.7454349813,9.3389921348,0.0,9.3389921348
 09/13  07:00:00,40.0029943895,2.58825171115,12.3448090546,0.0,6.01364874671,18.163451543,9.91766577634,0.0,9.91766577634
 09/13  08:00:00,40.2440140839,2.93154324438,14.081121098,0.0,4.35151303671,18.8798367041,9.53236720192,0.0,9.53236720192
 09/13  09:00:00,39.5205898029,3.25487337623,15.8579985256,0.0,3.78894180059,16.6187760998,8.37644636606,0.0,8.37644636606
 09/13  10:00:00,38.2051780952,3.46923521962,17.2448516776,0.0,3.78894180059,13.7021493968,7.60583242713,0.0,7.60583242713
 09/13  11:00:00,41.8493996576,3.95234985439,20.2587774514,0.0,3.78894180059,13.8493305508,6.16093129021,0.0,6.16093129021
 09/13  12:00:00,44.8377173849,4.38940562124,23.12048063,0.0,3.69398621738,13.6338449159,5.39031735051,0.0,5.39031735051
 09/13  13:00:00,47.2049486545,4.70012877018,25.4552721485,0.0,3.78894180059,13.2606059349,4.81235689574,0.0,4.81235689574
 09/13  14:00:00,46.989725837,4.68323568373,25.4041235715,0.0,3.78894180059,13.1134247809,4.23439644096,0.0,4.23439644096
 09/13  15:00:00,46.2316725302,4.49154982374,23.4727466713,0.0,4.71240779196,13.5549682428,4.81235689574,0.0,4.81235689574
 09/13  16:00:00,49.8537779016,4.14957109281,19.9864773864,0.0,7.18559832057,18.5321311015,5.58297083544,0.0,5.58297083544
 09/13  17:00:00,54.045424481,3.86131380359,18.4886249858,0.0,8.38069375907,23.3147919321,7.31685219976,0.0,7.31685219976
 09/13  18:00:00,56.5901619978,3.93230967592,18.8949964965,0.0,10.6415932552,23.1212625696,8.56909985177,0.0,8.56909985177
 09/13  19:00:00,57.326371731,3.75770407969,18.0965898042,0.0,12.3080778603,20.4854999863,8.18379288192,0.0,8.18379288192
 09/13  20:00:00,59.3711280044,3.68488503566,17.9757860147,0.0,12.456681583,19.8967753704,7.50950568469,0.0,7.50950568469
 09/13  21:00:00,52.6877615308,3.48294963684,16.9578559619,0.0,9.18739968257,17.702556249,6.16093129021,0.0,6.16093129021
 09/13  22:00:00,43.5281388855,3.11860887802,15.0978866371,0.0,5.91811778209,14.0365255879,5.39031735051,0.0,5.39031735051
 09/13  23:00:00,35.0917218432,2.69858128394,12.9780062602,0.0,3.54045821811,10.5176760807,3.07847553141,0.0,3.07847553141
 09/13  24:00:00,28.8599967543,2.2869941284,10.8611238825,0.0,2.55330491699,7.80157382632,1.0556139397,0.0,1.0556139397
 09/14  01:00:00,27.0079268257,2.0770297693,9.80774292894,0.0,2.55330491699,7.21284921042,0.671209887925,0.0,0.671209887925
 09/14  02:00:00,26.0108269976,1.95411809472,9.22791708343,0.0,2.55330491699,6.91848690247,0.381573340662,0.0,0.381573340662
 09/14  03:00:00,25.006568846,1.81549384567,8.50946433487,0.0,2.55330491699,6.7713057485,0.381580924221,0.0,0.381580924221
 09/14  04:00:00,26.6467462263,1.74649099899,8.14215111409,0.0,3.82705111198,7.57405300124,0.671392747506,0.0,0.671392747506
 09/14  05:00:00,31.880134427,1.86837404567,8.71504380624,0.0,6.02426329834,9.91545327661,2.89498055672,0.0,2.89498055672
 09/14  06:00:00,39.1747396502,2.20153040172,10.3582415934,0.0,6.51253267309,14.7454349813,9.37755509133,0.0,9.37755509133
 09/14  07:00:00,38.5164499109,2.34586326201,11.1006530252,0.0,6.01364874671,18.163451543,9.95869984649,0.0,9.95869984649
 09/14  08:00:00,37.5685567163,2.53285388493,11.8043530899,0.0,4.35151303671,18.8798367041,9.57175993348,0.0,9.57175993348
 09/14  09:00:00,38.0436855703,3.03707881439,14.5988888548,0.0,3.78894180059,16.6187760998,8.41091500572,0.0,8.41091500572
 09/14  10:00:00,39.2614255231,3.61736148021,18.152972845,0.0,3.78894180059,13.7021493968,7.6370183392,0.0,7.6370183392
 09/14  11:00:00,43.7274636473,4.20096002695,21.8882312686,0.0,3.78894180059,13.8493305508,6.18596208805,0.0,6.18596208805
 09/14  12:00:00,45.5473408159,4.47758138896,23.7419282933,0.0,3.69398621738,13.6338449159,5.41206542077,0.0,5.41206542077
 09/14  13:00:00,42.3706888041,4.22947135288,21.0916697154,0.0,3.78894180059,13.2606059349,4.8316429203,0.0,4.8316429203
 09/14  14:00:00,42.4253095596,4.28161146808,21.2413315097,0.0,3.78894180059,13.1134247809,4.25122041984,0.0,4.25122041984
 09/14  15:00:00,47.17689817,4.68994559909,24.2195765358,0.0,4.71240779196,13.5549682428,4.8316429203,0.0,4.8316429203
 09/14  16:00:00,50.6954792573,4.24293828495,20.7348115499,0.0,7.18559832057,18.5321311015,5.60553958759,0.0,5.60553958759
 09/14  17:00:00,53.9751605835,3.80765033314,18.4720245587,0.0,8.38069375907,23.3147919321,7.34680708898,0.0,7.34680708898
 09/14  18:00:00,57.0408522603,3.96959150903,19.3084049258,0.0,10.6415932552,23.1212625696,8.60438917332,0.0,8.60438917332
 09/14  19:00:00,57.7325848949,3.81262668149,18.4478803662,0.0,12.3080778603,20.4854999863,8.21744083968,0.0,8.21744083968
 09/14  20:00:00,57.9679611438,3.51042129507,16.7470828947,0.0,12.456681583,19.8967753704,7.5402812558,0.0,7.5402812558
 09/14  21:00:00,50.4550332116,3.18298184613,15.0250954334,0.0,9.18739968257,17.702556249,6.18596208805,0.0,6.18596208805
 09/14  22:00:00,42.2594361724,2.93052226181,14.0172705402,0.0,5.91811778209,14.0365255879,5.41206542077,0.0,5.41206542077
 09/14  23:00:00,34.817318249,2.65377263181,12.7484113181,0.0,3.54045821811,10.5176760807,3.09037541891,0.0,3.09037541891
 09/14  24:00:00,29.6354225214,2.3962783248,11.5272654532,0.0,2.55330491699,7.80157382632,1.05889666729,0.0,1.05889666729
 09/15  01:00:00,28.1568254948,2.24622583965,10.7874455277,0.0,2.55330491699,7.21284921042,0.672863996196,0.0,0.672863996196
 09/15  02:00:00,26.442206127,2.02246123097,9.59095307657,0.0,2.55330491699,6.91848690247,0.381987282418,0.0,0.381987282418
 09/15  03:00:00,25.3120270448,1.86100584694,8.76941053235,0.0,2.55330491699,6.7713057485,0.381995015039,0.0,0.381995015039
 09/15  04:00:00,27.1508038507,1.81856232016,8.57413741732,0.0,3.82705111198,7.57405300124,0.673050453839,0.0,0.673050453839
 09/15  05:00:00,31.9516059889,1.86466328439,8.79022612937,0.0,6.02426329834,9.91545327661,2.9062039888,0.0,2.9062039888
 09/15  06:00:00,38.2587382425,2.03709355809,9.6066770293,0.0,6.51253267309,14.7454349813,9.41672611291,0.0,9.41672611291
 09/15  07:00:00,37.1993723042,2.10684361614,10.0225950643,0.0,6.01364874671,18.163451543,10.000380456,0.0,10.000380456
