Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/15  08:00:00,37.5133721399,2.4744621375,11.8075602609,0.0,4.35151303671,18.8798367041,9.61177333721,0.0,9.61177333721
 09/15  09:00:00,37.9143192039,2.96606534553,14.5405359574,0.0,3.78894180059,16.6187760998,8.44592673348,0.0,8.44592673348
 09/15  10:00:00,37.7350345537,3.36510835383,16.878835002,0.0,3.78894180059,13.7021493968,7.66869561668,0.0,7.66869561668
 09/15  11:00:00,41.1183143679,3.85010933547,19.6299326807,0.0,3.78894180059,13.8493305508,6.21138727129,0.0,6.21138727129
 09/15  12:00:00,42.8423758462,4.14683266526,21.3677120473,0.0,3.69398621738,13.6338449159,5.43415615375,0.0,5.43415615375
 09/15  13:00:00,44.3957794756,4.3834282215,22.9628035183,0.0,3.78894180059,13.2606059349,4.85123281559,0.0,4.85123281559
 09/15  14:00:00,45.3685381638,4.54592248317,23.9202490988,0.0,3.78894180059,13.1134247809,4.26830947743,0.0,4.26830947743
 09/15  15:00:00,46.2328985881,4.5072987354,23.4582238176,0.0,4.71240779196,13.5549682428,4.85123281559,0.0,4.85123281559
 09/15  16:00:00,54.7836659812,4.71103653953,24.3549000192,0.0,7.18559832057,18.5321311015,5.62846393313,0.0,5.62846393313
 09/15  17:00:00,60.5328473049,4.66474317659,24.1726184366,0.0,8.38069375907,23.3147919321,7.37723394761,0.0,7.37723394761
 09/15  18:00:00,62.6388127969,4.70797902287,24.1679779486,0.0,10.6415932552,23.1212625696,8.64023451363,0.0,8.64023451363
 09/15  19:00:00,62.9336850001,4.380636691,22.1881371286,0.0,12.3080778603,20.4854999863,8.25161895485,0.0,8.25161895485
 09/15  20:00:00,61.5486815822,3.98886954163,19.8493550865,0.0,12.456681583,19.8967753704,7.571541727,0.0,7.571541727
 09/15  21:00:00,53.9254483683,3.66255763277,18.0159348035,0.0,9.18739968257,17.702556249,6.21138727129,0.0,6.21138727129
 09/15  22:00:00,44.5535429169,3.2820911021,15.9598084444,0.0,5.91811778209,14.0365255879,5.43415615375,0.0,5.43415615375
 09/15  23:00:00,36.0177924045,2.8447766711,13.7578814344,0.0,3.54045821811,10.5176760807,3.10246280111,0.0,3.10246280111
 09/15  24:00:00,29.5617329742,2.40042361245,11.4494306183,0.0,2.55330491699,7.80157382632,1.06223111755,0.0,1.06223111755
 09/16  01:00:00,27.0870649323,2.10379034903,9.86012045578,0.0,2.55330491699,7.21284921042,0.674543633367,0.0,0.674543633367
 09/16  02:00:00,25.3344767525,1.86523281095,8.64045212207,0.0,2.55330491699,6.91848690247,0.382407603837,0.0,0.382407603837
 09/16  03:00:00,24.1921508235,1.69489843387,7.81564172411,0.0,2.55330491699,6.7713057485,0.382415484505,0.0,0.382415484505
 09/16  04:00:00,25.5810095378,1.5817587073,7.24114671721,0.0,3.82705111198,7.57405300124,0.674733664846,0.0,0.674733664846
 09/16  05:00:00,30.2239728379,1.60726739876,7.31998886403,0.0,6.02426329834,9.91545327661,2.91759923514,0.0,2.91759923514
 09/16  06:00:00,36.5328977266,1.78485371135,8.13307636017,0.0,6.51253267309,14.7454349813,9.45649359722,0.0,9.45649359722
 09/16  07:00:00,35.4748915819,1.89468211821,8.70380520239,0.0,6.01364874671,17.9699221805,10.0426952614,0.0,10.0426952614
 09/16  08:00:00,34.6405760916,2.2166299586,10.6390099602,0.0,3.66783283761,18.1171033345,9.65239556351,0.0,9.65239556351
 09/16  09:00:00,37.4413802522,3.0307539221,15.4493219978,0.0,3.10526160149,15.8560427302,8.48147118094,0.0,8.48147118094
 09/16  10:00:00,38.568512221,3.60265830622,18.9211762856,0.0,3.10526160149,12.9394160272,7.70085487865,0.0,7.70085487865
 09/16  11:00:00,40.9590813354,3.90388145715,20.8633410951,0.0,3.10526160149,13.0865971812,6.23719931051,0.0,6.23719931051
 09/16  12:00:00,42.5411799541,4.1478122792,22.3486900459,0.0,3.10526160149,12.9394160272,5.45658300749,0.0,5.45658300749
 09/16  13:00:00,43.9484417862,4.40977487936,23.9355327397,0.0,3.10526160149,12.4978725653,4.87112078023,0.0,4.87112078023
 09/16  14:00:00,45.9377435867,4.69500595998,25.7867846137,0.0,3.10526160149,12.3506914113,4.28565855296,0.0,4.28565855296
 09/16  15:00:00,48.2822431959,4.82295718966,26.6383235399,0.0,4.02872759285,12.7922348732,4.87112078023,0.0,4.87112078023
 09/16  16:00:00,57.6896714407,5.14847604547,28.2698795414,0.0,6.50191812146,17.7693977319,5.65173708325,0.0,5.65173708325
 09/16  17:00:00,63.0123409742,5.07368702732,26.4366976176,0.0,8.38069375907,23.1212625696,7.40812376503,0.0,7.40812376503
 09/16  18:00:00,63.4085887686,4.84048473971,24.8052482034,0.0,10.6415932552,23.1212625696,8.67662525744,0.0,8.67662525744
 09/16  19:00:00,64.6024991043,4.58029060006,23.6572973237,0.0,12.3080778603,20.4854999863,8.28631710593,0.0,8.28631710593
 09/16  20:00:00,63.2603214455,4.20869369547,21.341170796,0.0,12.456681583,19.8967753704,7.60327784079,0.0,7.60327784079
 09/16  21:00:00,56.0631096435,3.95482544541,19.861328266,0.0,9.18739968257,17.702556249,6.23719931051,0.0,6.23719931051
 09/16  22:00:00,47.0232885881,3.62629841267,18.085346805,0.0,5.91811778209,14.0365255879,5.45658300749,0.0,5.45658300749
 09/16  23:00:00,38.9773284862,3.29864276524,16.2635514219,0.0,3.54045821811,10.5176760807,3.11473409844,0.0,3.11473409844
 09/16  24:00:00,33.2443634688,2.9858499997,14.5466347257,0.0,2.55330491699,7.80157382632,1.06561630302,0.0,1.06561630302
 09/17  01:00:00,30.6362553716,2.66829276083,12.8448084834,0.0,2.55330491699,7.21284921042,0.676248302947,0.0,0.676248302947
 09/17  02:00:00,28.8978939115,2.42952658352,11.6395755085,0.0,2.55330491699,6.91848690247,0.382834180632,0.0,0.382834180632
 09/17  03:00:00,27.920079344,2.28585026078,10.9526184178,0.0,2.55330491699,6.7713057485,0.382842208278,0.0,0.382842208278
 09/17  04:00:00,29.2524546036,2.17070768195,10.3236428083,0.0,3.82705111198,7.57405300124,0.676441882633,0.0,0.676441882633
 09/17  05:00:00,33.9313751028,2.20478497697,10.4298735507,0.0,6.02426329834,9.91545327661,2.92916292178,0.0,2.92916292178
 09/17  06:00:00,39.795591162,2.31444714968,10.8661763573,0.0,6.51253267309,14.7454349813,9.49684576519,0.0,9.49684576519
 09/17  07:00:00,37.7906803501,2.27836446767,10.6359116211,0.0,6.01364874671,17.9699221805,10.0856317313,0.0,10.0856317313
 09/17  08:00:00,35.167051385,2.33047419588,11.0516410163,0.0,3.66783283761,18.1171033345,9.69361458249,0.0,9.69361458249
 09/17  09:00:00,36.0258197892,2.8752462473,14.1892692096,0.0,3.10526160149,15.8560427302,8.51753782195,0.0,8.51753782195
 09/17  10:00:00,37.813913736,3.54847427748,18.2207618293,0.0,3.10526160149,12.9394160272,7.73348660146,0.0,7.73348660146
 09/17  11:00:00,41.2730437633,3.98980011368,21.0913848665,0.0,3.10526160149,13.0865971812,6.26339056171,0.0,6.26339056171
 09/17  12:00:00,43.89966744,4.341349634,23.513640177,0.0,3.10526160149,12.9394160272,5.4793393405,0.0,5.4793393405
 09/17  13:00:00,44.775235358,4.51285503797,24.6592461529,0.0,3.10526160149,12.4978725653,4.89130092459,0.0,4.89130092459
 09/17  14:00:00,44.1391782905,4.44015018061,24.2430750968,0.0,3.10526160149,12.3506914113,4.30326250869,0.0,4.30326250869
 09/17  15:00:00,45.4662597326,4.46101611577,24.1842811504,0.0,4.02872759285,12.7922348732,4.89130092459,0.0,4.89130092459
 09/17  16:00:00,48.9581338691,4.06585110728,20.620966908,0.0,6.50191812146,17.7693977319,5.6753521458,0.0,5.6753521458
 09/17  17:00:00,53.9690933718,3.82660305922,18.6405339833,0.0,8.38069375907,23.1212625696,7.43946739352,0.0,7.43946739352
 09/17  18:00:00,56.3528601932,3.85224783904,18.7377565287,0.0,10.6415932552,23.1212625696,8.71355062798,0.0,8.71355062798
 09/17  19:00:00,58.1569656017,3.73157056685,18.0604838543,0.0,12.3080778603,20.4854999863,8.32152501738,0.0,8.32152501738
 09/17  20:00:00,58.5867604573,3.59229463506,17.2840088682,0.0,12.456681583,19.8967753704,7.63548019882,0.0,7.63548019882
 09/17  21:00:00,51.9973087279,3.41064335407,16.3397094418,0.0,9.18739968257,17.702556249,6.26339056171,0.0,6.26339056171
 09/17  22:00:00,42.8039161257,3.03970594848,14.4525668068,0.0,5.91811778209,14.0365255879,5.4793393405,0.0,5.4793393405
 09/17  23:00:00,34.069351158,2.57456101869,12.0796558403,0.0,3.54045821811,10.5176760807,3.12718567688,0.0,3.12718567688
 09/17  24:00:00,28.0714852219,2.18185108098,10.1777553976,0.0,2.55330491699,7.80157382632,1.06905122121,0.0,1.06905122121
 09/18  01:00:00,26.2410880545,1.9630378033,9.15489612379,0.0,2.55330491699,7.21284921042,0.677977501105,0.0,0.677977501105
 09/18  02:00:00,25.4618638878,1.86584719891,8.76722486946,0.0,2.55330491699,6.91848690247,0.383266886682,0.0,0.383266886682
 09/18  03:00:00,24.5518565308,1.74361575899,8.12663010631,0.0,2.55330491699,6.7713057485,0.383275060175,0.0,0.383275060175
 09/18  04:00:00,26.1065667653,1.66495853707,7.68350411496,0.0,3.82705111198,7.57405300124,0.678174601939,0.0,0.678174601939
 09/18  05:00:00,31.2497794544,1.77183348971,8.18122938954,0.0,6.02426329834,9.91545327661,2.94089162487,0.0,2.94089162487
 09/18  06:00:00,37.8886187586,2.00603627994,9.26761482357,0.0,6.51253267309,14.7454349813,9.53777066446,0.0,9.53777066446
 09/18  07:00:00,36.667122094,2.06329510532,9.53389336491,0.0,6.01364874671,18.163451543,10.1291771505,0.0,10.1291771505
 09/18  08:00:00,35.5264175987,2.21367817094,10.0813896863,0.0,4.35151303671,18.8798367041,9.73541818753,0.0,9.73541818753
 09/18  09:00:00,34.6258243258,2.53905306983,11.679053355,0.0,3.78894180059,16.6187760998,8.55411597572,0.0,8.55411597572
 09/18  10:00:00,36.3517604069,3.22589447531,15.6347747336,0.0,3.78894180059,13.7021493968,7.76658112152,0.0,7.76658112152
 09/18  11:00:00,41.9165873816,3.96647133085,20.311843699,0.0,3.78894180059,13.8493305508,6.2899532686,0.0,6.2899532686
 09/18  12:00:00,43.3984544003,4.23533982614,21.8352834404,0.0,3.69398621738,13.6338449159,5.5024184137,0.0,5.5024184137
 09/18  13:00:00,43.7592099537,4.33020079586,22.379461422,0.0,3.78894180059,13.2606059349,4.91176727253,0.0,4.91176727253
 09/18  14:00:00,38.2411367676,3.68570595766,17.6530642281,0.0,3.78894180059,13.1134247809,4.32111613135,0.0,4.32111613135
 09/18  15:00:00,35.325207823,3.09177172585,13.966060062,0.0,4.71240779196,13.5549682428,4.91176727253,0.0,4.91176727253
 09/18  16:00:00,46.1324189389,3.56733372971,16.8473557867,0.0,7.18559832057,18.5321311015,5.69930212743,0.0,5.69930212743
 09/18  17:00:00,50.5256143455,3.29023679789,15.539891856,0.0,8.38069375907,23.3147919321,7.47125555095,0.0,7.47125555095
 09/18  18:00:00,50.5009472734,3.03305517877,13.7050362692,0.0,10.6415932552,23.1212625696,8.75099969016,0.0,8.75099969016
 09/18  19:00:00,52.1391065234,2.8538217295,12.9203736134,0.0,12.3080778603,20.4854999863,8.35723226271,0.0,8.35723226271
 09/18  20:00:00,52.9340230494,2.74332584095,12.4802402545,0.0,12.456681583,19.8967753704,7.66813926467,0.0,7.66813926467
 09/18  21:00:00,46.2836511526,2.54181427428,11.4948809463,0.0,9.18739968257,17.702556249,6.2899532686,0.0,6.2899532686
 09/18  22:00:00,37.8376165829,2.26434945864,10.2616237539,0.0,5.91811778209,14.0365255879,5.5024184137,0.0,5.5024184137
 09/18  23:00:00,30.6708083558,2.02636129511,9.22931276168,0.0,3.54045821811,10.5176760807,3.13981384901,0.0,3.13981384901
 09/18  24:00:00,25.580863773,1.7762711865,8.09271384318,0.0,2.55330491699,7.80157382632,1.0725348549,0.0,1.0725348549
 09/19  01:00:00,24.3310799322,1.65722672889,7.55069907585,0.0,2.55330491699,7.21284921042,0.679730716823,0.0,0.679730716823
 09/19  02:00:00,23.2522761931,1.52398306768,6.89950130594,0.0,2.55330491699,6.91848690247,0.383705594063,0.0,0.383705594063
 09/19  03:00:00,22.3234536179,1.38826638202,6.25357657038,0.0,2.55330491699,6.7713057485,0.383713912213,0.0,0.383713912213
 09/19  04:00:00,23.9690429861,1.31826843902,5.89267043383,0.0,3.82705111198,7.57405300124,0.679931310283,0.0,0.679931310283
 09/19  05:00:00,28.7697525482,1.3720674539,6.10096851911,0.0,6.02426329834,9.91545327661,2.95278187167,0.0,2.95278187167
 09/19  06:00:00,35.1233483207,1.56158983831,6.9467908273,0.0,6.51253267309,14.7454349813,9.57925617292,0.0,9.57925617292
 09/19  07:00:00,33.7397024329,1.59077826472,7.07899054446,0.0,6.01364874671,18.163451543,10.1733186231,0.0,10.1733186231
 09/19  08:00:00,32.4519236144,1.75517144778,7.46540242512,0.0,4.35151303671,18.8798367041,9.77779399887,0.0,9.77779399887
 09/19  09:00:00,31.2439543559,2.02550686723,8.81072958766,0.0,3.78894180059,16.6187760998,8.59119480997,0.0,8.59119480997
 09/19  10:00:00,31.5291942939,2.52501409953,11.5130889965,0.0,3.78894180059,13.7021493968,7.80012863821,0.0,7.80012863821
 09/19  11:00:00,35.2323301675,3.05957857238,14.5344792433,0.0,3.78894180059,13.8493305508,6.31687956489,0.0,6.31687956489
 09/19  12:00:00,37.880781599,3.49064656583,17.0623038994,0.0,3.69398621738,13.6338449159,5.52581339245,0.0,5.52581339245
 09/19  13:00:00,40.1771100822,3.8312261657,19.2963361807,0.0,3.78894180059,13.2606059349,4.93251376311,0.0,4.93251376311
 09/19  14:00:00,40.6784149848,3.90732265199,19.868725751,0.0,3.78894180059,13.1134247809,4.33921413378,0.0,4.33921413378
 09/19  15:00:00,42.7151532019,4.01795906364,20.4298181032,0.0,4.71240779196,13.5549682428,4.93251376311,0.0,4.93251376311
 09/19  16:00:00,50.4697387781,4.09259889876,20.6594104569,0.0,7.18559832057,18.5321311015,5.72357993556,0.0,5.72357993556
 09/19  17:00:00,56.5128497437,4.0386781433,20.7786859087,0.0,8.38069375907,23.3147919321,7.50347882356,0.0,7.50347882356
 09/19  18:00:00,58.4855159331,4.06948768667,20.653172421,0.0,10.6415932552,23.1212625696,8.78896135378,0.0,8.78896135378
 09/19  19:00:00,59.7770812895,3.9095426287,19.5026274802,0.0,12.3080778603,20.4854999863,8.39342826756,0.0,8.39342826756
 09/19  20:00:00,57.5022532359,3.43232574661,16.3594705353,0.0,12.456681583,19.8967753704,7.70124536667,0.0,7.70124536667
 09/19  21:00:00,48.8208275256,2.95223203802,13.6216395556,0.0,9.18739968257,17.702556249,6.31687956489,0.0,6.31687956489
 09/19  22:00:00,39.4232457229,2.53076890575,11.5808334467,0.0,5.91811778209,14.0365255879,5.52581339245,0.0,5.52581339245
 09/19  23:00:00,31.0393266816,2.10461998551,9.51957239704,0.0,3.54045821811,10.5176760807,3.15261487511,0.0,3.15261487511
 09/19  24:00:00,25.2607629125,1.73566196688,7.81322220223,0.0,2.55330491699,7.80157382632,1.07606617244,0.0,1.07606617244
 09/20  01:00:00,23.5719653538,1.5360426805,6.91276854581,0.0,2.55330491699,7.21284921042,0.681507432043,0.0,0.681507432043
 09/20  02:00:00,22.7917482311,1.44722366852,6.51573274308,0.0,2.55330491699,6.91848690247,0.384150173089,0.0,0.384150173089
 09/20  03:00:00,22.2880268029,1.3818676665,6.2245484709,0.0,2.55330491699,6.7713057485,0.384158634642,0.0,0.384158634642
 09/20  04:00:00,24.2390705251,1.35878078904,6.12218562282,0.0,3.82705111198,7.57405300124,0.681711488113,0.0,0.681711488113
 09/20  05:00:00,29.5028483799,1.48236450489,6.72376729981,0.0,6.02426329834,9.91545327661,2.96483014159,0.0,2.96483014159
 09/20  06:00:00,36.3166744415,1.74541042972,7.95629635667,0.0,6.51253267309,14.7454349813,9.62129000237,0.0,9.62129000237
 09/20  07:00:00,35.7933678128,1.91639856301,8.80703562609,0.0,6.01364874671,18.163451543,10.2180430768,0.0,10.2180430768
 09/20  08:00:00,34.3029431149,2.03654950322,9.03504387018,0.0,4.35151303671,18.8798367041,9.82072946732,0.0,9.82072946732
 09/20  09:00:00,30.5924101625,1.90850650058,8.27618576088,0.0,3.78894180059,16.6187760998,8.62876334416,0.0,8.62876334416
 09/20  10:00:00,27.7686741059,1.92788741342,8.34969549449,0.0,3.78894180059,13.7021493968,7.83411921675,0.0,7.83411921675
 09/20  11:00:00,28.6551004498,2.03966206858,8.97716602943,0.0,3.78894180059,13.8493305508,6.34416147661,0.0,6.34416147661
 09/20  12:00:00,30.2935835119,2.35635863499,10.6093937432,0.0,3.69398621738,13.6338449159,5.54951734853,0.0,5.54951734853
 09/20  13:00:00,29.6268263223,2.27572383999,10.3015547465,0.0,3.78894180059,13.2606059349,4.95353425247,0.0,4.95353425247
 09/20  14:00:00,28.7748175046,2.16879028437,9.70366063845,0.0,3.78894180059,13.1134247809,4.35755115641,0.0,4.35755115641
 09/20  15:00:00,30.2886584889,2.20412233118,9.81716012263,0.0,4.71240779196,13.5549682428,4.95353425247,0.0,4.95353425247
 09/20  16:00:00,37.994876508,2.2756745278,10.0014725577,0.0,7.18559832057,18.5321311015,5.74817838055,0.0,5.74817838055
 09/20  17:00:00,44.4219321371,2.26503942586,10.4614070196,0.0,8.38069375907,23.3147919321,7.53612766873,0.0,7.53612766873
 09/20  18:00:00,47.8927500616,2.51478260927,11.6151116269,0.0,10.6415932552,23.1212625696,8.82742437686,0.0,8.82742437686
 09/20  19:00:00,50.515394186,2.51858727158,11.6318957338,0.0,12.3080778603,20.4854999863,8.43010231282,0.0,8.43010231282
 09/20  20:00:00,51.7512136386,2.49908620385,11.5416704807,0.0,12.456681583,19.8967753704,7.73478870075,0.0,7.73478870075
 09/20  21:00:00,45.6973089989,2.3919438039,11.058409263,0.0,9.18739968257,17.702556249,6.34416147661,0.0,6.34416147661
 09/20  22:00:00,37.3675342308,2.14438527541,9.91150558499,0.0,5.91811778209,14.0365255879,5.54951734853,0.0,5.54951734853
 09/20  23:00:00,30.225823641,1.92379401778,8.88689532417,0.0,3.54045821811,10.5176760807,3.16558496429,0.0,3.16558496429
 09/20  24:00:00,25.4514327109,1.72407605776,8.01547790977,0.0,2.55330491699,7.80157382632,1.07964412808,0.0,1.07964412808
 09/21  01:00:00,24.3064135947,1.62627338996,7.55698607726,0.0,2.55330491699,7.21284921042,0.683307121815,0.0,0.683307121815
 09/21  02:00:00,24.1311817675,1.63483192919,7.66755801885,0.0,2.55330491699,6.91848690247,0.384600492347,0.0,0.384600492347
 09/21  03:00:00,23.3269764169,1.52557515045,7.119790601,0.0,2.55330491699,6.7713057485,0.384609095988,0.0,0.384609095988
 09/21  04:00:00,25.1923727216,1.49367062974,6.94059797861,0.0,3.82705111198,7.57405300124,0.683514608962,0.0,0.683514608962
 09/21  05:00:00,29.9117943994,1.53752683156,7.07755099272,0.0,6.02426329834,9.91545327661,2.97703286723,0.0,2.97703286723
 09/21  06:00:00,35.6283033525,1.63062359745,7.38271209996,0.0,6.51253267309,14.7454349813,9.66385970208,0.0,9.66385970208
 09/21  07:00:00,33.9022648775,1.6037798333,7.22855142041,0.0,6.01364874671,18.163451543,10.263337267,0.0,10.263337267
 09/21  08:00:00,32.1109573643,1.69226803551,7.18733958731,0.0,4.35151303671,18.8798367041,9.86421187795,0.0,9.86421187795
 09/21  09:00:00,31.0648537012,1.98513830832,8.67199749187,0.0,3.78894180059,16.6187760998,8.66681045272,0.0,8.66681045272
 09/21  10:00:00,32.2516931527,2.63486968608,12.1257322686,0.0,3.78894180059,13.7021493968,7.86854279115,0.0,7.86854279115
 09/21  11:00:00,37.8226477235,3.4430748694,16.7413005023,0.0,3.78894180059,13.8493305508,6.37179092448,0.0,6.37179092448
 09/21  12:00:00,39.5234722579,3.76721543626,18.4284256879,0.0,3.69398621738,13.6338449159,5.57352326226,0.0,5.57352326226
 09/21  13:00:00,41.0441385315,4.02010638593,19.9744844098,0.0,3.78894180059,13.2606059349,4.97482251559,0.0,4.97482251559
 09/21  14:00:00,42.7475345991,4.2958271823,21.549340835,0.0,3.78894180059,13.1134247809,4.37612176891,0.0,4.37612176891
 09/21  15:00:00,45.4751051447,4.51220036818,22.6955287414,0.0,4.71240779196,13.5549682428,4.97482251559,0.0,4.97482251559
 09/21  16:00:00,54.954891155,4.80067907172,24.4364826608,0.0,7.18559832057,18.5321311015,5.77309017781,0.0,5.77309017781
 09/21  17:00:00,61.4778657782,4.83014499503,24.9522350915,0.0,8.38069375907,23.3147919321,7.56919241782,0.0,7.56919241782
 09/21  18:00:00,62.8975784096,4.77255651344,24.3621660707,0.0,10.6415932552,23.1212625696,8.86637736894,0.0,8.86637736894
 09/21  19:00:00,62.655088442,4.37798602818,21.9121912333,0.0,12.3080778603,20.4854999863,8.46724353783,0.0,8.46724353783
 09/21  20:00:00,61.4179739294,4.00331849318,19.7041984822,0.0,12.456681583,19.8967753704,7.76875933338,0.0,7.76875933338
 09/21  21:00:00,53.5061591604,3.62723667534,17.631966553,0.0,9.18739968257,17.702556249,6.37179092448,0.0,6.37179092448
 09/21  22:00:00,43.777940266,3.18130592157,15.284990974,0.0,5.91811778209,14.0365255879,5.57352326226,0.0,5.57352326226
 09/21  23:00:00,35.5007798703,2.78173520584,13.3039103654,0.0,3.54045821811,10.5176760807,3.17872027557,0.0,3.17872027557
 09/21  24:00:00,29.0326858361,2.33269154782,10.9881155449,0.0,2.55330491699,7.80157382632,1.08326766223,0.0,1.08326766223
 09/22  01:00:00,26.4270433618,2.00834666968,9.29554256473,0.0,2.55330491699,7.21284921042,0.685129254453,0.0,0.685129254453
 09/22  02:00:00,25.0226106982,1.81762450327,8.37619437545,0.0,2.55330491699,6.91848690247,0.385056418736,0.0,0.385056418736
 09/22  03:00:00,24.1754782556,1.69235978791,7.8015078022,0.0,2.55330491699,6.7713057485,0.385065163084,0.0,0.385065163084
 09/22  04:00:00,25.9415512058,1.63656033804,7.54688675451,0.0,3.82705111198,7.57405300124,0.685340139596,0.0,0.685340139596
 09/22  05:00:00,30.5743008209,1.66314207303,7.61444217268,0.0,6.02426329834,9.91545327661,2.98938643541,0.0,2.98938643541
 09/22  06:00:00,36.3408103765,1.76001863918,7.96582408221,0.0,6.51253267309,14.7454349813,9.70695266254,0.0,9.70695266254
 09/22  07:00:00,35.2110873178,1.83227181831,8.30888187578,0.0,6.01364874671,18.163451543,10.3091877798,0.0,10.3091877798
 09/22  08:00:00,35.2164044725,2.18054332254,9.80451140841,0.0,4.35151303671,18.8798367041,9.90822835385,0.0,9.90822835385
 09/22  09:00:00,34.8268225058,2.56630773473,11.85279687,0.0,3.78894180059,16.6187760998,8.70532486836,0.0,8.70532486836
 09/22  10:00:00,35.1530268079,3.07750856246,14.5844270475,0.0,3.78894180059,13.7021493968,7.90338916719,0.0,7.90338916719
 09/22  11:00:00,38.362302676,3.53876431474,17.1852660095,0.0,3.78894180059,13.8493305508,6.39975972631,0.0,6.39975972631
 09/22  12:00:00,40.4719595041,3.87484056993,19.2692878005,0.0,3.69398621738,13.6338449159,5.5978240245,0.0,5.5978240245
 09/22  13:00:00,41.1252884632,3.99688683101,20.0788538964,0.0,3.78894180059,13.2606059349,4.99637224814,0.0,4.99637224814
 09/22  14:00:00,41.5521562537,4.09785692784,20.5519327441,0.0,3.78894180059,13.1134247809,4.39492047178,0.0,4.39492047178
 09/22  15:00:00,43.9346785057,4.26931778218,21.3979846884,0.0,4.71240779196,13.5549682428,4.99637224814,0.0,4.99637224814
 09/22  16:00:00,51.2646876495,4.3326191477,21.2143390793,0.0,7.18559832057,18.5321311015,5.79830794995,0.0,5.79830794995
 09/22  17:00:00,55.2399091392,3.98202105204,19.5624023954,0.0,8.38069375907,23.3147919321,7.60266327902,0.0,7.60266327902
 09/22  18:00:00,56.2900812531,3.85344404617,18.6737813814,0.0,10.6415932552,23.1212625696,8.90580879447,0.0,8.90580879447
 09/22  19:00:00,56.3609171269,3.48618501201,16.5098209344,0.0,12.3080778603,20.4854999863,8.50484094356,0.0,8.50484094356
 09/22  20:00:00,55.1585278082,3.1013189987,14.3467518555,0.0,12.456681583,19.8967753704,7.80314720448,0.0,7.80314720448
 09/22  21:00:00,47.7544181769,2.77814783687,12.729314408,0.0,9.18739968257,17.702556249,6.39975972631,0.0,6.39975972631
 09/22  22:00:00,38.4463058562,2.36698757916,10.7676749066,0.0,5.91811778209,14.0365255879,5.5978240245,0.0,5.5978240245
 09/22  23:00:00,30.1294043036,1.95005454408,8.76421546046,0.0,3.54045821811,10.5176760807,3.19201691906,0.0,3.19201691906
 09/22  24:00:00,24.2074951039,1.56278047729,6.93283588321,0.0,2.55330491699,7.80157382632,1.08693570181,0.0,1.08693570181
 09/23  01:00:00,22.1582959786,1.30788727581,5.72725457539,0.0,2.55330491699,7.21284921042,0.68697329169,0.0,0.68697329169
 09/23  02:00:00,20.9086881318,1.14169819517,4.93819811714,0.0,2.55330491699,6.91848690247,0.385517817506,0.0,0.385517817506
 09/23  03:00:00,20.100095748,1.02214083727,4.39634424521,0.0,2.55330491699,6.7713057485,0.385526701118,0.0,0.385526701118
 09/23  04:00:00,21.6084672601,0.919643447124,3.93071969972,0.0,3.82705111198,7.57405300124,0.687187540178,0.0,0.687187540178
 09/23  05:00:00,25.9987362317,0.899387312636,3.80263234389,0.0,6.02426329834,9.91545327661,3.00188718828,0.0,3.00188718828
 09/23  06:00:00,31.8507527252,1.00440517425,4.23137989585,0.0,6.51253267309,14.7454349813,9.75055611919,0.0,9.75055611919
 09/23  07:00:00,30.6916452302,1.10728557315,4.70795539576,0.0,6.01364874671,17.9699221805,10.3555810369,0.0,10.3555810369
 09/23  08:00:00,28.2479291837,1.20449193596,5.25850107488,0.0,3.66783283761,18.1171033345,9.95276585995,0.0,9.95276585995
 09/23  09:00:00,27.8971784266,1.61623924605,7.31963484823,0.0,3.10526160149,15.8560427302,8.7442951854,0.0,8.7442951854
 09/23  10:00:00,29.2415351193,2.30216570782,10.8946917822,0.0,3.10526160149,12.9394160272,7.93864802546,0.0,7.93864802546
 09/23  11:00:00,32.413630019,2.78910084285,13.4326703931,0.0,3.10526160149,13.0865971812,6.42805959939,0.0,6.42805959939
 09/23  12:00:00,34.6329294601,3.14325502231,15.4449968087,0.0,3.10526160149,12.9394160272,5.62241243881,0.0,5.62241243881
 09/23  13:00:00,36.0694622067,3.40429899335,17.0620290462,0.0,3.10526160149,12.4978725653,5.01817706838,0.0,5.01817706838
 09/23  14:00:00,37.0548049356,3.58123475056,18.0176171719,0.0,3.10526160149,12.3506914113,4.41394169795,0.0,4.41394169795
 09/23  15:00:00,37.338111037,3.44496127565,17.072187295,0.0,4.02872759285,12.7922348732,5.01817706838,0.0,5.01817706838
 09/23  16:00:00,44.7918803727,3.49644781609,17.0241167029,0.0,6.50191812146,17.7693977319,5.82382422896,0.0,5.82382422896
 09/23  17:00:00,52.7040287311,3.64959446931,17.5524779325,0.0,8.38069375907,23.1212625696,7.63653034025,0.0,7.63653034025
 09/23  18:00:00,54.0328963891,3.52419205528,16.7458485084,0.0,10.6415932552,23.1212625696,8.94570697619,0.0,8.94570697619
 09/23  19:00:00,54.2011490606,3.15148354194,14.6847543381,0.0,12.3080778603,20.4854999863,8.5428833959,0.0,8.5428833959
 09/23  20:00:00,53.4491181267,2.81908719213,12.9195739805,0.0,12.456681583,19.8967753704,7.83794213039,0.0,7.83794213039
 09/23  21:00:00,46.7126326375,2.58560116278,11.8800755427,0.0,9.18739968257,17.702556249,6.42805959939,0.0,6.42805959939
 09/23  22:00:00,37.8944511351,2.25153193805,10.3312758267,0.0,5.91811778209,14.0365255879,5.62241243881,0.0,5.62241243881
 09/23  23:00:00,30.1292730285,1.92394031749,8.79019841191,0.0,3.54045821811,10.5176760807,3.20547095709,0.0,3.20547095709
 09/23  24:00:00,24.4916958102,1.59306185232,7.18675521451,0.0,2.55330491699,7.80157382632,1.09064716058,0.0,1.09064716058
 09/24  01:00:00,22.9205021166,1.42531394352,6.37203404562,0.0,2.55330491699,7.21284921042,0.688838688832,0.0,0.688838688832
 09/24  02:00:00,21.8408413315,1.28859623111,5.72345328091,0.0,2.55330491699,6.91848690247,0.3859845523,0.0,0.3859845523
 09/24  03:00:00,21.0118220188,1.16760388319,5.1626074701,0.0,2.55330491699,6.7713057485,0.385993573664,0.0,0.385993573664
 09/24  04:00:00,22.987454906,1.14786797915,5.08148281362,0.0,3.82705111198,7.57405300124,0.68905626442,0.0,0.68905626442
 09/24  05:00:00,27.9806228203,1.23033607842,5.45357016675,0.0,6.02426329834,9.91545327661,3.01453142437,0.0,3.01453142437
 09/24  06:00:00,34.1800662118,1.39169419743,6.17340435922,0.0,6.51253267309,14.7454349813,9.7946571562,0.0,9.7946571562
 09/24  07:00:00,33.7778550244,1.47194711792,6.53667031179,0.0,6.01364874671,17.9699221805,10.4025032993,0.0,10.4025032993
 09/24  08:00:00,30.4510187288,1.56330505617,7.1027774998,0.0,3.66783283761,18.1171033345,9.99781120689,0.0,9.99781120689
 09/24  09:00:00,31.1231865331,2.10409404606,10.0577881547,0.0,3.10526160149,15.8560427302,8.78370986316,0.0,8.78370986316
 09/24  10:00:00,32.6560640096,2.78604223968,13.8253441407,0.0,3.10526160149,12.9394160272,7.97430892436,0.0,7.97430892436
 09/24  11:00:00,35.2890336507,3.17715359184,15.9200212757,0.0,3.10526160149,13.0865971812,6.45668216298,0.0,6.45668216298
 09/24  12:00:00,34.8031862678,3.12016456519,15.6383440735,0.0,3.10526160149,12.9394160272,5.64728122358,0.0,5.64728122358
 09/24  13:00:00,33.9186081034,3.06479459554,15.2506793408,0.0,3.10526160149,12.4978725653,5.04023051902,0.0,5.04023051902
 09/24  14:00:00,32.0242371513,2.84841764299,13.7198664952,0.0,3.10526160149,12.3506914113,4.43317981446,0.0,4.43317981446
 09/24  15:00:00,31.9657806594,2.66351107119,12.4813071218,0.0,4.02872759285,12.7922348732,5.04023051902,0.0,5.04023051902
 09/24  16:00:00,39.6115736473,2.70936100681,12.6308967867,0.0,6.50191812146,17.7693977319,5.84963145843,0.0,5.84963145843
 09/24  17:00:00,48.738107406,3.02420942111,14.2119416556,0.0,8.38069375907,23.1212625696,7.6707835721,0.0,7.6707835721
 09/24  18:00:00,51.8178530027,3.17319979672,14.8817973805,0.0,10.6415932552,23.1212625696,8.98606009863,0.0,8.98606009863
 09/24  19:00:00,54.5680814852,3.05587853547,14.2544584359,0.0,12.3080778603,20.4854999863,8.58135962893,0.0,8.58135962893
 09/24  20:00:00,54.1460498548,2.91623703265,13.5193558682,0.0,12.456681583,19.8967753704,7.87313380695,0.0,7.87313380695
 09/24  21:00:00,47.6486809417,2.7426999902,12.6590250195,0.0,9.18739968257,17.702556249,6.45668216298,0.0,6.45668216298
 09/24  22:00:00,39.0446679458,2.44505176882,11.2879728066,0.0,5.91811778209,14.0365255879,5.64728122358,0.0,5.64728122358
 09/24  23:00:00,31.0224445496,2.07919012073,9.5281201298,0.0,3.54045821811,10.5176760807,3.21907840535,0.0,3.21907840535
 09/24  24:00:00,25.3585373428,1.73601491836,7.91064368107,0.0,2.55330491699,7.80157382632,1.09440093941,0.0,1.09440093941
 09/25  01:00:00,23.7702437689,1.55608690661,7.09100273489,0.0,2.55330491699,7.21284921042,0.690724894918,0.0,0.690724894918
 09/25  02:00:00,22.7819621382,1.43106407592,6.52210624278,0.0,2.55330491699,6.91848690247,0.386456485189,0.0,0.386456485189
 09/25  03:00:00,22.2047136276,1.35351795273,6.16958500935,0.0,2.55330491699,6.7713057485,0.386465642727,0.0,0.386465642727
 09/25  04:00:00,23.8978562578,1.29113606453,5.84861608004,0.0,3.82705111198,7.57405300124,0.690945759745,0.0,0.690945759745
 09/25  05:00:00,28.9831172742,1.38791572034,6.29848497875,0.0,6.02426329834,9.91545327661,3.0273153997,0.0,3.0273153997
 09/25  06:00:00,35.3966829964,1.58787946884,7.19383587251,0.0,6.51253267309,14.7454349813,9.83924271031,0.0,9.83924271031
 09/25  07:00:00,35.512421034,1.72353279742,7.82612127953,0.0,6.01364874671,18.163451543,10.4499406711,0.0,10.4499406711
 09/25  08:00:00,35.3399286604,2.19190519069,9.91667372815,0.0,4.35151303671,18.8798367041,10.0433510549,0.0,10.0433510549
 09/25  09:00:00,36.0939926445,2.74270304509,12.9435716984,0.0,3.78894180059,16.6187760998,8.82355722934,0.0,8.82355722934
 09/25  10:00:00,36.2290900562,3.17800791927,15.559990939,0.0,3.78894180059,13.7021493968,8.01036130328,0.0,8.01036130328
 09/25  11:00:00,37.6474206307,3.40123700078,16.6079112781,0.0,3.78894180059,13.8493305508,6.4856189408,0.0,6.4856189408
 09/25  12:00:00,34.4027669819,3.0379597585,14.0369760897,0.0,3.69398621738,13.6338449159,5.67242301413,0.0,5.67242301413
 09/25  13:00:00,35.9387600393,3.31344081057,15.5757714929,0.0,3.78894180059,13.2606059349,5.06252606914,0.0,5.06252606914
 09/25  14:00:00,40.0772176875,3.86883603445,19.3060150713,0.0,3.78894180059,13.1134247809,4.45262912414,0.0,4.45262912414
 09/25  15:00:00,42.9247147838,4.09795546297,20.5593832857,0.0,4.71240779196,13.5549682428,5.06252606914,0.0,5.06252606914
 09/25  16:00:00,51.9651166193,4.37088651331,21.8765006835,0.0,7.18559832057,18.5321311015,5.8757219958,0.0,5.8757219958
 09/25  17:00:00,57.5564476413,4.27473004819,21.5862319014,0.0,8.38069375907,23.3147919321,7.70541283079,0.0,7.70541283079
 09/25  18:00:00,58.6538664617,4.19616562459,20.6948450117,0.0,10.6415932552,23.1212625696,9.02685621161,0.0,9.02685621161
 09/25  19:00:00,59.976972778,3.88275926711,18.836468997,0.0,12.3080778603,20.4854999863,8.62025824828,0.0,8.62025824828
 09/25  20:00:00,58.5070977564,3.58719815686,17.2094426456,0.0,12.456681583,19.8967753704,7.90871181245,0.0,7.90871181245
 09/25  21:00:00,51.6304419593,3.35400915967,16.0294768676,0.0,9.18739968257,17.702556249,6.4856189408,0.0,6.4856189408
 09/25  22:00:00,42.4452239236,2.98170188322,14.15187867,0.0,5.91811778209,14.0365255879,5.67242301413,0.0,5.67242301413
 09/25  23:00:00,33.8483955525,2.53869794842,11.894563305,0.0,3.54045821811,10.5176760807,3.23283523415,0.0,3.23283523415
 09/25  24:00:00,28.0427374322,2.17865026659,10.1522084223,0.0,2.55330491699,7.80157382632,1.09819592666,0.0,1.09819592666
 09/26  01:00:00,26.4857088403,2.00697962777,9.35557508513,0.0,2.55330491699,7.21284921042,0.69263135288,0.0,0.69263135288
 09/26  02:00:00,25.2478189778,1.84916797253,8.56985918578,0.0,2.55330491699,6.91848690247,0.386933476715,0.0,0.386933476715
 09/26  03:00:00,24.4350126341,1.73690496024,8.01649700832,0.0,2.55330491699,6.7713057485,0.386942768782,0.0,0.386942768782
 09/26  04:00:00,26.3481154102,1.70740590762,7.88260538935,0.0,3.82705111198,7.57405300124,0.69285546745,0.0,0.69285546745
 09/26  05:00:00,31.414243611,1.80090463929,8.31662239652,0.0,6.02426329834,9.91545327661,3.04023532886,0.0,3.04023532886
 09/26  06:00:00,37.9374729349,2.01488418191,9.30762109787,0.0,6.51253267309,14.7454349813,9.8842995747,0.0,9.8842995747
 09/26  07:00:00,37.5701671595,2.06534496168,9.54205524069,0.0,6.01364874671,18.163451543,10.4978791042,0.0,10.4978791042
 09/26  08:00:00,34.9240053813,2.1378968105,9.55475882927,0.0,4.35151303671,18.8798367041,10.0893719178,0.0,10.0893719178
 09/26  09:00:00,32.4189107796,2.20038828231,9.81080459623,0.0,3.78894180059,16.6187760998,8.86382548353,0.0,8.86382548353
 09/26  10:00:00,31.4134793433,2.49869867552,11.4236894698,0.0,3.78894180059,13.7021493968,8.04679448563,0.0,8.04679448563
 09/26  11:00:00,30.9280223174,2.41414668767,10.8756032779,0.0,3.78894180059,13.8493305508,6.51486136347,0.0,6.51486136347
 09/26  12:00:00,31.2609997776,2.51666784127,11.4165008026,0.0,3.69398621738,13.6338449159,5.69783036498,0.0,5.69783036498
 09/26  13:00:00,33.4622112166,2.83499788098,13.5776655999,0.0,3.78894180059,13.2606059349,5.08505711612,0.0,5.08505711612
 09/26  14:00:00,35.3731362108,3.10258183565,15.3681877934,0.0,3.78894180059,13.1134247809,4.47228386725,0.0,4.47228386725
 09/26  15:00:00,38.748694908,3.48840681145,16.9929120615,0.0,4.71240779196,13.5549682428,5.08505711612,0.0,5.08505711612
 09/26  16:00:00,47.8978783496,3.82196807892,18.3581808482,0.0,7.18559832057,18.5321311015,5.90208811461,0.0,5.90208811461
 09/26  17:00:00,51.450638691,3.41900874822,16.3361442511,0.0,8.38069375907,23.3147919321,7.7404078612,0.0,7.7404078612
 09/26  18:00:00,52.5619798504,3.29884154135,15.5002824837,0.0,10.6415932552,23.1212625696,9.06808323375,0.0,9.06808323375
 09/26  19:00:00,55.1802951388,3.14925599987,14.7732946251,0.0,12.3080778603,20.4854999863,8.6595677345,0.0,8.6595677345
 09/26  20:00:00,54.6515768885,2.99007254343,13.951047391,0.0,12.456681583,19.8967753704,7.94466561083,0.0,7.94466561083
 09/26  21:00:00,48.2014900293,2.81588888871,13.1386452086,0.0,9.18739968257,17.702556249,6.51486136347,0.0,6.51486136347
 09/26  22:00:00,39.6305780394,2.52649234598,11.792442323,0.0,5.91811778209,14.0365255879,5.69783036498,0.0,5.69783036498
 09/26  23:00:00,31.9875536399,2.21788552309,10.3545338178,0.0,3.54045821811,10.5176760807,3.24673736952,0.0,3.24673736952
 09/26  24:00:00,26.5069828899,1.90436569542,8.89073845108,0.0,2.55330491699,7.80157382632,1.10203099849,0.0,1.10203099849
 09/27  01:00:00,24.9829849926,1.73931466465,8.1205162005,0.0,2.55330491699,7.21284921042,0.694557499706,0.0,0.694557499706
 09/27  02:00:00,23.7965349578,1.59001059757,7.37773254071,0.0,2.55330491699,6.91848690247,0.387415385932,0.0,0.387415385932
 09/27  03:00:00,23.1146375168,1.50074480663,6.93228204465,0.0,2.55330491699,6.7713057485,0.387424810814,0.0,0.387424810814
 09/27  04:00:00,24.7525093344,1.43150588764,6.56289933354,0.0,3.82705111198,7.57405300124,0.694784822867,0.0,0.694784822867
 09/27  05:00:00,29.9313933175,1.54321238117,7.09146436115,0.0,6.02426329834,9.91545327661,3.05328738617,0.0,3.05328738617
 09/27  06:00:00,36.8230373478,1.81606184399,8.39200784872,0.0,6.51253267309,14.7454349813,9.9298144029,0.0,9.9298144029
 09/27  07:00:00,36.8972814502,1.93492660794,8.99958788519,0.0,6.01364874671,18.163451543,10.5463044017,0.0,10.5463044017
 09/27  08:00:00,35.6636932975,2.23202434901,10.2003192069,0.0,4.35151303671,18.8798367041,10.135860167,0.0,10.135860167
 09/27  09:00:00,35.7579189533,2.6868726344,12.6633284178,0.0,3.78894180059,16.6187760998,8.90450270067,0.0,8.90450270067
 09/27  10:00:00,37.5834328816,3.39886200883,16.6934796749,0.0,3.78894180059,13.7021493968,8.08359768207,0.0,8.08359768207
 09/27  11:00:00,42.0589417725,4.02239904921,20.3982703715,0.0,3.78894180059,13.8493305508,6.54440077114,0.0,6.54440077114
 09/27  12:00:00,44.9793566337,4.45142719102,23.200098309,0.0,3.69398621738,13.6338449159,5.72349575198,0.0,5.72349575198
 09/27  13:00:00,44.4738783892,4.38090330718,23.0434273462,0.0,3.78894180059,13.2606059349,5.1078169876,0.0,5.1078169876
 09/27  14:00:00,43.2646014808,4.29735562518,22.0648792739,0.0,3.78894180059,13.1134247809,4.49213822323,0.0,4.49213822323
 09/27  15:00:00,44.347133861,4.31124825962,21.7685095663,0.0,4.71240779196,13.5549682428,5.1078169876,0.0,5.1078169876
 09/27  16:00:00,54.2527599787,4.68464624651,23.8503843097,0.0,7.18559832057,18.5321311015,5.92872200677,0.0,5.92872200677
 09/27  17:00:00,57.5600877815,4.27085956424,21.5937425256,0.0,8.38069375907,23.3147919321,7.77575829989,0.0,7.77575829989
 09/27  18:00:00,57.9426498337,4.08548293174,20.0943110765,0.0,10.6415932552,23.1212625696,9.10972895604,0.0,9.10972895604
 09/27  19:00:00,59.9410138146,3.86866793543,18.8146013653,0.0,12.3080778603,20.4854999863,8.69927644646,0.0,8.69927644646
 09/27  20:00:00,59.3138373293,3.69893824613,17.9044421291,0.0,12.456681583,19.8967753704,7.98098455468,0.0,7.98098455468
 09/27  21:00:00,53.05819347,3.56110093561,17.2501366024,0.0,9.18739968257,17.702556249,6.54440077114,0.0,6.54440077114
 09/27  22:00:00,44.0366172983,3.21991056734,15.5050633606,0.0,5.91811778209,14.0365255879,5.72349575198,0.0,5.72349575198
 09/27  23:00:00,35.8422029269,2.83513100499,13.5919376229,0.0,3.54045821811,10.5176760807,3.26078069448,0.0,3.26078069448
 09/27  24:00:00,29.6466991612,2.41988494097,11.5149354769,0.0,2.55330491699,7.80157382632,1.10590501917,0.0,1.10590501917
 09/28  01:00:00,27.5413805131,2.16655545683,10.2516709288,0.0,2.55330491699,7.21284921042,0.696502766603,0.0,0.696502766603
 09/28  02:00:00,25.9697439333,1.95582635382,9.18512575996,0.0,2.55330491699,6.91848690247,0.387902070448,0.0,0.387902070448
 09/28  03:00:00,24.867943232,1.79651656675,8.3898159998,0.0,2.55330491699,6.7713057485,0.387911626362,0.0,0.387911626362
 09/28  04:00:00,26.6929755528,1.75201574817,8.18285569141,0.0,3.82705111198,7.57405300124,0.696733255533,0.0,0.696733255533
 09/28  05:00:00,31.403052128,1.79149401616,8.31484153673,0.0,6.02426329834,9.91545327661,3.0664677068,0.0,3.0664677068
 09/28  06:00:00,37.5985625184,1.95417342018,9.02942144311,0.0,6.51253267309,14.7454349813,9.97577371277,0.0,9.97577371277
 09/28  07:00:00,37.7082802741,2.0784210801,9.66709223692,0.0,6.01364874671,18.163451543,10.595202223,0.0,10.595202223
 09/28  08:00:00,37.1194184954,2.47065066098,11.4174180929,0.0,4.35151303671,18.8798367041,10.1828020353,0.0,10.1828020353
 09/28  09:00:00,38.6175863729,3.13165510517,15.0782133667,0.0,3.78894180059,16.6187760998,8.94557683458,0.0,8.94557683458
 09/28  10:00:00,40.3671514737,3.8042676893,19.0717925864,0.0,3.78894180059,13.7021493968,8.12075999369,0.0,8.12075999369
 09/28  11:00:00,43.4382566987,4.19328856811,21.6066957788,0.0,3.78894180059,13.8493305508,6.574228416,0.0,6.574228416
 09/28  12:00:00,44.6075124402,4.40135415676,22.8783271497,0.0,3.69398621738,13.6338449159,5.74941157455,0.0,5.74941157455
 09/28  13:00:00,45.5732714246,4.56587308441,23.9578506044,0.0,3.78894180059,13.2606059349,5.13079894347,0.0,5.13079894347
 09/28  14:00:00,47.7550584503,4.85496300077,25.9977288677,0.0,3.78894180059,13.1134247809,4.51218631239,0.0,4.51218631239
 09/28  15:00:00,45.0170205936,4.44586351797,22.3037810405,0.0,4.71240779196,13.5549682428,5.13079894347,0.0,5.13079894347
 09/28  16:00:00,51.1530278149,4.28279392458,21.1525044678,0.0,7.18559832057,18.5321311015,5.95561578491,0.0,5.95561578491
 09/28  17:00:00,55.4078245441,3.95598348133,19.756355371,0.0,8.38069375907,23.3147919321,7.81145367816,0.0,7.81145367816
 09/28  18:00:00,56.0448842725,3.81506683301,18.466961614,0.0,10.6415932552,23.1212625696,9.1517810455,0.0,9.1517810455
 09/28  19:00:00,58.3994988014,3.63883226184,17.5029220256,0.0,12.3080778603,20.4854999863,8.73937262478,0.0,8.73937262478
 09/28  20:00:00,58.3917137191,3.55300400869,17.1282527564,0.0,12.456681583,19.8967753704,8.01765788852,0.0,8.01765788852
 09/28  21:00:00,52.0199540098,3.4008588754,16.3721392024,0.0,9.18739968257,17.702556249,6.574228416,0.0,6.574228416
 09/28  22:00:00,42.708822236,3.02205665389,14.3751222117,0.0,5.91811778209,14.0365255879,5.74941157455,0.0,5.74941157455
 09/28  23:00:00,34.3244606075,2.6016182343,12.3077080742,0.0,3.54045821811,10.5176760807,3.27496105023,0.0,3.27496105023
 09/28  24:00:00,28.2335270751,2.1986536865,10.3229946453,0.0,2.55330491699,7.80157382632,1.10981684144,0.0,1.10981684144
 09/29  01:00:00,25.975634822,1.92434419025,8.92813650427,0.0,2.55330491699,7.21284921042,0.698466579161,0.0,0.698466579161
 09/29  02:00:00,24.6280681802,1.74426390886,8.05501245192,0.0,2.55330491699,6.91848690247,0.388393386462,0.0,0.388393386462
 09/29  03:00:00,23.8735383001,1.63599076829,7.55593686635,0.0,2.55330491699,6.7713057485,0.388403071554,0.0,0.388403071554
 09/29  04:00:00,25.7250397145,1.59575493088,7.37118067041,0.0,3.82705111198,7.57405300124,0.698700189351,0.0,0.698700189351
 09/29  05:00:00,30.3468159901,1.62054223378,7.42955718116,0.0,6.02426329834,9.91545327661,3.07977238788,0.0,3.07977238788
 09/29  06:00:00,36.4432024551,1.76767604657,8.06055875345,0.0,6.51253267309,14.7454349813,10.0221638905,0.0,10.0221638905
 09/29  07:00:00,36.7580806005,1.92903127946,8.866282364,0.0,6.01364874671,18.163451543,10.6445580871,0.0,10.6445580871
 09/29  08:00:00,35.8523357322,2.26809562038,10.3528903703,0.0,4.35151303671,18.8798367041,10.2301836215,0.0,10.2301836215
 09/29  09:00:00,36.9599357917,2.87766182335,13.6745560673,0.0,3.78894180059,16.6187760998,8.98703572155,0.0,8.98703572155
 09/29  10:00:00,39.1426670986,3.62095021023,18.0306256904,0.0,3.78894180059,13.7021493968,8.15827041522,0.0,8.15827041522
 09/29  11:00:00,42.4213359837,4.05892490904,20.7241387228,0.0,3.78894180059,13.8493305508,6.60433546485,0.0,6.60433546485
 09/29  12:00:00,43.413703329,4.26225041356,21.8236217817,0.0,3.69398621738,13.6338449159,5.77557015799,0.0,5.77557015799
 09/29  13:00:00,45.1891761052,4.50662386313,23.6330045063,0.0,3.78894180059,13.2606059349,5.15399617784,0.0,5.15399617784
 09/29  14:00:00,47.4814418905,4.80082035052,25.7782549582,0.0,3.78894180059,13.1134247809,4.53242219769,0.0,4.53242219769
 09/29  15:00:00,50.1956994924,5.02430960863,26.9040138487,0.0,4.71240779196,13.5549682428,5.15399617784,0.0,5.15399617784
 09/29  16:00:00,58.8850787396,5.21653861255,27.9508107046,0.0,7.18559832057,18.5321311015,5.9827614847,0.0,5.9827614847
 09/29  17:00:00,64.6705370412,5.14157024012,27.8334811094,0.0,8.38069375907,23.3147919321,7.84748342515,0.0,7.84748342515
 09/29  18:00:00,65.4048266971,5.06758166419,26.5743892074,0.0,10.6415932552,23.1212625696,9.19422704881,0.0,9.19422704881
 09/29  19:00:00,65.335912846,4.62920806118,23.4489602709,0.0,12.3080778603,20.4854999863,8.77984439538,0.0,8.77984439538
 09/29  20:00:00,63.4675715395,4.3083890452,21.4487255402,0.0,12.456681583,19.8967753704,8.05467475187,0.0,8.05467475187
 09/29  21:00:00,56.0647533758,4.02073214401,19.7970652998,0.0,9.18739968257,17.702556249,6.60433546485,0.0,6.60433546485
 09/29  22:00:00,47.2503752578,3.69641701888,18.2423148685,0.0,5.91811778209,14.0365255879,5.77557015799,0.0,5.77557015799
 09/29  23:00:00,39.3263773499,3.35856283728,16.5526802136,0.0,3.54045821811,10.5176760807,3.28927423739,0.0,3.28927423739
 09/29  24:00:00,33.0507540042,2.95439587102,14.3844793898,0.0,2.55330491699,7.80157382632,1.11376530687,0.0,1.11376530687
 09/30  01:00:00,30.0583577597,2.58612457697,12.3490790553,0.0,2.55330491699,7.21284921042,0.700448357524,0.0,0.700448357524
 09/30  02:00:00,28.2021777498,2.33517010022,11.0382158301,0.0,2.55330491699,6.91848690247,0.38888918881,0.0,0.38888918881
 09/30  03:00:00,26.8768559516,2.14229730939,10.0529479768,0.0,2.55330491699,6.7713057485,0.388899001159,0.0,0.388899001159
 09/30  04:00:00,28.2832529345,2.0333976818,9.49175113944,0.0,3.82705111198,7.57405300124,0.700685042766,0.0,0.700685042766
 09/30  05:00:00,33.1382122919,2.0886862651,9.75280945161,0.0,6.02426329834,9.91545327661,3.0931974897,0.0,3.0931974897
 09/30  06:00:00,39.1086121177,2.21490904105,10.2787354216,0.0,6.51253267309,14.7454349813,10.0689711946,0.0,10.0689711946
 09/30  07:00:00,38.7459653715,2.29656925045,10.6801585264,0.0,6.01364874671,17.9699221805,10.6943573777,0.0,10.6943573777
 09/30  08:00:00,36.4753199566,2.52527626232,12.1651075215,0.0,3.66783283761,18.1171033345,10.2779908938,0.0,10.2779908938
 09/30  09:00:00,37.5258807444,3.10150770224,15.4630687098,0.0,3.10526160149,15.8560427302,9.02886708392,0.0,9.02886708392
 09/30  10:00:00,38.1804883517,3.62662295904,18.5091877634,0.0,3.10526160149,12.9394160272,8.1961178383,0.0,8.1961178383
 09/30  11:00:00,41.0674590114,3.9980186594,20.8775815689,0.0,3.10526160149,13.0865971812,6.6347130018,0.0,6.6347130018
 09/30  12:00:00,42.687237958,4.22233880935,22.4202215196,0.0,3.10526160149,12.9394160272,5.80196375566,0.0,5.80196375566
 09/30  13:00:00,44.4379371465,4.49877018104,24.3360327983,0.0,3.10526160149,12.4978725653,5.17740182106,0.0,5.17740182106
 09/30  14:00:00,45.3840803576,4.66549408072,25.2626332638,0.0,3.10526160149,12.3506914113,4.55283988646,0.0,4.55283988646
 09/30  15:00:00,47.9160810196,4.83956598708,26.2555525661,0.0,4.02872759285,12.7922348732,5.17740182106,0.0,5.17740182106
 09/30  16:00:00,53.2206683082,4.64534141416,24.3040110402,0.0,6.50191812146,17.7693977319,6.0101510672,0.0,6.0101510672
 09/30  17:00:00,57.6549838773,4.38312570577,21.7699018423,0.0,8.38069375907,23.1212625696,7.88383687101,0.0,7.88383687101
 09/30  18:00:00,59.3833512908,4.32396513981,21.2965303255,0.0,10.6415932552,23.1212625696,9.23705439598,0.0,9.23705439598
 09/30  19:00:00,61.1344126963,4.05946862801,19.8171995544,0.0,12.3080778603,20.4854999863,8.82067977291,0.0,8.82067977291
 09/30  20:00:00,59.1596602385,3.71930515873,17.7298981257,0.0,12.456681583,19.8967753704,8.09202418254,0.0,8.09202418254
 09/30  21:00:00,53.2528579969,3.60450560759,17.4013964573,0.0,9.18739968257,17.702556249,6.6347130018,0.0,6.6347130018
 09/30  22:00:00,45.2672264942,3.39298171569,16.5626014082,0.0,5.91811778209,14.0365255879,5.80196375566,0.0,5.80196375566
 09/30  23:00:00,37.0889894534,3.02625527594,14.6475998784,0.0,3.54045821811,10.5176760807,3.30371601725,0.0,3.30371601725
 09/30  24:00:00,30.6998053951,2.58550572055,12.4024209312,0.0,2.55330491699,7.80157382632,1.11774924614,0.0,1.11774924614
 10/01  01:00:00,28.5610751578,2.33257043217,11.1053505982,0.0,2.55330491699,7.21284921042,0.702447516553,0.0,0.702447516553
 10/01  02:00:00,27.093448667,2.14247039013,10.1221864574,0.0,2.55330491699,6.91848690247,0.389389331009,0.0,0.389389331009
 10/01  03:00:00,25.9939588677,1.99009041026,9.32225779199,0.0,2.55330491699,6.7713057485,0.389399268619,0.0,0.389399268619
 10/01  04:00:00,27.4911608501,1.90139003423,8.83166670265,0.0,3.82705111198,7.57405300124,0.702687228927,0.0,0.702687228927
 10/01  05:00:00,32.648659061,2.00603600863,9.3459064772,0.0,6.02426329834,9.91545327661,3.10673903685,0.0,3.10673903685
 10/01  06:00:00,39.8793201103,2.3220912063,10.9422612489,0.0,6.51253267309,14.7454349813,10.11618176,0.0,10.11618176
 10/01  07:00:00,40.1520438024,2.50293639487,11.8798698129,0.0,6.01364874671,17.9699221805,10.744585347,0.0,10.744585347
 10/01  08:00:00,37.8244032869,2.73188519921,13.3075819148,0.0,3.66783283761,18.1171033345,10.3262096946,0.0,10.3262096946
 10/01  09:00:00,39.7756299551,3.42225047446,17.3920751483,0.0,3.10526160149,15.8560427302,9.07105853373,0.0,9.07105853373
 10/01  10:00:00,40.2247345655,3.87516879897,20.3048881372,0.0,3.10526160149,12.9394160272,8.23429105478,0.0,8.23429105478
 10/01  11:00:00,43.8562725438,4.30588142498,23.3585323357,0.0,3.10526160149,13.0865971812,6.66535203082,0.0,6.66535203082
