Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/01  12:00:00,46.0901279028,4.60501790238,25.4404323714,0.0,3.10526160149,12.9394160272,5.82858455137,0.0,5.82858455137
 10/01  13:00:00,46.4965746603,4.74175708168,26.1516834115,0.0,3.10526160149,12.4978725653,5.20100894178,0.0,5.20100894178
 10/01  14:00:00,47.7482224101,4.96302519868,27.3292441984,0.0,3.10526160149,12.3506914113,4.57343333219,0.0,4.57343333219
 10/01  15:00:00,50.8120749163,5.1692005441,28.8219119057,0.0,4.02872759285,12.7922348732,5.20100894178,0.0,5.20100894178
 10/01  16:00:00,57.4351050483,5.17306463805,27.9907245565,0.0,6.50191812146,17.7693977319,6.03777642123,0.0,6.03777642123
 10/01  17:00:00,62.6253191141,5.02726731823,26.0960954666,0.0,8.38069375907,23.1212625696,7.92050324999,0.0,7.92050324999
 10/01  18:00:00,63.2306832476,4.84764052166,24.6201869005,0.0,10.6415932552,23.1212625696,9.2802504041,0.0,9.2802504041
 10/01  19:00:00,64.8137113579,4.56405337625,22.9919134677,0.0,12.3080778603,20.4854999863,8.86186666438,0.0,8.86186666438
 10/01  20:00:00,63.4980358281,4.31331804698,21.4742608271,0.0,12.456681583,19.8967753704,8.12969511986,0.0,8.12969511986
 10/01  21:00:00,56.4569824305,4.07788981171,20.1321366868,0.0,9.18739968257,17.702556249,6.66535203082,0.0,6.66535203082
 10/01  22:00:00,47.3059195628,3.70399650665,18.2902796858,0.0,5.91811778209,14.0365255879,5.82858455137,0.0,5.82858455137
 10/01  23:00:00,38.5649600832,3.25921418332,15.8906116009,0.0,3.54045821811,10.5176760807,3.31828211301,0.0,3.31828211301
 10/01  24:00:00,32.6255334091,2.90094944406,14.0127052217,0.0,2.55330491699,7.80157382632,1.12176747945,0.0,1.12176747945
 10/02  01:00:00,30.156906721,2.60557593957,12.428176654,0.0,2.55330491699,7.21284921042,0.704463466003,0.0,0.704463466003
 10/02  02:00:00,28.4450379733,2.378035004,11.2382111498,0.0,2.55330491699,6.91848690247,0.389893665293,0.0,0.389893665293
 10/02  03:00:00,27.5120456302,2.24044950148,10.5899854632,0.0,2.55330491699,6.7713057485,0.3899037261,0.0,0.3899037261
 10/02  04:00:00,28.6560523402,2.09891326662,9.79903496038,0.0,3.82705111198,7.57405300124,0.704706155869,0.0,0.704706155869
 10/02  05:00:00,33.1665104807,2.10947299009,9.76032091544,0.0,6.02426329834,9.91545327661,3.12039301939,0.0,3.12039301939
 10/02  06:00:00,39.5889233646,2.30499332205,10.6689623874,0.0,6.51253267309,14.7454349813,10.1637816023,0.0,10.1637816023
 10/02  07:00:00,39.3345554452,2.37527358004,10.9965149081,0.0,6.01364874671,18.163451543,10.7952271203,0.0,10.7952271203
 10/02  08:00:00,39.683924803,2.85942484721,13.5931502142,0.0,4.35151303671,18.8798367041,10.3748257444,0.0,10.3748257444
 10/02  09:00:00,41.583564701,3.53521992043,17.6406268796,0.0,3.78894180059,16.6187760998,9.11359757637,0.0,9.11359757637
 10/02  10:00:00,43.2073164499,4.12413466019,21.5920905918,0.0,3.78894180059,13.7021493968,8.27277876002,0.0,8.27277876002
 10/02  11:00:00,46.1845658367,4.49682307423,24.0494704106,0.0,3.78894180059,13.8493305508,6.69624347844,0.0,6.69624347844
 10/02  12:00:00,47.394114867,4.68547956989,25.3808041635,0.0,3.69398621738,13.6338449159,5.8554246616,0.0,5.8554246616
 10/02  13:00:00,48.9207131655,4.87295709703,26.9982083327,0.0,3.78894180059,13.2606059349,5.22481054897,0.0,5.22481054897
 10/02  14:00:00,50.1512196902,5.05256757005,28.1962855383,0.0,3.78894180059,13.1134247809,4.59419643633,0.0,4.59419643633
 10/02  15:00:00,50.7975685766,5.00790165462,27.5222908869,0.0,4.71240779196,13.5549682428,5.22481054897,0.0,5.22481054897
 10/02  16:00:00,57.9251598309,5.00592415826,27.2015062502,0.0,7.18559832057,18.5321311015,6.06562936581,0.0,6.06562936581
 10/02  17:00:00,60.9283490384,4.68966411946,24.5431992272,0.0,8.38069375907,23.3147919321,7.95747170371,0.0,7.95747170371
 10/02  18:00:00,60.1389780738,4.45501004449,21.9211122039,0.0,10.6415932552,23.1212625696,9.32380228108,0.0,9.32380228108
 10/02  19:00:00,61.3780379787,4.14599747348,19.9742959913,0.0,12.3080778603,20.4854999863,8.90339287266,0.0,8.90339287266
 10/02  20:00:00,61.0913234306,4.01484729948,19.3660191771,0.0,12.456681583,19.8967753704,8.16767640792,0.0,8.16767640792
 10/02  21:00:00,54.3676847578,3.81181584185,18.3089129839,0.0,9.18739968257,17.702556249,6.69624347844,0.0,6.69624347844
 10/02  22:00:00,44.9326320271,3.41158984239,16.2093988143,0.0,5.91811778209,14.0365255879,5.8554246616,0.0,5.8554246616
 10/02  23:00:00,36.989412405,3.06708715828,14.5071909476,0.0,3.54045821811,10.5176760807,3.33296821106,0.0,3.33296821106
 10/02  24:00:00,31.473062753,2.75048482576,13.0106991838,0.0,2.55330491699,7.80157382632,1.12581881685,0.0,1.12581881685
 10/03  01:00:00,29.4772969606,2.50544668796,11.8486961452,0.0,2.55330491699,7.21284921042,0.70649561069,0.0,0.70649561069
 10/03  02:00:00,28.1161936605,2.31989822531,10.9675036157,0.0,2.55330491699,6.91848690247,0.390402042665,0.0,0.390402042665
 10/03  03:00:00,27.3314366059,2.20859745184,10.4412284886,0.0,2.55330491699,6.7713057485,0.390412224532,0.0,0.390412224532
 10/03  04:00:00,29.1872860883,2.16991745014,10.2592645249,0.0,3.82705111198,7.57405300124,0.706741226678,0.0,0.706741226678
 10/03  05:00:00,34.2606380909,2.26291678703,10.7010047287,0.0,6.02426329834,9.91545327661,3.13415539408,0.0,3.13415539408
 10/03  06:00:00,40.2199660199,2.39927013916,11.2057282256,0.0,6.51253267309,14.7454349813,10.2117566216,0.0,10.2117566216
 10/03  07:00:00,39.9183235493,2.45357453101,11.5019820612,0.0,6.01364874671,18.163451543,10.8462677004,0.0,10.8462677004
 10/03  08:00:00,37.976925203,2.62438559581,12.1211898657,0.0,4.35151303671,18.8798367041,10.423824646,0.0,10.423824646
 10/03  09:00:00,36.6395100646,2.88008753332,13.3517046302,0.0,3.78894180059,16.6187760998,9.15647161433,0.0,9.15647161433
 10/03  10:00:00,36.8789421463,3.36182602263,16.0260249257,0.0,3.78894180059,13.7021493968,8.31156955625,0.0,8.31156955625
 10/03  11:00:00,39.6787597291,3.7398500818,18.3006372955,0.0,3.78894180059,13.8493305508,6.72737819647,0.0,6.72737819647
 10/03  12:00:00,42.5818145258,4.19727228969,21.0567111024,0.0,3.69398621738,13.6338449159,5.88247613792,0.0,5.88247613792
 10/03  13:00:00,43.7846633807,4.3902409878,22.3448746571,0.0,3.78894180059,13.2606059349,5.248799594,0.0,5.248799594
 10/03  14:00:00,44.1035684875,4.46960965698,22.7315922487,0.0,3.78894180059,13.1134247809,4.61512305009,0.0,4.61512305009
 10/03  15:00:00,46.1685754702,4.59192459819,23.3092748368,0.0,4.71240779196,13.5549682428,5.248799594,0.0,5.248799594
 10/03  16:00:00,54.6307339187,4.76080147769,24.1522030185,0.0,7.18559832057,18.5321311015,6.09370165256,0.0,6.09370165256
 10/03  17:00:00,60.2825234598,4.64554935945,23.9414884087,0.0,8.38069375907,23.3147919321,7.9947312843,0.0,7.9947312843
 10/03  18:00:00,61.6235551172,4.57437025781,23.2863290339,0.0,10.6415932552,23.1212625696,9.36769712945,0.0,9.36769712945
 10/03  19:00:00,63.4584328242,4.23285718682,21.0749977901,0.0,12.3080778603,20.4854999863,8.94524610017,0.0,8.94524610017
 10/03  20:00:00,61.2969189214,3.97488974292,19.6115722245,0.0,12.456681583,19.8967753704,8.20595679894,0.0,8.20595679894
 10/03  21:00:00,53.8841795137,3.68413375291,17.9530898288,0.0,9.18739968257,17.702556249,6.72737819647,0.0,6.72737819647
 10/03  22:00:00,44.7020994039,3.32623802446,16.0642180091,0.0,5.91811778209,14.0365255879,5.88247613792,0.0,5.88247613792
 10/03  23:00:00,36.7323466025,2.96990208098,14.3473102225,0.0,3.54045821811,10.5176760807,3.34776996226,0.0,3.34776996226
 10/03  24:00:00,30.4262596302,2.5498579717,12.1645229152,0.0,2.55330491699,7.80157382632,1.12990205855,0.0,1.12990205855
 10/04  01:00:00,28.2987201327,2.30093289579,10.8746331095,0.0,2.55330491699,7.21284921042,0.708543350664,0.0,0.708543350664
 10/04  02:00:00,27.2467123299,2.16836855767,10.2495519528,0.0,2.55330491699,6.91848690247,0.390914312932,0.0,0.390914312932
 10/04  03:00:00,26.6423698709,2.08829391261,9.87246529275,0.0,2.55330491699,6.7713057485,0.39092461365,0.0,0.39092461365
 10/04  04:00:00,28.0490406395,1.99169917766,9.29923734857,0.0,3.82705111198,7.57405300124,0.70879183967,0.0,0.70879183967
 10/04  05:00:00,32.4949690055,1.99064918635,9.20760324403,0.0,6.02426329834,9.91545327661,3.14802208551,0.0,3.14802208551
 10/04  06:00:00,38.7497506987,2.15715300197,9.97763004163,0.0,6.51253267309,14.7454349813,10.260092607,0.0,10.260092607
 10/04  07:00:00,38.4122176555,2.21276478073,10.2366859176,0.0,6.01364874671,18.163451543,10.897691972,0.0,10.897691972
 10/04  08:00:00,36.4308263076,2.38396980738,10.8155067587,0.0,4.35151303671,18.8798367041,10.4731918888,0.0,10.4731918888
 10/04  09:00:00,34.025138957,2.46788850545,11.1495325505,0.0,3.78894180059,16.6187760998,9.19966795085,0.0,9.19966795085
 10/04  10:00:00,32.3817279107,2.66510604307,12.2255306696,0.0,3.78894180059,13.7021493968,8.35065195595,0.0,8.35065195595
 10/04  11:00:00,34.5648388287,2.96069822421,13.9658682527,0.0,3.78894180059,13.8493305508,6.75874696465,0.0,6.75874696465
 10/04  12:00:00,37.2695480732,3.37428809055,16.567428849,0.0,3.69398621738,13.6338449159,5.90973096928,0.0,5.90973096928
 10/04  13:00:00,38.8937694344,3.62554076808,18.2186809305,0.0,3.78894180059,13.2606059349,5.27296897276,0.0,5.27296897276
 10/04  14:00:00,40.5423820643,3.87098977185,19.7690257107,0.0,3.78894180059,13.1134247809,4.63620697624,0.0,4.63620697624
 10/04  15:00:00,44.1790704997,4.24384414806,21.6678503165,0.0,4.71240779196,13.5549682428,5.27296897276,0.0,5.27296897276
 10/04  16:00:00,52.7118265895,4.41074902367,22.5833481434,0.0,7.18559832057,18.5321311015,6.12198496813,0.0,6.12198496813
 10/04  17:00:00,58.2983942714,4.29636000244,22.3065485773,0.0,8.38069375907,23.3147919321,8.03227095769,0.0,8.03227095769
 10/04  18:00:00,59.2801316954,4.19804863711,21.3192272328,0.0,10.6415932552,23.1212625696,9.41192195016,0.0,9.41192195016
 10/04  19:00:00,61.5183963722,3.91267935665,19.4551391683,0.0,12.3080778603,20.4854999863,8.98741395248,0.0,8.98741395248
 10/04  20:00:00,58.6564199845,3.57189118363,17.3740718468,0.0,12.456681583,19.8967753704,8.24452495653,0.0,8.24452495653
 10/04  21:00:00,50.7173748599,3.20696794393,15.2634509839,0.0,9.18739968257,17.702556249,6.75874696465,0.0,6.75874696465
 10/04  22:00:00,41.5479453712,2.83867996124,13.3976220395,0.0,5.91811778209,14.0365255879,5.90973096928,0.0,5.90973096928
 10/04  23:00:00,33.4926269383,2.47060355477,11.6068890845,0.0,3.54045821811,10.5176760807,3.36268298319,0.0,3.36268298319
 10/04  24:00:00,27.5835697549,2.09849902971,9.77319198179,0.0,2.55330491699,7.80157382632,1.13401599536,0.0,1.13401599536
 10/05  01:00:00,25.7231174028,1.88330310594,8.71666016944,0.0,2.55330491699,7.21284921042,0.710606081388,0.0,0.710606081388
 10/05  02:00:00,24.6750643856,1.75170307738,8.09456948879,0.0,2.55330491699,6.91848690247,0.391430324754,0.0,0.391430324754
 10/05  03:00:00,24.0153228899,1.66023573724,7.67347648715,0.0,2.55330491699,6.7713057485,0.391440742045,0.0,0.391440742045
 10/05  04:00:00,25.9401790696,1.63297470116,7.54910025522,0.0,3.82705111198,7.57405300124,0.710857388568,0.0,0.710857388568
 10/05  05:00:00,31.01026273,1.72707760168,7.98646855312,0.0,6.02426329834,9.91545327661,3.16198898737,0.0,3.16198898737
 10/05  06:00:00,37.5125925082,1.93692140698,8.96070344615,0.0,6.51253267309,14.7454349813,10.3087752406,0.0,10.3087752406
 10/05  07:00:00,37.3524762842,2.02393730644,9.36577202066,0.0,6.01364874671,18.163451543,10.9494847062,0.0,10.9494847062
 10/05  08:00:00,36.7643315688,2.41400148227,11.118980345,0.0,4.35151303671,18.8798367041,10.5229128532,0.0,10.5229128532
 10/05  09:00:00,38.1183577348,3.03914866473,14.6714911691,0.0,3.78894180059,16.6187760998,9.24317379375,0.0,9.24317379375
 10/05  10:00:00,39.5733301163,3.66949192173,18.4127469966,0.0,3.78894180059,13.7021493968,8.39001438523,0.0,8.39001438523
 10/05  11:00:00,42.5115198555,4.05978891831,20.8134585853,0.0,3.78894180059,13.8493305508,6.79034049341,0.0,6.79034049341
 10/05  12:00:00,43.9717480338,4.31493810505,22.3289787951,0.0,3.69398621738,13.6338449159,5.93718108444,0.0,5.93718108444
 10/05  13:00:00,45.7859558579,4.58453757902,24.151870543,0.0,3.78894180059,13.2606059349,5.29731152771,0.0,5.29731152771
 10/05  14:00:00,47.2599464531,4.80670764528,25.5508722261,0.0,3.78894180059,13.1134247809,4.65744197098,0.0,4.65744197098
 10/05  15:00:00,44.7565136305,4.52472894362,21.9644086518,0.0,4.71240779196,13.5549682428,5.29731152771,0.0,5.29731152771
 10/05  16:00:00,50.8906431865,4.46001418019,20.7128995838,0.0,7.18559832057,18.5321311015,6.15047093668,0.0,6.15047093668
 10/05  17:00:00,58.4615414364,4.54985200895,22.2162037358,0.0,8.38069375907,23.3147919321,8.07007960687,0.0,8.07007960687
 10/05  18:00:00,59.8476040146,4.44602872994,21.6387194592,0.0,10.6415932552,23.1212625696,9.45646364645,0.0,9.45646364645
 10/05  19:00:00,61.1921611571,3.99948367801,19.0420996318,0.0,12.3080778603,20.4854999863,9.02988394196,0.0,9.02988394196
 10/05  20:00:00,58.8153409364,3.69028869767,17.4145952847,0.0,12.456681583,19.8967753704,8.28336945911,0.0,8.28336945911
 10/05  21:00:00,52.0007751833,3.45259452472,16.3012247265,0.0,9.18739968257,17.702556249,6.79034049341,0.0,6.79034049341
 10/05  22:00:00,42.3469558423,3.0081680229,14.0271444491,0.0,5.91811778209,14.0365255879,5.93718108444,0.0,5.93718108444
 10/05  23:00:00,33.8857823296,2.57444335135,11.8962046792,0.0,3.54045821811,10.5176760807,3.37770285752,0.0,3.37770285752
 10/05  24:00:00,28.4748086527,2.26954559179,10.4933843175,0.0,2.55330491699,7.80157382632,1.13815940897,0.0,1.13815940897
 10/06  01:00:00,26.8488011372,2.08473809898,9.64090891078,0.0,2.55330491699,7.21284921042,0.71268319391,0.0,0.71268319391
 10/06  02:00:00,25.8264649743,1.95499833442,9.04267482039,0.0,2.55330491699,6.91848690247,0.391949925689,0.0,0.391949925689
 10/06  03:00:00,25.135668766,1.85810485252,8.59595324802,0.0,2.55330491699,6.7713057485,0.391960457199,0.0,0.391960457199
 10/06  04:00:00,27.0193212501,1.82357489282,8.43764224405,0.0,3.82705111198,7.57405300124,0.712937262678,0.0,0.712937262678
 10/06  05:00:00,32.0823716141,1.91643255763,8.86922248128,0.0,6.02426329834,9.91545327661,3.17605196362,0.0,3.17605196362
 10/06  06:00:00,38.6059867225,2.13011757493,9.86090149244,0.0,6.51253267309,14.7454349813,10.3577901021,0.0,10.3577901021
 10/06  07:00:00,38.401529427,2.20939744433,10.2293650256,0.0,6.01364874671,18.163451543,11.0016305648,0.0,11.0016305648
 10/06  08:00:00,36.9321963564,2.46513430849,11.2357123064,0.0,4.35151303671,18.8798367041,10.5729728148,0.0,10.5729728148
 10/06  09:00:00,35.8644466025,2.74771872944,12.709009972,0.0,3.78894180059,16.6187760998,9.28697625919,0.0,9.28697625919
 10/06  10:00:00,36.5848852905,3.30797763959,15.785816453,0.0,3.78894180059,13.7021493968,8.42964518728,0.0,8.42964518728
 10/06  11:00:00,39.4435575955,3.73127514212,18.0740101015,0.0,3.78894180059,13.8493305508,6.82214942663,0.0,6.82214942663
 10/06  12:00:00,39.4529056709,3.83187805208,18.2931964851,0.0,3.69398621738,13.6338449159,5.96481835429,0.0,5.96481835429
 10/06  13:00:00,39.2221743453,3.86695992426,18.3056666853,0.0,3.78894180059,13.2606059349,5.32182005003,0.0,5.32182005003
 10/06  14:00:00,39.18429134,3.9299110648,18.3520136934,0.0,3.78894180059,13.1134247809,4.67882174577,0.0,4.67882174577
 10/06  15:00:00,40.8239966653,4.01384128034,18.5427793499,0.0,4.71240779196,13.5549682428,5.32182005003,0.0,5.32182005003
 10/06  16:00:00,49.3700995592,4.2116093522,19.4407607845,0.0,7.18559832057,18.5321311015,6.17915112238,0.0,6.17915112238
 10/06  17:00:00,55.5136012233,4.1688198425,19.6492956891,0.0,8.38069375907,23.3147919321,8.10814603515,0.0,8.10814603515
 10/06  18:00:00,57.0959746476,4.10681544173,19.2263033804,0.0,10.6415932552,23.1212625696,9.50130902771,0.0,9.50130902771
 10/06  19:00:00,59.1603818222,3.72939721508,17.2804067599,0.0,12.3080778603,20.4854999863,9.07264349154,0.0,9.07264349154
 10/06  20:00:00,57.0838108775,3.44832113715,15.9250327864,0.0,12.456681583,19.8967753704,8.32247880324,0.0,8.32247880324
 10/06  21:00:00,50.2897649207,3.21019316965,14.832615819,0.0,9.18739968257,17.702556249,6.82214942663,0.0,6.82214942663
 10/06  22:00:00,41.2904344612,2.84192380696,13.1368672839,0.0,5.91811778209,14.0365255879,5.96481835429,0.0,5.96481835429
 10/06  23:00:00,33.4057409992,2.4875867464,11.5030199538,0.0,3.54045821811,10.5176760807,3.39282513725,0.0,3.39282513725
 10/06  24:00:00,27.9064743751,2.16796774417,10.0266278876,0.0,2.55330491699,7.80157382632,1.14233107235,0.0,1.14233107235
 10/07  01:00:00,26.4085709067,2.00615722838,9.27925955086,0.0,2.55330491699,7.21284921042,0.714774075042,0.0,0.714774075042
 10/07  02:00:00,25.5474366023,1.90522911152,8.81341567132,0.0,2.55330491699,6.91848690247,0.392472962234,0.0,0.392472962234
 10/07  03:00:00,24.9805902349,1.83046460707,8.46851496235,0.0,2.55330491699,6.7713057485,0.392483605539,0.0,0.392483605539
 10/07  04:00:00,26.9568831427,1.8124683877,8.38631064173,0.0,3.82705111198,7.57405300124,0.715030847071,0.0,0.715030847071
 10/07  05:00:00,32.0354141233,1.90812844644,8.83056910167,0.0,6.02426329834,9.91545327661,3.19020684974,0.0,3.19020684974
 10/07  06:00:00,39.4263386268,2.25124195464,10.560129017,0.0,6.51253267309,14.7454349813,10.4071226724,0.0,10.4071226724
 10/07  07:00:00,39.7759514842,2.4430355657,11.5636783239,0.0,6.01364874671,17.9699221805,11.0541141053,0.0,11.0541141053
 10/07  08:00:00,34.9150465552,2.29014519387,10.8399651885,0.0,3.66783283761,18.1171033345,10.6233569487,0.0,10.6233569487
 10/07  09:00:00,34.0921837059,2.58146839406,12.5494109795,0.0,3.10526160149,15.8560427302,9.33106237547,0.0,9.33106237547
 10/07  10:00:00,35.9643858581,3.27535282276,16.6443554061,0.0,3.10526160149,12.9394160272,8.46953262581,0.0,8.46953262581
 10/07  11:00:00,39.2446493736,3.72705108378,19.3257395067,0.0,3.10526160149,13.0865971812,6.8541643444,0.0,6.8541643444
 10/07  12:00:00,40.029219973,3.88145316694,20.1030891769,0.0,3.10526160149,12.9394160272,5.99263459432,0.0,5.99263459432
 10/07  13:00:00,40.9648375064,4.10331520392,21.2583881354,0.0,3.10526160149,12.4978725653,5.34648728175,0.0,5.34648728175
 10/07  14:00:00,41.1380996197,4.15463086017,21.5275157465,0.0,3.10526160149,12.3506914113,4.70033996919,0.0,4.70033996919
 10/07  15:00:00,42.3720325987,4.15521207557,21.3958580567,0.0,4.02872759285,12.7922348732,5.34648728175,0.0,5.34648728175
 10/07  16:00:00,49.9004533141,4.21276095481,21.4163765055,0.0,6.50191812146,17.7693977319,6.20801703184,0.0,6.20801703184
 10/07  17:00:00,56.8614676845,4.23689873007,21.1226126251,0.0,8.38069375907,23.1212625696,8.14645896953,0.0,8.14645896953
 10/07  18:00:00,58.842032427,4.22268932972,20.8564872718,0.0,10.6415932552,23.1212625696,9.54644481342,0.0,9.54644481342
 10/07  19:00:00,63.43610125,4.21000894952,21.0755144532,0.0,12.3080778603,20.4854999863,9.11567993838,0.0,9.11567993838
 10/07  20:00:00,62.265612171,4.10027519871,20.4548800182,0.0,12.456681583,19.8967753704,8.36184140706,0.0,8.36184140706
 10/07  21:00:00,56.9652185394,4.06935784451,20.6489047628,0.0,9.18739968257,17.702556249,6.8541643444,0.0,6.8541643444
 10/07  22:00:00,50.0661922585,4.01261367061,20.7419352175,0.0,5.91811778209,14.0365255879,5.99263459432,0.0,5.99263459432
 10/07  23:00:00,42.7693410023,3.78506679935,19.5691399039,0.0,3.54045821811,10.5176760807,3.40804534406,0.0,3.40804534406
 10/07  24:00:00,37.2805161625,3.49571022714,18.072927192,0.0,2.55330491699,7.80157382632,1.14652975009,0.0,1.14652975009
 10/08  01:00:00,35.9806761304,3.38047523695,17.477046766,0.0,2.55330491699,7.21284921042,0.716878107537,0.0,0.716878107537
 10/08  02:00:00,35.2872519376,3.31571132975,17.1427487884,0.0,2.55330491699,6.91848690247,0.392999279871,0.0,0.392999279871
 10/08  03:00:00,34.0266087827,3.16919735141,16.1758007658,0.0,2.55330491699,6.7713057485,0.393010032475,0.0,0.393010032475
 10/08  04:00:00,35.4866089599,3.09234443253,15.6361604141,0.0,3.82705111198,7.57405300124,0.717137522759,0.0,0.717137522759
 10/08  05:00:00,41.1106752423,3.27120829857,16.5427503685,0.0,6.02426329834,9.91545327661,3.20444945396,0.0,3.20444945396
 10/08  06:00:00,45.9838771529,3.26605770295,16.1028517948,0.0,6.51253267309,14.7454349813,10.4567583386,0.0,10.4567583386
 10/08  07:00:00,44.0170347667,3.12593162632,15.1218655458,0.0,6.01364874671,17.9699221805,11.1069197849,0.0,11.1069197849
 10/08  08:00:00,38.7807880931,2.91141314018,14.0844387801,0.0,3.66783283761,18.1171033345,10.6740503343,0.0,10.6740503343
 10/08  09:00:00,35.7794245468,2.87475358036,13.9433666341,0.0,3.10526160149,15.8560427302,9.37541908693,0.0,9.37541908693
 10/08  10:00:00,33.1347368108,2.92326317761,14.1667960039,0.0,3.10526160149,12.9394160272,8.50966488854,0.0,8.50966488854
 10/08  11:00:00,34.6288008826,3.12481776163,15.3121243379,0.0,3.10526160149,13.0865971812,6.88637576581,0.0,6.88637576581
 10/08  12:00:00,36.9900070428,3.48587140793,17.4594580057,0.0,3.10526160149,12.9394160272,6.02062156701,0.0,6.02062156701
 10/08  13:00:00,39.0737468554,3.83764578135,19.632966907,0.0,3.10526160149,12.4978725653,5.37130591792,0.0,5.37130591792
 10/08  14:00:00,40.3787956543,4.04866697355,20.8741756676,0.0,3.10526160149,12.3506914113,4.72199026882,0.0,4.72199026882
 10/08  15:00:00,42.3427109425,4.14847063782,21.3732778383,0.0,4.02872759285,12.7922348732,5.37130591792,0.0,5.37130591792
 10/08  16:00:00,49.9281026379,4.21616205813,21.440624726,0.0,6.50191812146,17.7693977319,6.23706011671,0.0,6.23706011671
 10/08  17:00:00,57.9574172398,4.38096206155,22.074498849,0.0,8.38069375907,23.1212625696,8.185007064,0.0,8.185007064
 10/08  18:00:00,59.2455998199,4.26556202551,21.2171819689,0.0,10.6415932552,23.1212625696,9.59185763704,0.0,9.59185763704
 10/08  19:00:00,60.9855339792,3.89364864625,18.9413074858,0.0,12.3080778603,20.4854999863,9.15898053764,0.0,9.15898053764
 10/08  20:00:00,58.9830571096,3.65447913029,17.6181210253,0.0,12.456681583,19.8967753704,8.4014456137,0.0,8.4014456137
 10/08  21:00:00,52.4115784801,3.46309056604,16.701531982,0.0,9.18739968257,17.702556249,6.88637576581,0.0,6.88637576581
 10/08  22:00:00,43.6319989936,3.14537798086,15.1749776423,0.0,5.91811778209,14.0365255879,6.02062156701,0.0,6.02062156701
 10/08  23:00:00,35.814847317,2.81501908783,13.5846939301,0.0,3.54045821811,10.5176760807,3.42335897063,0.0,3.42335897063
 10/08  24:00:00,30.1758151579,2.48385557962,11.9800808349,0.0,2.55330491699,7.80157382632,1.15075419879,0.0,1.15075419879
 10/09  01:00:00,28.4798195187,2.29519146393,11.0614739274,0.0,2.55330491699,7.21284921042,0.718994670272,0.0,0.718994670272
 10/09  02:00:00,26.9708078392,2.10889070917,10.0331253106,0.0,2.55330491699,6.91848690247,0.393528723113,0.0,0.393528723113
 10/09  03:00:00,25.7259135363,1.93424692093,9.11005594984,0.0,2.55330491699,6.7713057485,0.393539582448,0.0,0.393539582448
 10/09  04:00:00,26.8045066594,1.77872239984,8.26768014627,0.0,3.82705111198,7.57405300124,0.719256666883,0.0,0.719256666883
 10/09  05:00:00,30.6901896724,1.69275242209,7.70072067519,0.0,6.02426329834,9.91545327661,3.2187755585,0.0,3.2187755585
 10/09  06:00:00,36.5199022028,1.79666857331,8.10826597441,0.0,6.51253267309,14.7454349813,10.506682398,0.0,10.506682398
 10/09  07:00:00,35.6450851696,1.80776552815,8.06808204676,0.0,6.01364874671,17.9699221805,11.1600319658,0.0,11.1600319658
 10/09  08:00:00,31.8838821047,1.82181300701,8.27713292487,0.0,3.66783283761,18.1171033345,10.7250379591,0.0,10.7250379591
 10/09  09:00:00,32.4074130469,2.3143385772,11.1317701373,0.0,3.10526160149,15.8560427302,9.42003325773,0.0,9.42003325773
 10/09  10:00:00,35.0544080448,3.13711424899,15.8726161666,0.0,3.10526160149,12.9394160272,8.55003009068,0.0,8.55003009068
 10/09  11:00:00,37.5488636029,3.47929504629,17.8777097734,0.0,3.10526160149,13.0865971812,6.91877415174,0.0,6.91877415174
 10/09  12:00:00,38.792300873,3.71042279474,19.0372004492,0.0,3.10526160149,12.9394160272,6.04877098429,0.0,6.04877098429
 10/09  13:00:00,38.6438677263,3.75879368551,19.2819398737,0.0,3.10526160149,12.4978725653,5.39626860871,0.0,5.39626860871
 10/09  14:00:00,39.622397993,3.94557188239,20.2208730975,0.0,3.10526160149,12.3506914113,4.74376623313,0.0,4.74376623313
 10/09  15:00:00,42.3216351046,4.16033239968,21.3403402384,0.0,4.02872759285,12.7922348732,5.39626860871,0.0,5.39626860871
 10/09  16:00:00,51.356777383,4.4184640871,22.6669974422,0.0,6.50191812146,17.7693977319,6.26627177616,0.0,6.26627177616
 10/09  17:00:00,58.8260433588,4.50914544174,22.8149415878,0.0,8.38069375907,23.1212625696,8.2237789029,0.0,8.2237789029
 10/09  18:00:00,59.3608113624,4.30582133613,21.2921342008,0.0,10.6415932552,23.1212625696,9.63753404999,0.0,9.63753404999
 10/09  19:00:00,60.4775217855,3.82541799371,18.5015259446,0.0,12.3080778603,20.4854999863,9.20253246627,0.0,9.20253246627
 10/09  20:00:00,57.3387438213,3.42347662297,16.2048102443,0.0,12.456681583,19.8967753704,8.44127969476,0.0,8.44127969476
 10/09  21:00:00,49.071356574,2.98691350713,13.8374871348,0.0,9.18739968257,17.702556249,6.91877415174,0.0,6.91877415174
 10/09  22:00:00,39.5276298232,2.54206433201,11.6739221208,0.0,5.91811778209,14.0365255879,6.04877098429,0.0,6.04877098429
 10/09  23:00:00,31.2588494798,2.13714646873,9.706568712,0.0,3.54045821811,10.5176760807,3.43876148197,0.0,3.43876148197
 10/09  24:00:00,25.1108418136,1.72476770212,7.67419536811,0.0,2.55330491699,7.80157382632,1.15500316744,0.0,1.15500316744
 10/10  01:00:00,23.1518421725,1.48410005269,6.54458799238,0.0,2.55330491699,7.21284921042,0.721123138428,0.0,0.721123138428
 10/10  02:00:00,22.0794045013,1.3397718907,5.9108407911,0.0,2.55330491699,6.91848690247,0.39406113555,0.0,0.39406113555
 10/10  03:00:00,20.8731702155,1.15508452057,5.03647502945,0.0,2.55330491699,6.7713057485,0.394072098976,0.0,0.394072098976
 10/10  04:00:00,22.2631453549,1.03494134648,4.47009989521,0.0,3.82705111198,7.57405300124,0.72138765289,0.0,0.72138765289
 10/10  05:00:00,27.3508150452,1.12661398151,4.92748448853,0.0,6.02426329834,9.91545327661,3.23318092081,0.0,3.23318092081
 10/10  06:00:00,33.4127122483,1.26802093026,5.52972366287,0.0,6.51253267309,14.7454349813,10.5568800624,0.0,10.5568800624
 10/10  07:00:00,32.8500456378,1.29321403192,5.59406464873,0.0,6.01364874671,18.163451543,11.213434919,0.0,11.213434919
 10/10  08:00:00,31.2393493206,1.56237652125,6.44562305783,0.0,4.35151303671,18.8798367041,10.7763047237,0.0,10.7763047237
 10/10  09:00:00,31.9453686174,2.13510857078,9.40254214551,0.0,3.78894180059,16.6187760998,9.46489167581,0.0,9.46489167581
 10/10  10:00:00,34.2859994577,2.93646033041,13.8584479293,0.0,3.78894180059,13.7021493968,8.59061627846,0.0,8.59061627846
 10/10  11:00:00,37.5317353111,3.37479440222,16.5186685571,0.0,3.78894180059,13.8493305508,6.95134990771,0.0,6.95134990771
 10/10  12:00:00,39.3879114582,3.67977662878,18.3803036957,0.0,3.69398621738,13.6338449159,6.07707450998,0.0,6.07707450998
 10/10  13:00:00,40.7035109446,3.89853199478,19.755431214,0.0,3.78894180059,13.2606059349,5.42136796168,0.0,5.42136796168
 10/10  14:00:00,41.171402457,3.99237112858,20.2766647466,0.0,3.78894180059,13.1134247809,4.76566141338,0.0,4.76566141338
 10/10  15:00:00,42.9653353946,4.07621193636,20.6217474231,0.0,4.71240779196,13.5549682428,5.42136796168,0.0,5.42136796168
 10/10  16:00:00,51.0452434411,4.21613782785,21.1113761908,0.0,7.18559832057,18.5321311015,6.29564335941,0.0,6.29564335941
 10/10  17:00:00,55.6941498394,3.9576821343,20.0409820134,0.0,8.38069375907,23.3147919321,8.26276300431,0.0,8.26276300431
 10/10  18:00:00,55.8032558297,3.71404757453,18.3263524297,0.0,10.6415932552,23.1212625696,9.68346052563,0.0,9.68346052563
 10/10  19:00:00,57.2351867045,3.29894307427,15.785665783,0.0,12.3080778603,20.4854999863,9.24632282676,0.0,9.24632282676
 10/10  20:00:00,54.4639527613,2.94637671313,13.8071190942,0.0,12.456681583,19.8967753704,8.48133185375,0.0,8.48133185375
 10/10  21:00:00,46.7879746282,2.6013504379,11.9396682583,0.0,9.18739968257,17.702556249,6.95134990771,0.0,6.95134990771
 10/10  22:00:00,37.1581077205,2.15669555436,9.68976879577,0.0,5.91811778209,14.0365255879,6.07707450998,0.0,6.07707450998
 10/10  23:00:00,28.233090576,1.65118473215,7.16677154483,0.0,3.54045821811,10.5176760807,3.45424831678,0.0,3.45424831678
 10/10  24:00:00,22.3413051097,1.26123302447,5.36819334189,0.0,2.55330491699,7.80157382632,1.15927539773,0.0,1.15927539773
 10/11  01:00:00,20.802709979,1.08001370745,4.59954214408,0.0,2.55330491699,7.21284921042,0.723262883668,0.0,0.723262883668
 10/11  02:00:00,19.5222490565,0.900673056613,3.79278418044,0.0,2.55330491699,6.91848690247,0.394596359893,0.0,0.394596359893
 10/11  03:00:00,18.4605535397,0.733730269561,3.04521260467,0.0,2.55330491699,6.7713057485,0.394607424701,0.0,0.394607424701
 10/11  04:00:00,19.9692223521,0.628074336982,2.58304390185,0.0,3.82705111198,7.57405300124,0.723529850721,0.0,0.723529850721
 10/11  05:00:00,24.2449347187,0.584182071472,2.36403607208,0.0,6.02426329834,9.91545327661,3.24766127482,0.0,3.24766127482
 10/11  06:00:00,29.9384168837,0.662417685279,2.6610315433,0.0,6.51253267309,14.7454349813,10.6073364627,0.0,10.6073364627
 10/11  07:00:00,29.5103241075,0.70616468555,2.84139246487,0.0,6.01364874671,18.163451543,11.2671128298,0.0,11.2671128298
 10/11  08:00:00,27.9904522074,1.04002755587,3.71907490996,0.0,4.35151303671,18.8798367041,10.8278354459,0.0,10.8278354459
 10/11  09:00:00,27.9565589409,1.50666365557,6.04217738427,0.0,3.78894180059,16.6187760998,9.50998105677,0.0,9.50998105677
 10/11  10:00:00,29.7153017216,2.2427554449,9.98145507872,0.0,3.78894180059,13.7021493968,8.63141143265,0.0,8.63141143265
 10/11  11:00:00,33.9085055874,2.85743328965,13.4127999459,0.0,3.78894180059,13.8493305508,6.98409338674,0.0,6.98409338674
 10/11  12:00:00,35.8488878358,3.19173428438,15.3293224177,0.0,3.69398621738,13.6338449159,6.10552376225,0.0,6.10552376225
 10/11  13:00:00,37.025998322,3.37632789043,16.6001226958,0.0,3.78894180059,13.2606059349,5.44659654388,0.0,5.44659654388
 10/11  14:00:00,38.4801785434,3.5806146002,17.9971973614,0.0,3.78894180059,13.1134247809,4.78766932551,0.0,4.78766932551
 10/11  15:00:00,41.5399298482,3.82900587406,19.443547939,0.0,4.71240779196,13.5549682428,5.44659654388,0.0,5.44659654388
 10/11  16:00:00,48.9397836581,3.90724126831,19.3148129673,0.0,7.18559832057,18.5321311015,6.32516616837,0.0,6.32516616837
 10/11  17:00:00,54.017998818,3.74520768551,18.5773054408,0.0,8.38069375907,23.3147919321,8.30194782347,0.0,8.30194782347
 10/11  18:00:00,54.6179071558,3.57038140782,17.2846699225,0.0,10.6415932552,23.1212625696,9.72962346327,0.0,9.72962346327
 10/11  19:00:00,55.3885563707,3.05905591372,14.1789226098,0.0,12.3080778603,20.4854999863,9.29033865103,0.0,9.29033865103
 10/11  20:00:00,52.1454455611,2.62755018864,11.8074384184,0.0,12.456681583,19.8967753704,8.5215902296,0.0,8.5215902296
 10/11  21:00:00,44.9884943016,2.33396835556,10.4075700139,0.0,9.18739968257,17.702556249,6.98409338674,0.0,6.98409338674
 10/11  22:00:00,35.8049606331,1.94032769091,8.55298957183,0.0,5.91811778209,14.0365255879,6.10552376225,0.0,6.10552376225
 10/11  23:00:00,27.4085942633,1.50476040573,6.48869955847,0.0,3.54045821811,10.5176760807,3.46981488878,0.0,3.46981488878
 10/11  24:00:00,21.9145681271,1.17685887527,5.0258305085,0.0,2.55330491699,7.80157382632,1.16356962449,0.0,1.16356962449
 10/12  01:00:00,20.0876984723,0.951520765629,4.01302357928,0.0,2.55330491699,7.21284921042,0.725413274329,0.0,0.725413274329
 10/12  02:00:00,18.8476879972,0.776732810753,3.24216336701,0.0,2.55330491699,6.91848690247,0.395134238023,0.0,0.395134238023
 10/12  03:00:00,18.1385578611,0.668633294984,2.78831390058,0.0,2.55330491699,6.7713057485,0.39514540143,0.0,0.39514540143
 10/12  04:00:00,20.0317666278,0.632642833217,2.64101968129,0.0,3.82705111198,7.57405300124,0.725682626994,0.0,0.725682626994
 10/12  05:00:00,24.9176563179,0.698715244773,2.92222449801,0.0,6.02426329834,9.91545327661,3.26221233223,0.0,3.26221233223
 10/12  06:00:00,31.1027226764,0.863630370713,3.62412465055,0.0,6.51253267309,14.7454349813,10.6580366532,0.0,10.6580366532
 10/12  07:00:00,30.8561159203,0.939250175186,3.95409878799,0.0,6.01364874671,18.163451543,11.3210498018,0.0,11.3210498018
 10/12  08:00:00,28.4124716319,1.10907606534,4.07204582501,0.0,4.35151303671,18.8798367041,10.8796148653,0.0,10.8796148653
 10/12  09:00:00,28.7113573893,1.61017175608,6.69346773215,0.0,3.78894180059,16.6187760998,9.55528804783,0.0,9.55528804783
 10/12  10:00:00,31.8027930259,2.53553483132,11.7761669967,0.0,3.78894180059,13.7021493968,8.67240347217,0.0,8.67240347217
 10/12  11:00:00,35.1428016407,3.03163838333,14.4728909055,0.0,3.78894180059,13.8493305508,7.01699489214,0.0,7.01699489214
 10/12  12:00:00,36.3654106458,3.26381418232,15.7737653297,0.0,3.69398621738,13.6338449159,6.13411031612,0.0,6.13411031612
 10/12  13:00:00,37.4660704501,3.43247546571,16.9840472486,0.0,3.78894180059,13.2606059349,5.47194688411,0.0,5.47194688411
 10/12  14:00:00,38.0619292802,3.53376395797,17.6257987404,0.0,3.78894180059,13.1134247809,4.8097834521,0.0,4.8097834521
 10/12  15:00:00,39.8310463561,3.64172441651,17.9219459044,0.0,4.71240779196,13.5549682428,5.47194688411,0.0,5.47194688411
 10/12  16:00:00,47.2773859642,3.67622340691,17.8834331348,0.0,7.18559832057,18.5321311015,6.35483146013,0.0,6.35483146013
 10/12  17:00:00,52.8498992327,3.56218055531,17.5922329857,0.0,8.38069375907,23.3147919321,8.34132175617,0.0,8.34132175617
 10/12  18:00:00,54.5179476413,3.4357054149,16.4265530676,0.0,10.6415932552,23.1212625696,9.7760091922,0.0,9.7760091922
 10/12  19:00:00,56.1243394382,3.15367396653,14.8200876244,0.0,12.3080778603,20.4854999863,9.33456690419,0.0,9.33456690419
 10/12  20:00:00,54.4387986938,2.93472459295,13.7936171468,0.0,12.456681583,19.8967753704,8.56204290017,0.0,8.56204290017
 10/12  21:00:00,47.5666776349,2.68973002105,12.6299916818,0.0,9.18739968257,17.702556249,7.01699489214,0.0,7.01699489214
 10/12  22:00:00,38.8456456813,2.37752848974,11.1564738211,0.0,5.91811778209,14.0365255879,6.13411031612,0.0,6.13411031612
 10/12  23:00:00,31.0124372771,2.05740155581,9.53990142227,0.0,3.54045821811,10.5176760807,3.48545658807,0.0,3.48545658807
 10/12  24:00:00,25.3226192122,1.73382532552,7.87691514331,0.0,2.55330491699,7.80157382632,1.16788457602,0.0,1.16788457602
 10/13  01:00:00,24.211009905,1.63355388434,7.45430189322,0.0,2.55330491699,7.21284921042,0.727573675596,0.0,0.727573675596
 10/13  02:00:00,23.7473108917,1.5909578359,7.32756123635,0.0,2.55330491699,6.91848690247,0.395674611032,0.0,0.395674611032
 10/13  03:00:00,23.2834744864,1.5342630943,7.06760072657,0.0,2.55330491699,6.7713057485,0.395685870187,0.0,0.395685870187
 10/13  04:00:00,25.4677943321,1.55230311462,7.1573871042,0.0,3.82705111198,7.57405300124,0.727845345192,0.0,0.727845345192
 10/13  05:00:00,30.7874113527,1.68990391633,7.80079086124,0.0,6.02426329834,9.91545327661,3.27682978379,0.0,3.27682978379
 10/13  06:00:00,36.8960678455,1.84864182907,8.43245836132,0.0,6.51253267309,14.7454349813,10.7089656159,0.0,10.7089656159
 10/13  07:00:00,36.2612553964,1.864713452,8.43377498725,0.0,6.01364874671,18.163451543,11.375229862,0.0,11.375229862
 10/13  08:00:00,33.3579609629,1.91690700864,8.20970421275,0.0,4.35151303671,18.8798367041,10.9316276479,0.0,10.9316276479
 10/13  09:00:00,30.3905427397,1.91149944846,8.07132539022,0.0,3.78894180059,16.6187760998,9.60079923175,0.0,9.60079923175
 10/13  10:00:00,28.7647527632,2.12341080919,9.15025075602,0.0,3.78894180059,13.7021493968,8.71358025761,0.0,8.71358025761
 10/13  11:00:00,30.6669984832,2.39280131447,10.6359248169,0.0,3.78894180059,13.8493305508,7.05004468045,0.0,7.05004468045
 10/13  12:00:00,32.1155963018,2.65799394296,12.1297712252,0.0,3.69398621738,13.6338449159,6.16282570597,0.0,6.16282570597
 10/13  13:00:00,32.1418702229,2.7124552559,12.3798672311,0.0,3.78894180059,13.2606059349,5.4974114751,0.0,5.4974114751
 10/13  14:00:00,31.8172740611,2.70182339252,12.2130840868,0.0,3.78894180059,13.1134247809,4.83199724424,0.0,4.83199724424
 10/13  15:00:00,34.9136586347,2.94193919035,13.7043434092,0.0,4.71240779196,13.5549682428,5.4974114751,0.0,5.4974114751
 10/13  16:00:00,43.6796910588,3.12667937407,14.8352822622,0.0,7.18559832057,18.5321311015,6.38463044959,0.0,6.38463044959
 10/13  17:00:00,49.3519647581,3.01445331875,14.6420257477,0.0,8.38069375907,23.3147919321,8.38087314218,0.0,8.38087314218
 10/13  18:00:00,51.8360641794,2.98755120654,14.192823814,0.0,10.6415932552,23.1212625696,9.82260397572,0.0,9.82260397572
 10/13  19:00:00,54.1615696113,2.80659575325,13.2043960108,0.0,12.3080778603,20.4854999863,9.37899448848,0.0,9.37899448848
 10/13  20:00:00,52.7346195096,2.63624851183,12.3879140438,0.0,12.456681583,19.8967753704,8.6026778858,0.0,8.6026778858
 10/13  21:00:00,45.7617301063,2.39774205419,11.1170321201,0.0,9.18739968257,17.702556249,7.05004468045,0.0,7.05004468045
 10/13  22:00:00,37.0160256024,2.09216948621,9.61221274581,0.0,5.91811778209,14.0365255879,6.16282570597,0.0,6.16282570597
 10/13  23:00:00,29.200437765,1.76586705599,8.01943640998,0.0,3.54045821811,10.5176760807,3.50116878251,0.0,3.50116878251
 10/13  24:00:00,23.7761080216,1.46565857855,6.59857069973,0.0,2.55330491699,7.80157382632,1.17221897449,0.0,1.17221897449
 10/14  01:00:00,21.9497600106,1.25321287995,5.57339300323,0.0,2.55330491699,7.21284921042,0.729743449696,0.0,0.729743449696
 10/14  02:00:00,20.7642856092,1.0977432071,4.83775058259,0.0,2.55330491699,6.91848690247,0.396217319275,0.0,0.396217319275
 10/14  03:00:00,20.1679701838,1.01441601045,4.47194350786,0.0,2.55330491699,6.7713057485,0.396228671257,0.0,0.396228671257
 10/14  04:00:00,21.635843334,0.911180821353,3.96655839937,0.0,3.82705111198,7.57405300124,0.730017365848,0.0,0.730017365848
 10/14  05:00:00,26.1947634191,0.922041518484,3.97600532543,0.0,6.02426329834,9.91545327661,3.29150930051,0.0,3.29150930051
 10/14  06:00:00,32.3688022839,1.08223343798,4.6716011908,0.0,6.51253267309,14.7454349813,10.7601082654,0.0,10.7601082654
 10/14  07:00:00,31.9705766726,1.16479246872,5.03654660915,0.0,6.01364874671,17.9699221805,11.4296369653,0.0,11.4296369653
 10/14  08:00:00,28.9286962043,1.29770988467,5.84605014681,0.0,3.66783283761,18.1171033345,10.9838583907,0.0,10.9838583907
 10/14  09:00:00,30.6227412314,2.00681409469,9.65462280436,0.0,3.10526160149,15.8560427302,9.64650113081,0.0,9.64650113081
 10/14  10:00:00,33.7150556099,2.91480108493,14.7555768957,0.0,3.10526160149,12.9394160272,8.75492959485,0.0,8.75492959485
 10/14  11:00:00,37.7801132288,3.47378364403,18.1144708017,0.0,3.10526160149,13.0865971812,7.08323296429,0.0,7.08323296429
 10/14  12:00:00,40.2483173265,3.82471058905,20.3789291083,0.0,3.10526160149,12.9394160272,6.19166142799,0.0,6.19166142799
 10/14  13:00:00,40.7588338052,3.94649851141,21.2092011266,0.0,3.10526160149,12.4978725653,5.52298277576,0.0,5.52298277576
 10/14  14:00:00,41.4830850173,4.08841057278,21.9387214314,0.0,3.10526160149,12.3506914113,4.85430412354,0.0,4.85430412354
 10/14  15:00:00,43.4742725832,4.23664347014,22.4166666467,0.0,4.02872759285,12.7922348732,5.52298277576,0.0,5.52298277576
 10/14  16:00:00,51.7536844007,4.44706552777,23.0353030192,0.0,6.50191812146,17.7693977319,6.41455431206,0.0,6.41455431206
 10/14  17:00:00,59.6115032895,4.57955031235,23.5299966478,0.0,8.38069375907,23.1212625696,8.42059026874,0.0,8.42059026874
 10/14  18:00:00,61.1102158931,4.39923021664,22.0552965176,0.0,10.6415932552,23.1212625696,9.86939401523,0.0,9.86939401523
 10/14  19:00:00,61.1424268717,3.92440230042,19.0674467241,0.0,12.3080778603,20.4854999863,9.42360824708,0.0,9.42360824708
 10/14  20:00:00,57.932263361,3.51567650783,16.7061298991,0.0,12.456681583,19.8967753704,8.64348315282,0.0,8.64348315282
 10/14  21:00:00,49.9701426517,3.13643521283,14.5867515068,0.0,9.18739968257,17.702556249,7.08323296429,0.0,7.08323296429
 10/14  22:00:00,40.6892232547,2.73968030166,12.6378995826,0.0,5.91811778209,14.0365255879,6.19166142799,0.0,6.19166142799
 10/14  23:00:00,32.9191904964,2.40376293271,11.1002932646,0.0,3.54045821811,10.5176760807,3.51694681909,0.0,3.51694681909
 10/14  24:00:00,26.8720795369,2.00636988515,9.15383090838,0.0,2.55330491699,7.80157382632,1.1765715363,0.0,1.1765715363
 10/15  01:00:00,24.8710454279,1.76569766468,7.98219363577,0.0,2.55330491699,7.21284921042,0.731921956079,0.0,0.731921956079
 10/15  02:00:00,23.7102716324,1.61034493187,7.27113488102,0.0,2.55330491699,6.91848690247,0.396762202415,0.0,0.396762202415
 10/15  03:00:00,22.8567478196,1.48348208431,6.69165506981,0.0,2.55330491699,6.7713057485,0.396773644232,0.0,0.396773644232
 10/15  04:00:00,24.6390746435,1.42873520816,6.45223532209,0.0,3.82705111198,7.57405300124,0.732198046736,0.0,0.732198046736
 10/15  05:00:00,29.6069140194,1.50521859709,6.80497884712,0.0,6.02426329834,9.91545327661,3.30624653503,0.0,3.30624653503
 10/15  06:00:00,36.0347137244,1.70547545806,7.71427061124,0.0,6.51253267309,14.7454349813,10.8114494526,0.0,10.8114494526
 10/15  07:00:00,36.5472416636,1.78921895292,8.09595178262,0.0,6.01364874671,17.9699221805,11.4842549996,0.0,11.4842549996
 10/15  08:00:00,31.9487435643,1.82009744936,8.34370994209,0.0,3.66783283761,18.1171033345,11.036291626,0.0,11.036291626
 10/15  09:00:00,32.3992959584,2.33722528083,11.1007663452,0.0,3.10526160149,15.8560427302,9.69238021084,0.0,9.69238021084
 10/15  10:00:00,33.7594431528,2.97327618232,14.7414893412,0.0,3.10526160149,12.9394160272,8.79643923868,0.0,8.79643923868
 10/15  11:00:00,36.8435593516,3.38223790139,17.2694626671,0.0,3.10526160149,13.0865971812,7.11654991526,0.0,7.11654991526
 10/15  12:00:00,39.0017049307,3.69041543855,19.2666118631,0.0,3.10526160149,12.9394160272,6.22060894276,0.0,6.22060894276
 10/15  13:00:00,40.2476472195,3.89210781557,20.7524052368,0.0,3.10526160149,12.4978725653,5.54865321339,0.0,5.54865321339
 10/15  14:00:00,41.317374871,4.10413408119,21.7572877767,0.0,3.10526160149,12.3506914113,4.87669748402,0.0,4.87669748402
 10/15  15:00:00,43.0385247599,4.19585601877,22.0217062746,0.0,4.02872759285,12.7922348732,5.54865321339,0.0,5.54865321339
 10/15  16:00:00,50.8891453473,4.26014018677,22.3576893067,0.0,6.50191812146,17.7693977319,6.44459418589,0.0,6.44459418589
 10/15  17:00:00,57.206647518,4.20341661283,21.5012745759,0.0,8.38069375907,23.1212625696,8.460461374,0.0,8.460461374
 10/15  18:00:00,58.1323780285,3.94441963139,19.5322692383,0.0,10.6415932552,23.1212625696,9.9163654543,0.0,9.9163654543
 10/15  19:00:00,59.2270202246,3.60577118329,17.470671194,0.0,12.3080778603,20.4854999863,9.46839496805,0.0,9.46839496805
 10/15  20:00:00,57.4125709872,3.39375503546,16.3083589977,0.0,12.456681583,19.8967753704,8.68444661712,0.0,8.68444661712
 10/15  21:00:00,50.0001723289,3.08900801996,14.6642083769,0.0,9.18739968257,17.702556249,7.11654991526,0.0,7.11654991526
 10/15  22:00:00,39.8584926761,2.57779723308,11.9690520726,0.0,5.91811778209,14.0365255879,6.22060894276,0.0,6.22060894276
 10/15  23:00:00,31.590357206,2.17362948568,10.0015934213,0.0,3.54045821811,10.5176760807,3.53278602529,0.0,3.53278602529
 10/15  24:00:00,26.2825665144,1.88604410061,8.6846436704,0.0,2.55330491699,7.80157382632,1.18094097249,0.0,1.18094097249
 10/16  01:00:00,24.3909500195,1.6694418713,7.59835402076,0.0,2.55330491699,7.21284921042,0.734108551607,0.0,0.734108551607
 10/16  02:00:00,23.2179252639,1.52135631761,6.86777712684,0.0,2.55330491699,6.91848690247,0.39730909947,0.0,0.39730909947
 10/16  03:00:00,22.6082759057,1.43688911751,6.48977612268,0.0,2.55330491699,6.7713057485,0.397320628063,0.0,0.397320628063
 10/16  04:00:00,24.5050739216,1.40387553646,6.34309427186,0.0,3.82705111198,7.57405300124,0.734386743057,0.0,0.734386743057
 10/16  05:00:00,29.6470722684,1.5120306133,6.8383250799,0.0,6.02426329834,9.91545327661,3.32103712282,0.0,3.32103712282
 10/16  06:00:00,36.3802334821,1.76678142093,7.99848440607,0.0,6.51253267309,14.7454349813,10.8629739701,0.0,10.8629739701
 10/16  07:00:00,37.157710052,1.8633867045,8.43872305709,0.0,6.01364874671,18.163451543,11.5390677901,0.0,11.5390677901
 10/16  08:00:00,35.1919099676,2.17862303134,9.78193719467,0.0,4.35151303671,18.8798367041,11.0889118263,0.0,11.0889118263
 10/16  09:00:00,35.2839835812,2.61873040576,12.2575352744,0.0,3.78894180059,16.6187760998,9.73842288519,0.0,9.73842288519
 10/16  10:00:00,38.2371702072,3.47798489493,17.2680941143,0.0,3.78894180059,13.7021493968,8.8380968964,0.0,8.8380968964
 10/16  11:00:00,42.1017847377,3.98232358711,20.4811887988,0.0,3.78894180059,13.8493305508,7.14998566685,0.0,7.14998566685
 10/16  12:00:00,44.3183566858,4.31345076323,22.6770747889,0.0,3.69398621738,13.6338449159,6.24965967776,0.0,6.24965967776
 10/16  13:00:00,45.348046721,4.45010124834,23.8483977368,0.0,3.78894180059,13.2606059349,5.57441518594,0.0,5.57441518594
 10/16  14:00:00,46.5533110305,4.62052881266,25.030415636,0.0,3.78894180059,13.1134247809,4.89917069412,0.0,4.89917069412
 10/16  15:00:00,49.6377421069,4.82231287486,26.5480531969,0.0,4.71240779196,13.5549682428,5.57441518594,0.0,5.57441518594
 10/16  16:00:00,57.583944804,4.91929561534,26.9469197662,0.0,7.18559832057,18.5321311015,6.47474117503,0.0,6.47474117503
 10/16  17:00:00,60.608497964,4.57708520012,24.3359270722,0.0,8.38069375907,23.3147919321,8.5004746505,0.0,8.5004746505
 10/16  18:00:00,60.3835090516,4.3036849331,21.4241349597,0.0,10.6415932552,23.1212625696,9.96350438278,0.0,9.96350438278
 10/16  19:00:00,60.4666789948,3.86971190416,18.4463892434,0.0,12.3080778603,20.4854999863,9.51334138823,0.0,9.51334138823
 10/16  20:00:00,57.6075546989,3.51332783938,16.3837699055,0.0,12.456681583,19.8967753704,8.72555614777,0.0,8.72555614777
 10/16  21:00:00,50.5292003985,3.25201119068,15.0302332757,0.0,9.18739968257,17.702556249,7.14998566685,0.0,7.14998566685
 10/16  22:00:00,41.5981472713,2.89619120656,13.3903126943,0.0,5.91811778209,14.0365255879,6.24965967776,0.0,6.24965967776
 10/16  23:00:00,33.6697991011,2.53425003622,11.7204147658,0.0,3.54045821811,10.5176760807,3.54868171047,0.0,3.54868171047
 10/16  24:00:00,28.0759783811,2.19788738651,10.1662122512,0.0,2.55330491699,7.80157382632,1.1853259891,0.0,1.1853259891
 10/17  01:00:00,26.5036865995,2.02288224867,9.35765022342,0.0,2.55330491699,7.21284921042,0.736302590742,0.0,0.736302590742
 10/17  02:00:00,25.6171242963,1.91742504466,8.8709074322,0.0,2.55330491699,6.91848690247,0.397857848857,0.0,0.397857848857
 10/17  03:00:00,24.9780348511,1.82982738677,8.46659679888,0.0,2.55330491699,6.7713057485,0.397869461099,0.0,0.397869461099
 10/17  04:00:00,26.7863230216,1.78195373454,8.24626517384,0.0,3.82705111198,7.57405300124,0.736582807631,0.0,0.736582807631
 10/17  05:00:00,31.9100436842,1.88562100837,8.72770610063,0.0,6.02426329834,9.91545327661,3.33587668355,0.0,3.33587668355
 10/17  06:00:00,38.4997636573,2.11337561316,9.77142038899,0.0,6.51253267309,14.7454349813,10.9146665558,0.0,10.9146665558
 10/17  07:00:00,39.1595025814,2.18704141229,10.1168608787,0.0,6.01364874671,18.163451543,11.5940591045,0.0,11.5940591045
 10/17  08:00:00,35.4814778394,2.24052234724,10.0096057506,0.0,4.35151303671,18.8798367041,11.1417034085,0.0,11.1417034085
 10/17  09:00:00,33.1074137137,2.32541136776,10.3742844449,0.0,3.78894180059,16.6187760998,9.78461551874,0.0,9.78461551874
 10/17  10:00:00,32.9146700466,2.72574548138,12.6978333672,0.0,3.78894180059,13.7021493968,8.87989023151,0.0,8.87989023151
 10/17  11:00:00,37.1763739432,3.29951770211,16.2385838893,0.0,3.78894180059,13.8493305508,7.1835303174,0.0,7.1835303174
 10/17  12:00:00,40.3111859822,3.76890097649,19.214453872,0.0,3.69398621738,13.6338449159,6.27880502987,0.0,6.27880502987
 10/17  13:00:00,36.710082598,3.37939419635,16.2811406659,0.0,3.78894180059,13.2606059349,5.60026106423,0.0,5.60026106423
 10/17  14:00:00,35.1024846997,3.22926124496,14.9708568729,0.0,3.78894180059,13.1134247809,4.92171709858,0.0,4.92171709858
 10/17  15:00:00,38.5571608373,3.52456437321,16.765220429,0.0,4.71240779196,13.5549682428,5.60026106423,0.0,5.60026106423
