Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/17  16:00:00,47.7810876198,3.79777700256,18.2655811947,0.0,7.18559832057,18.5321311015,6.50498635176,0.0,6.50498635176
 10/17  17:00:00,54.2511751416,3.79671478616,18.7589746637,0.0,8.38069375907,23.3147919321,8.54061824869,0.0,8.54061824869
 10/17  18:00:00,57.1682273893,3.83004153497,18.6824966955,0.0,10.6415932552,23.1212625696,10.0107968409,0.0,10.0107968409
 10/17  19:00:00,58.7630393526,3.57104711069,17.0414143947,0.0,12.3080778603,20.4854999863,9.55843419716,0.0,9.55843419716
 10/17  20:00:00,57.0265674279,3.37176866485,15.944341809,0.0,12.456681583,19.8967753704,8.76679957058,0.0,8.76679957058
 10/17  21:00:00,50.5287947398,3.19072804376,15.0911107639,0.0,9.18739968257,17.702556249,7.1835303174,0.0,7.1835303174
 10/17  22:00:00,41.845199833,2.88516963256,13.64838683,0.0,5.91811778209,14.0365255879,6.27880502987,0.0,6.27880502987
 10/17  23:00:00,34.2248520176,2.58403148788,12.2256862306,0.0,3.54045821811,10.5176760807,3.56462916729,0.0,3.56462916729
 10/17  24:00:00,27.9583927349,2.15899891749,10.087515074,0.0,2.55330491699,7.80157382632,1.18972528753,0.0,1.18972528753
 10/18  01:00:00,25.7336857161,1.88549145243,8.7250401362,0.0,2.55330491699,7.21284921042,0.738503425734,0.0,0.738503425734
 10/18  02:00:00,24.6950373109,1.75317158428,8.11307390714,0.0,2.55330491699,6.91848690247,0.398408288445,0.0,0.398408288445
 10/18  03:00:00,24.0894793897,1.67157879258,7.73628993166,0.0,2.55330491699,6.7713057485,0.398419981142,0.0,0.398419981142
 10/18  04:00:00,26.1128232642,1.66197967229,7.69273947865,0.0,3.82705111198,7.57405300124,0.738785591085,0.0,0.738785591085
 10/18  05:00:00,31.3157554899,1.77979648401,8.2392424307,0.0,6.02426329834,9.91545327661,3.35076082235,0.0,3.35076082235
 10/18  06:00:00,37.9624966946,2.01549046122,9.33203857823,0.0,6.51253267309,14.7454349813,10.9665118983,0.0,10.9665118983
 10/18  07:00:00,37.8552217639,1.97408502464,9.02553644877,0.0,6.01364874671,18.163451543,11.6492126575,0.0,11.6492126575
 10/18  08:00:00,34.355285795,2.06198688913,9.06194916435,0.0,4.35151303671,18.8798367041,11.1946507389,0.0,11.1946507389
 10/18  09:00:00,33.1888935475,2.33940624181,10.4417694047,0.0,3.78894180059,16.6187760998,9.83094443199,0.0,9.83094443199
 10/18  10:00:00,33.2575289594,2.80964115768,12.9567966038,0.0,3.78894180059,13.7021493968,8.9218068673,0.0,8.9218068673
 10/18  11:00:00,35.3012607158,3.1113159443,14.5516724197,0.0,3.78894180059,13.8493305508,7.21717393297,0.0,7.21717393297
 10/18  12:00:00,36.5828095491,3.38648911483,15.8684893006,0.0,3.69398621738,13.6338449159,6.30803636799,0.0,6.30803636799
 10/18  13:00:00,38.9075397288,3.74289284054,18.1150991524,0.0,3.78894180059,13.2606059349,5.62618319425,0.0,5.62618319425
 10/18  14:00:00,41.4888166367,4.09199277599,20.4944572789,0.0,3.78894180059,13.1134247809,4.94433002052,0.0,4.94433002052
 10/18  15:00:00,45.2708497614,4.40334837777,22.6001253485,0.0,4.71240779196,13.5549682428,5.62618319425,0.0,5.62618319425
 10/18  16:00:00,52.8710463015,4.44678619884,22.7065306802,0.0,7.18559832057,18.5321311015,6.53532075923,0.0,6.53532075923
 10/18  17:00:00,57.7596408686,4.2337936888,21.830361488,0.0,8.38069375907,23.3147919321,8.58088028044,0.0,8.58088028044
 10/18  18:00:00,60.223247293,4.19770117519,21.369856959,0.0,10.6415932552,23.1212625696,10.0582288235,0.0,10.0582288235
 10/18  19:00:00,61.628799698,3.92541665505,19.5528051957,0.0,12.3080778603,20.4854999863,9.60366004104,0.0,9.60366004104
 10/18  20:00:00,59.0846091542,3.63900522848,17.7351469717,0.0,12.456681583,19.8967753704,8.80816467168,0.0,8.80816467168
 10/18  21:00:00,51.4659276487,3.31459938825,15.9043723283,0.0,9.18739968257,17.702556249,7.21717393297,0.0,7.21717393297
 10/18  22:00:00,41.6924492221,2.85118453797,13.5296213137,0.0,5.91811778209,14.0365255879,6.30803636799,0.0,6.30803636799
 10/18  23:00:00,33.1754596676,2.41690717465,11.3434181939,0.0,3.54045821811,10.5176760807,3.58062367305,0.0,3.58062367305
 10/18  24:00:00,27.1930742963,2.03482260329,9.44637294964,0.0,2.55330491699,7.80157382632,1.19413756498,0.0,1.19413756498
 10/19  01:00:00,25.4284072509,1.83330579853,8.47194732489,0.0,2.55330491699,7.21284921042,0.740710406811,0.0,0.740710406811
 10/19  02:00:00,24.4355754333,1.7088187226,7.89796489121,0.0,2.55330491699,6.91848690247,0.398960255598,0.0,0.398960255598
 10/19  03:00:00,23.7893165998,1.6198092197,7.48789671456,0.0,2.55330491699,6.7713057485,0.39897202549,0.0,0.39897202549
 10/19  04:00:00,25.1977482932,1.51616149392,6.92348268602,0.0,3.82705111198,7.57405300124,0.740994442047,0.0,0.740994442047
 10/19  05:00:00,29.9758442084,1.57060316253,7.10852447075,0.0,6.02426329834,9.91545327661,3.36568513112,0.0,3.36568513112
 10/19  06:00:00,36.404374384,1.77147890944,8.01792781944,0.0,6.51253267309,14.7454349813,11.0184946408,0.0,11.0184946408
 10/19  07:00:00,35.9528502272,1.66504045713,7.43220947965,0.0,6.01364874671,18.163451543,11.7045121158,0.0,11.7045121158
 10/19  08:00:00,30.9596442961,1.52837214642,6.19992240815,0.0,4.35151303671,18.8798367041,11.2477381376,0.0,11.2477381376
 10/19  09:00:00,27.2645102819,1.4050911677,5.4517012131,0.0,3.78894180059,16.6187760998,9.87739590507,0.0,9.87739590507
 10/19  10:00:00,26.2029831912,1.73562504575,6.97626694751,0.0,3.78894180059,13.7021493968,8.96383439055,0.0,8.96383439055
 10/19  11:00:00,29.4023805426,2.23561793796,9.52849025285,0.0,3.78894180059,13.8493305508,7.25090655031,0.0,7.25090655031
 10/19  12:00:00,31.9059444299,2.68376467182,11.8943486244,0.0,3.69398621738,13.6338449159,6.33734503552,0.0,6.33734503552
 10/19  13:00:00,33.6803804405,2.99035160644,13.6404810983,0.0,3.78894180059,13.2606059349,5.65217389942,0.0,5.65217389942
 10/19  14:00:00,35.5918360805,3.29227916764,15.3971903311,0.0,3.78894180059,13.1134247809,4.96700276333,0.0,4.96700276333
 10/19  15:00:00,38.4258983315,3.52625706904,16.6322652273,0.0,4.71240779196,13.5549682428,5.65217389942,0.0,5.65217389942
 10/19  16:00:00,47.0826057116,3.74029803455,17.6245782545,0.0,7.18559832057,18.5321311015,6.56573541422,0.0,6.56573541422
 10/19  17:00:00,52.1329941734,3.54853871508,16.8889697666,0.0,8.38069375907,23.3147919321,8.62124882251,0.0,8.62124882251
 10/19  18:00:00,52.1097979297,3.15306088485,14.3010478861,0.0,10.6415932552,23.1212625696,10.1057862841,0.0,10.1057862841
 10/19  19:00:00,52.1276117014,2.61000573162,11.3670281225,0.0,12.3080778603,20.4854999863,9.64900552665,0.0,9.64900552665
 10/19  20:00:00,49.2616413968,2.19419218152,9.35699226126,0.0,12.456681583,19.8967753704,8.84963920121,0.0,8.84963920121
 10/19  21:00:00,41.6992812949,1.82638332605,7.62594203678,0.0,9.18739968257,17.702556249,7.25090655031,0.0,7.25090655031
 10/19  22:00:00,32.4712607193,1.40676355572,5.75285379315,0.0,5.91811778209,14.0365255879,6.33734503552,0.0,6.33734503552
 10/19  23:00:00,24.41008577,0.998709296869,3.99624217408,0.0,3.54045821811,10.5176760807,3.59666049113,0.0,3.59666049113
 10/19  24:00:00,18.866418773,0.641491283631,2.51304874598,0.0,2.55330491699,7.80157382632,1.1985615148,0.0,1.1985615148
 10/20  01:00:00,17.1230506984,0.413623260267,1.5862733107,0.0,2.55330491699,7.21284921042,0.742922882369,0.0,0.742922882369
 10/20  02:00:00,16.2615049181,0.298734142493,1.13397895611,0.0,2.55330491699,6.91848690247,0.399513587228,0.0,0.399513587228
 10/20  03:00:00,15.8516166468,0.243966420623,0.926039560712,0.0,2.55330491699,6.7713057485,0.399525430989,0.0,0.399525430989
 10/20  04:00:00,17.6985391782,0.19795682885,0.742478236064,0.0,3.82705111198,7.57405300124,0.743208707338,0.0,0.743208707338
 10/20  05:00:00,22.2706113756,0.206274169722,0.767620630758,0.0,6.02426329834,9.91545327661,3.38064518983,0.0,3.38064518983
 10/20  06:00:00,27.9467503472,0.281091752255,1.05069093977,0.0,6.51253267309,14.7454349813,11.0705993858,0.0,11.0705993858
 10/20  07:00:00,28.3922014605,0.322876684879,1.21372448514,0.0,6.01364874671,18.163451543,11.759941103,0.0,11.759941103
 10/20  08:00:00,26.0265986539,0.701243942217,2.09400497008,0.0,4.35151303671,18.8798367041,11.3009498834,0.0,11.3009498834
 10/20  09:00:00,25.021091328,1.01592263834,3.59745078853,0.0,3.78894180059,16.6187760998,9.92395618181,0.0,9.92395618181
 10/20  10:00:00,25.2495972213,1.54862602277,6.2098800006,0.0,3.78894180059,13.7021493968,9.00596035522,0.0,9.00596035522
 10/20  11:00:00,29.9363707138,2.24210276535,10.0559955967,0.0,3.78894180059,13.8493305508,7.28471817985,0.0,7.28471817985
 10/20  12:00:00,31.724508066,2.5978512442,11.7988256881,0.0,3.69398621738,13.6338449159,6.36672235298,0.0,6.36672235298
 10/20  13:00:00,31.4486217563,2.6647260196,11.7343480009,0.0,3.78894180059,13.2606059349,5.67822548283,0.0,5.67822548283
 10/20  14:00:00,32.8677010732,2.9100957598,13.0552387316,0.0,3.78894180059,13.1134247809,4.98972861268,0.0,4.98972861268
 10/20  15:00:00,36.4458268818,3.22721900127,14.9512318454,0.0,4.71240779196,13.5549682428,5.67822548283,0.0,5.67822548283
 10/20  16:00:00,45.35322314,3.46243078173,16.1730629358,0.0,7.18559832057,18.5321311015,6.5962213097,0.0,6.5962213097
 10/20  17:00:00,50.6085602485,3.29428250304,15.6187920538,0.0,8.38069375907,23.3147919321,8.66171192015,0.0,8.66171192015
 10/20  18:00:00,51.5008021069,3.01750523681,13.8276077112,0.0,10.6415932552,23.1212625696,10.1534551388,0.0,10.1534551388
 10/20  19:00:00,51.4258453161,2.48516315544,10.7901043134,0.0,12.3080778603,20.4854999863,9.69445722537,0.0,9.69445722537
 10/20  20:00:00,48.742375659,2.10761745834,8.92430124666,0.0,12.456681583,19.8967753704,8.89121087686,0.0,8.89121087686
 10/20  21:00:00,41.5193188546,1.78690799527,7.48545492721,0.0,9.18739968257,17.702556249,7.28471817985,0.0,7.28471817985
 10/20  22:00:00,32.2313787949,1.35664327234,5.56309215213,0.0,5.91811778209,14.0365255879,6.36672235298,0.0,6.36672235298
 10/20  23:00:00,24.1821533074,0.950724585521,3.81629442286,0.0,3.54045821811,10.5176760807,3.61273487239,0.0,3.61273487239
 10/20  24:00:00,18.6161847902,0.589428690693,2.31487735616,0.0,2.55330491699,7.80157382632,1.20299582687,0.0,1.20299582687
 10/21  01:00:00,17.0990368638,0.404703834345,1.57117890203,0.0,2.55330491699,7.21284921042,0.745140199162,0.0,0.745140199162
 10/21  02:00:00,16.2528694686,0.295020415869,1.12905723323,0.0,2.55330491699,6.91848690247,0.400068119834,0.0,0.400068119834
 10/21  03:00:00,15.7931523016,0.232210167305,0.87933146882,0.0,2.55330491699,6.7713057485,0.400080034077,0.0,0.400080034077
 10/21  04:00:00,17.7554860204,0.208582017421,0.788799889699,0.0,3.82705111198,7.57405300124,0.74542773216,0.0,0.74542773216
 10/21  05:00:00,22.4576595533,0.24273248562,0.918210492516,0.0,6.02426329834,9.91545327661,3.39563656783,0.0,3.39563656783
 10/21  06:00:00,28.1713568818,0.324537273393,1.23185195324,0.0,6.51253267309,14.7454349813,11.1228107,0.0,11.1228107
 10/21  07:00:00,28.3534518625,0.351604417439,1.33977651702,0.0,6.01364874671,17.9699221805,11.8154832042,0.0,11.8154832042
 10/21  08:00:00,23.869909251,0.41826233842,1.66671073976,0.0,3.66783283761,18.1171033345,11.3542702181,0.0,11.3542702181
 10/21  09:00:00,22.7008031377,0.71945720016,3.02004160512,0.0,3.10526160149,15.8560427302,9.97061147383,0.0,9.97061147383
 10/21  10:00:00,23.2605126003,1.32424416412,5.89159080687,0.0,3.10526160149,12.9394160272,9.04817228609,0.0,9.04817228609
 10/21  11:00:00,27.7359830682,2.03133665581,9.51278762927,0.0,3.10526160149,13.0865971812,7.31859880857,0.0,7.31859880857
 10/21  12:00:00,31.0319298957,2.57144117359,12.415811093,0.0,3.10526160149,12.9394160272,6.39615962056,0.0,6.39615962056
 10/21  13:00:00,32.9992969256,2.93082212883,14.4653406297,0.0,3.10526160149,12.4978725653,5.70433022956,0.0,5.70433022956
 10/21  14:00:00,34.7015447844,3.18215216987,16.0634396014,0.0,3.10526160149,12.3506914113,5.01250083855,0.0,5.01250083855
 10/21  15:00:00,37.3828082334,3.41008630351,17.1517594635,0.0,4.02872759285,12.7922348732,5.70433022956,0.0,5.70433022956
 10/21  16:00:00,45.948307872,3.58358558656,18.0934064317,0.0,6.50191812146,17.7693977319,6.62676941757,0.0,6.62676941757
 10/21  17:00:00,53.6616588806,3.67060329026,18.4890992611,0.0,8.38069375907,23.1212625696,8.70225759059,0.0,8.70225759059
 10/21  18:00:00,55.2169017058,3.50106427369,17.0601482733,0.0,10.6415932552,23.1212625696,10.2012212711,0.0,10.2012212711
 10/21  19:00:00,55.3209382956,3.0298820475,14.1404784009,0.0,12.3080778603,20.4854999863,9.7400016771,0.0,9.7400016771
 10/21  20:00:00,52.272250721,2.63541343489,11.9263803321,0.0,12.456681583,19.8967753704,8.93286738759,0.0,8.93286738759
 10/21  21:00:00,44.9694320951,2.32975272416,10.3927234389,0.0,9.18739968257,17.702556249,7.31859880857,0.0,7.31859880857
 10/21  22:00:00,35.9794892042,1.96817071526,8.69967511854,0.0,5.91811778209,14.0365255879,6.39615962056,0.0,6.39615962056
 10/21  23:00:00,27.6655141294,1.54257174686,6.70780808344,0.0,3.54045821811,10.5176760807,3.62884205653,0.0,3.62884205653
 10/21  24:00:00,21.6008459927,1.12070308782,4.76826416148,0.0,2.55330491699,7.80157382632,1.20743918801,0.0,1.20743918801
 10/22  01:00:00,19.9003551502,0.915314227826,3.86188679498,0.0,2.55330491699,7.21284921042,0.747361702495,0.0,0.747361702495
 10/22  02:00:00,19.0301665077,0.804204228783,3.39717045944,0.0,2.55330491699,6.91848690247,0.40062368956,0.0,0.40062368956
 10/22  03:00:00,18.4496473976,0.720932160496,3.04710457165,0.0,2.55330491699,6.7713057485,0.400635670832,0.0,0.400635670832
 10/22  04:00:00,20.397447773,0.696043639497,2.94330002026,0.0,3.82705111198,7.57405300124,0.747650860293,0.0,0.747650860293
 10/22  05:00:00,25.3503532012,0.774868226699,3.27876839938,0.0,6.02426329834,9.91545327661,3.41065482518,0.0,3.41065482518
 10/22  06:00:00,31.557309842,0.943950427524,3.99839175937,0.0,6.51253267309,14.7454349813,11.1751131182,0.0,11.1751131182
 10/22  07:00:00,31.538207507,0.940521621703,3.93561495729,0.0,6.01364874671,17.9699221805,11.8711219711,0.0,11.8711219711
 10/22  08:00:00,27.485546486,1.08462416046,4.61598615271,0.0,3.66783283761,18.1171033345,11.4076833514,0.0,11.4076833514
 10/22  09:00:00,28.8662028625,1.78181413424,8.12308439586,0.0,3.10526160149,15.8560427302,10.0173479646,0.0,10.0173479646
 10/22  10:00:00,31.081999839,2.58036310049,12.4569591093,0.0,3.10526160149,12.9394160272,9.0904576825,0.0,9.0904576825
 10/22  11:00:00,34.1258673274,3.00908877999,14.9249197643,0.0,3.10526160149,13.0865971812,7.35253840306,0.0,7.35253840306
 10/22  12:00:00,34.9978402092,3.16583564003,15.7873269401,0.0,3.10526160149,12.9394160272,6.42564812069,0.0,6.42564812069
 10/22  13:00:00,36.4521462622,3.41132892948,17.4376831656,0.0,3.10526160149,12.4978725653,5.73048040892,0.0,5.73048040892
 10/22  14:00:00,38.8800262848,3.73754656084,19.6865267108,0.0,3.10526160149,12.3506914113,5.03531269714,0.0,5.03531269714
 10/22  15:00:00,41.7196342027,3.94842630542,20.9502454309,0.0,4.02872759285,12.7922348732,5.73048040892,0.0,5.73048040892
 10/22  16:00:00,49.39598063,4.06722576302,21.0574390132,0.0,6.50191812146,17.7693977319,6.65737069129,0.0,6.65737069129
 10/22  17:00:00,56.9105095605,4.21005404212,21.1984991891,0.0,8.38069375907,23.1212625696,8.74287382661,0.0,8.74287382661
 10/22  18:00:00,58.3063707877,4.03023787135,19.6204437576,0.0,10.6415932552,23.1212625696,10.2490705355,0.0,10.2490705355
 10/22  19:00:00,58.0913934075,3.52014934462,16.4206662157,0.0,12.3080778603,20.4854999863,9.78562539428,0.0,9.78562539428
 10/22  20:00:00,54.7175707182,3.07626963398,13.9308441301,0.0,12.456681583,19.8967753704,8.97459639721,0.0,8.97459639721
 10/22  21:00:00,47.0785953877,2.70139828193,12.1302411737,0.0,9.18739968257,17.702556249,7.35253840306,0.0,7.35253840306
 10/22  22:00:00,37.524762984,2.24552683091,9.96759278268,0.0,5.91811778209,14.0365255879,6.42564812069,0.0,6.42564812069
 10/22  23:00:00,28.8818873228,1.77024866706,7.69650435669,0.0,3.54045821811,10.5176760807,3.64497727359,0.0,3.64497727359
 10/22  24:00:00,23.0069953154,1.37493152087,5.9201850512,0.0,2.55330491699,7.80157382632,1.21189028237,0.0,1.21189028237
 10/23  01:00:00,21.2735198357,1.15989527102,4.99047043724,0.0,2.55330491699,7.21284921042,0.749586736412,0.0,0.749586736412
 10/23  02:00:00,19.8579336041,0.957773291266,4.07136849335,0.0,2.55330491699,6.91848690247,0.401180132237,0.0,0.401180132237
 10/23  03:00:00,18.4482586742,0.730152912875,3.03649509584,0.0,2.55330491699,6.7713057485,0.401192177025,0.0,0.401192177025
 10/23  04:00:00,19.8877514455,0.611582641645,2.51806469065,0.0,3.82705111198,7.57405300124,0.74987743429,0.0,0.74987743429
 10/23  05:00:00,24.5590308884,0.637126488961,2.62518782427,0.0,6.02426329834,9.91545327661,3.42569551395,0.0,3.42569551395
 10/23  06:00:00,30.4893901296,0.755571359693,3.11885111479,0.0,6.51253267309,14.7454349813,11.2274911486,0.0,11.2274911486
 10/23  07:00:00,31.2453580998,0.848591197728,3.5411666116,0.0,6.01364874671,18.163451543,11.9268409268,0.0,11.9268409268
 10/23  08:00:00,30.0160953352,1.35335938166,5.43138621195,0.0,4.35151303671,18.8798367041,11.4611734654,0.0,11.4611734654
 10/23  09:00:00,31.4369588827,2.04444484097,8.98479614061,0.0,3.78894180059,16.6187760998,10.0641518136,0.0,10.0641518136
 10/23  10:00:00,33.7046935442,2.83325753238,13.3803448139,0.0,3.78894180059,13.7021493968,9.13280402204,0.0,9.13280402204
 10/23  11:00:00,37.3886714086,3.3192015323,16.4311975245,0.0,3.78894180059,13.8493305508,7.38652691243,0.0,7.38652691243
 10/23  12:00:00,40.3625668002,3.73371008908,19.3010255774,0.0,3.69398621738,13.6338449159,6.45517912063,0.0,6.45517912063
 10/23  13:00:00,42.0617233442,4.02577487635,20.986400732,0.0,3.78894180059,13.2606059349,5.75666827679,0.0,5.75666827679
 10/23  14:00:00,42.4842463489,4.1566949469,21.4251848202,0.0,3.78894180059,13.1134247809,5.05815743294,0.0,5.05815743294
 10/23  15:00:00,44.9290891432,4.34115124242,22.3205618656,0.0,4.71240779196,13.5549682428,5.75666827679,0.0,5.75666827679
 10/23  16:00:00,53.4407657949,4.51901503175,23.2040213406,0.0,7.18559832057,18.5321311015,6.68801606858,0.0,6.68801606858
 10/23  17:00:00,56.6724676943,4.14967041663,20.827311586,0.0,8.38069375907,23.3147919321,8.78354860012,0.0,8.78354860012
 10/23  18:00:00,58.6822078878,3.93113438982,19.2025510058,0.0,10.6415932552,23.1212625696,10.2969887618,0.0,10.2969887618
 10/23  19:00:00,59.3317985816,3.63231560563,17.5489051287,0.0,12.3080778603,20.4854999863,9.83131486588,0.0,9.83131486588
 10/23  20:00:00,56.956139444,3.35517902493,15.890503465,0.0,12.456681583,19.8967753704,9.01638554807,0.0,9.01638554807
 10/23  21:00:00,49.6824258125,3.08930373368,14.3461661468,0.0,9.18739968257,17.702556249,7.38652691243,0.0,7.38652691243
 10/23  22:00:00,39.9720949885,2.64097894037,12.0194726777,0.0,5.91811778209,14.0365255879,6.45517912063,0.0,6.45517912063
 10/23  23:00:00,30.9814744143,2.12059336794,9.44574674725,0.0,3.54045821811,10.5176760807,3.66113574525,0.0,3.66113574525
 10/23  24:00:00,24.9233549586,1.70245082211,7.50902539308,0.0,2.55330491699,7.80157382632,1.21634779179,0.0,1.21634779179
 10/24  01:00:00,23.1725784972,1.48765374792,6.56177062183,0.0,2.55330491699,7.21284921042,0.751814643893,0.0,0.751814643893
 10/24  02:00:00,21.610525379,1.26560501003,5.51612854949,0.0,2.55330491699,6.91848690247,0.401737283432,0.0,0.401737283432
 10/24  03:00:00,20.025770549,1.01503179513,4.32912808835,0.0,2.55330491699,6.7713057485,0.401749388163,0.0,0.401749388163
 10/24  04:00:00,21.7272680066,0.941651900687,4.02751199264,0.0,3.82705111198,7.57405300124,0.752106795664,0.0,0.752106795664
 10/24  05:00:00,26.3614466078,0.962084585136,4.10264544746,0.0,6.02426329834,9.91545327661,3.44075417953,0.0,3.44075417953
 10/24  06:00:00,32.1950718502,1.06681786584,4.51328632922,0.0,6.51253267309,14.7454349813,11.279929277,0.0,11.279929277
 10/24  07:00:00,32.6598651101,1.10871762712,4.69554719251,0.0,6.01364874671,18.163451543,11.9826235705,0.0,11.9826235705
 10/24  08:00:00,31.7927433609,1.64712641154,6.91426720782,0.0,4.35151303671,18.8798367041,11.5147247196,0.0,11.5147247196
 10/24  09:00:00,34.1159052222,2.43521804857,11.2729692726,0.0,3.78894180059,16.6187760998,10.1110091602,0.0,10.1110091602
 10/24  10:00:00,36.6548164946,3.22360504688,15.9401202497,0.0,3.78894180059,13.7021493968,9.17519876423,0.0,9.17519876423
 10/24  11:00:00,40.1485215313,3.67709909639,18.833150083,0.0,3.78894180059,13.8493305508,7.42055427129,0.0,7.42055427129
 10/24  12:00:00,45.1056490213,4.42265930454,23.3551585831,0.0,3.69398621738,13.6338449159,6.48474387506,0.0,6.48474387506
 10/24  13:00:00,47.570459957,4.80810244103,25.7128097801,0.0,3.78894180059,13.2606059349,5.78288607788,0.0,5.78288607788
 10/24  14:00:00,45.6152674264,4.55736155416,24.1555392905,0.0,3.78894180059,13.1134247809,5.0810282807,0.0,5.0810282807
 10/24  15:00:00,47.1817531428,4.60640773275,24.307969375,0.0,4.71240779196,13.5549682428,5.78288607788,0.0,5.78288607788
 10/24  16:00:00,54.3992910428,4.63363592557,24.0479256947,0.0,7.18559832057,18.5321311015,6.71869647411,0.0,6.71869647411
 10/24  17:00:00,59.5402243818,4.48011569862,23.3646229915,0.0,8.38069375907,23.3147919321,8.82426986564,0.0,8.82426986564
 10/24  18:00:00,61.3895522028,4.24303494934,21.5979947613,0.0,10.6415932552,23.1212625696,10.3449617595,0.0,10.3449617595
 10/24  19:00:00,60.754602139,3.84416459131,18.7598597004,0.0,12.3080778603,20.4854999863,9.87705656141,0.0,9.87705656141
 10/24  20:00:00,57.4586737098,3.47435410541,16.2738626503,0.0,12.456681583,19.8967753704,9.0582224647,0.0,9.0582224647
 10/24  21:00:00,49.9860060962,3.16460191815,14.574448246,0.0,9.18739968257,17.702556249,7.42055427129,0.0,7.42055427129
 10/24  22:00:00,40.3952298247,2.71665030547,12.3669361488,0.0,5.91811778209,14.0365255879,6.48474387506,0.0,6.48474387506
 10/24  23:00:00,31.3722988255,2.19095518979,9.76620933665,0.0,3.54045821811,10.5176760807,3.67731268635,0.0,3.67731268635
 10/24  24:00:00,25.7091220882,1.82736952887,8.169873816,0.0,2.55330491699,7.80157382632,1.22081039623,0.0,1.22081039623
 10/25  01:00:00,23.2422872948,1.50312311706,6.61601005028,0.0,2.55330491699,7.21284921042,0.754044767043,0.0,0.754044767043
 10/25  02:00:00,21.3450567151,1.22565253415,5.29061236149,0.0,2.55330491699,6.91848690247,0.402294978498,0.0,0.402294978498
 10/25  03:00:00,20.3866688029,1.07351869444,4.631539443,0.0,2.55330491699,6.7713057485,0.402307139539,0.0,0.402307139539
 10/25  04:00:00,21.6691258729,0.93310398648,3.97791777317,0.0,3.82705111198,7.57405300124,0.75433828509,0.0,0.75433828509
 10/25  05:00:00,26.1411294657,0.926869137845,3.91754375269,0.0,6.02426329834,9.91545327661,3.455826362,0.0,3.455826362
 10/25  06:00:00,32.1694866139,1.06278885274,4.49173010605,0.0,6.51253267309,14.7454349813,11.3324119714,0.0,11.3324119714
 10/25  07:00:00,32.6983786075,1.11667752598,4.72610079105,0.0,6.01364874671,18.163451543,12.0384533827,0.0,12.0384533827
 10/25  08:00:00,31.2263552224,1.57647449917,6.41853098166,0.0,4.35151303671,18.8798367041,11.5683212552,0.0,11.5683212552
 10/25  09:00:00,32.7926665193,2.28456550499,10.1003831132,0.0,3.78894180059,16.6187760998,10.1579061282,0.0,10.1579061282
 10/25  10:00:00,35.1443272072,3.07372513245,14.5795108767,0.0,3.78894180059,13.7021493968,9.21762935428,0.0,9.21762935428
 10/25  11:00:00,38.7202811301,3.52985241536,17.5521563629,0.0,3.78894180059,13.8493305508,7.45461040278,0.0,7.45461040278
 10/25  12:00:00,41.2672994386,3.86940945281,20.070058852,0.0,3.69398621738,13.6338449159,6.51433362864,0.0,6.51433362864
 10/25  13:00:00,42.9112009259,4.10958751066,21.7520656794,0.0,3.78894180059,13.2606059349,5.80912604804,0.0,5.80912604804
 10/25  14:00:00,42.8380548973,4.13309203485,21.8025962806,0.0,3.78894180059,13.1134247809,5.10391846744,0.0,5.10391846744
 10/25  15:00:00,45.7464423166,4.37410819271,23.1049580887,0.0,4.71240779196,13.5549682428,5.80912604804,0.0,5.80912604804
 10/25  16:00:00,54.8580365545,4.63633213504,24.5039749969,0.0,7.18559832057,18.5321311015,6.74940282217,0.0,6.74940282217
 10/25  17:00:00,59.6286481255,4.4844387363,23.4487236974,0.0,8.38069375907,23.3147919321,8.86502556398,0.0,8.86502556398
 10/25  18:00:00,61.6751900943,4.30086530344,21.8258022986,0.0,10.6415932552,23.1212625696,10.3929753219,0.0,10.3929753219
 10/25  19:00:00,63.1605904062,4.14269707033,20.8673154886,0.0,12.3080778603,20.4854999863,9.92283693488,0.0,9.92283693488
 10/25  20:00:00,61.1235530529,3.92064396995,19.4924521289,0.0,12.456681583,19.8967753704,9.10009475751,0.0,9.10009475751
 10/25  21:00:00,53.185682716,3.57013881597,17.3685879679,0.0,9.18739968257,17.702556249,7.45461040278,0.0,7.45461040278
 10/25  22:00:00,43.3841363277,3.13532510274,14.9371678546,0.0,5.91811778209,14.0365255879,6.51433362864,0.0,6.51433362864
 10/25  23:00:00,34.428844307,2.65153919502,12.3621708129,0.0,3.54045821811,10.5176760807,3.69350330624,0.0,3.69350330624
 10/25  24:00:00,27.5143854736,2.12278773548,9.67971899479,0.0,2.55330491699,7.80157382632,1.22527677413,0.0,1.22527677413
 10/26  01:00:00,25.1388304108,1.81614755418,8.19952872914,0.0,2.55330491699,7.21284921042,0.756276447287,0.0,0.756276447287
 10/26  02:00:00,23.4105780776,1.57170686411,7.01007939407,0.0,2.55330491699,6.91848690247,0.402853052622,0.0,0.402853052622
 10/26  03:00:00,22.1759463457,1.38260075726,6.11173492291,0.0,2.55330491699,6.7713057485,0.402865266283,0.0,0.402865266283
 10/26  04:00:00,23.7431298655,1.28882980849,5.69619594376,0.0,3.82705111198,7.57405300124,0.756571242593,0.0,0.756571242593
 10/26  05:00:00,27.9849283626,1.24666740252,5.44154438494,0.0,6.02426329834,9.91545327661,3.47090759736,0.0,3.47090759736
 10/26  06:00:00,33.777728541,1.34416574302,5.81859514286,0.0,6.51253267309,14.7454349813,11.3849236867,0.0,11.3849236867
 10/26  07:00:00,34.2842039477,1.39327884927,6.035324808,0.0,6.01364874671,18.163451543,12.0943138299,0.0,12.0943138299
 10/26  08:00:00,32.8707015461,1.84179983457,7.79755196996,0.0,4.35151303671,18.8798367041,11.6219472003,0.0,11.6219472003
 10/26  09:00:00,34.6005660752,2.55712213393,11.6357260402,0.0,3.78894180059,16.6187760998,10.2048288294,0.0,10.2048288294
 10/26  10:00:00,36.9433371693,3.29262825302,16.1596177183,0.0,3.78894180059,13.7021493968,9.26008322676,0.0,9.26008322676
 10/26  11:00:00,40.9697542765,3.80391999577,19.5275619289,0.0,3.78894180059,13.8493305508,7.48868522148,0.0,7.48868522148
 10/26  12:00:00,42.3127239214,4.01017334551,20.9747194421,0.0,3.69398621738,13.6338449159,6.54393961866,0.0,6.54393961866
 10/26  13:00:00,43.1721656632,4.11933381853,22.0032841088,0.0,3.78894180059,13.2606059349,5.83538041655,0.0,5.83538041655
 10/26  14:00:00,45.1363392074,4.40976326058,23.824209365,0.0,3.78894180059,13.1134247809,5.12682121444,0.0,5.12682121444
 10/26  15:00:00,48.238211955,4.67699554936,25.2938403705,0.0,4.71240779196,13.5549682428,5.83538041655,0.0,5.83538041655
 10/26  16:00:00,56.2439425748,4.77312471164,25.7530884406,0.0,7.18559832057,18.5321311015,6.78012601937,0.0,6.78012601937
 10/26  17:00:00,60.3825323194,4.52728807911,24.1597585485,0.0,8.38069375907,23.3147919321,8.90580362571,0.0,8.90580362571
 10/26  18:00:00,62.3705949302,4.3816429441,22.4404294939,0.0,10.6415932552,23.1212625696,10.4410152303,0.0,10.4410152303
 10/26  19:00:00,62.1519988258,4.02219879123,19.9792221873,0.0,12.3080778603,20.4854999863,9.96864242887,0.0,9.96864242887
 10/26  20:00:00,59.1342421105,3.65680576952,17.7669793869,0.0,12.456681583,19.8967753704,9.14199002641,0.0,9.14199002641
 10/26  21:00:00,51.8840959618,3.3867980906,16.2503419391,0.0,9.18739968257,17.702556249,7.48868522148,0.0,7.48868522148
 10/26  22:00:00,43.0788600174,3.08195596678,14.6852606802,0.0,5.91811778209,14.0365255879,6.54393961866,0.0,6.54393961866
 10/26  23:00:00,35.0824776863,2.73296827745,12.9343751098,0.0,3.54045821811,10.5176760807,3.70970281021,0.0,3.70970281021
 10/26  24:00:00,28.7011147573,2.29494582407,10.6942901899,0.0,2.55330491699,7.80157382632,1.22974560282,0.0,1.22974560282
 10/27  01:00:00,25.8652863725,1.93331466978,8.80881757526,0.0,2.55330491699,7.21284921042,0.758509025562,0.0,0.758509025562
 10/27  02:00:00,24.3679503349,1.72907140418,7.81008711129,0.0,2.55330491699,6.91848690247,0.403411340873,0.0,0.403411340873
 10/27  03:00:00,23.59446287,1.61430602649,7.29854617802,0.0,2.55330491699,6.7713057485,0.403423603408,0.0,0.403423603408
 10/27  04:00:00,25.369636256,1.55912412739,7.05240801531,0.0,3.82705111198,7.57405300124,0.758805007747,0.0,0.758805007747
 10/27  05:00:00,30.326904853,1.63434341798,7.39584485983,0.0,6.02426329834,9.91545327661,3.48599341897,0.0,3.48599341897
 10/27  06:00:00,36.6554544496,1.81644609864,8.22404069584,0.0,6.51253267309,14.7454349813,11.4374488694,0.0,11.4374488694
 10/27  07:00:00,36.6159237832,1.7840069952,7.97631649751,0.0,6.01364874671,18.163451543,12.1501883695,0.0,12.1501883695
 10/27  08:00:00,35.1028800272,2.19700357888,9.67452670671,0.0,4.35151303671,18.8798367041,11.6755866739,0.0,11.6755866739
 10/27  09:00:00,36.5485372414,2.86867207759,13.2721472628,0.0,3.78894180059,16.6187760998,10.251763368,0.0,10.251763368
 10/27  10:00:00,38.1018276416,3.50831597092,17.1024204727,0.0,3.78894180059,13.7021493968,9.30254780937,0.0,9.30254780937
 10/27  11:00:00,41.1571514193,3.89473433102,19.6241447364,0.0,3.78894180059,13.8493305508,7.52276863647,0.0,7.52276863647
 10/27  12:00:00,43.6304845482,4.23310159885,22.0695518156,0.0,3.69398621738,13.6338449159,6.57355307759,0.0,6.57355307759
 10/27  13:00:00,46.0411816191,4.53910075516,24.4525331282,0.0,3.78894180059,13.2606059349,5.86164140843,0.0,5.86164140843
 10/27  14:00:00,46.1360382762,4.60009227081,24.6335794236,0.0,3.78894180059,13.1134247809,5.14972973927,0.0,5.14972973927
 10/27  15:00:00,48.4780536903,4.74687777779,25.4637998773,0.0,4.71240779196,13.5549682428,5.86164140843,0.0,5.86164140843
 10/27  16:00:00,56.4948501391,4.86072969112,25.9163910255,0.0,7.18559832057,18.5321311015,6.81085696731,0.0,6.81085696731
 10/27  17:00:00,60.6513549234,4.61426361589,24.3416056158,0.0,8.38069375907,23.3147919321,8.94659197479,0.0,8.94659197479
 10/27  18:00:00,62.3377208321,4.3883301257,22.4008682142,0.0,10.6415932552,23.1212625696,10.489067258,0.0,10.489067258
 10/27  19:00:00,61.1837757733,3.91139858183,19.1217993442,0.0,12.3080778603,20.4854999863,10.0144594785,0.0,10.0144594785
 10/27  20:00:00,58.2897045157,3.54836894814,17.0308786135,0.0,12.456681583,19.8967753704,9.18389586451,0.0,9.18389586451
 10/27  21:00:00,51.0062440977,3.26545087852,15.4938372871,0.0,9.18739968257,17.702556249,7.52276863647,0.0,7.52276863647
 10/27  22:00:00,41.4558304209,2.85833857497,13.2858484755,0.0,5.91811778209,14.0365255879,6.57355307759,0.0,6.57355307759
 10/27  23:00:00,32.6674535404,2.38613394941,10.8661852919,0.0,3.54045821811,10.5176760807,3.72590640094,0.0,3.72590640094
 10/27  24:00:00,26.575965148,1.97277049743,8.89131590722,0.0,2.55330491699,7.80157382632,1.23421555888,0.0,1.23421555888
 10/28  01:00:00,24.8296557191,1.76177901106,7.94472258057,0.0,2.55330491699,7.21284921042,0.760741842509,0.0,0.760741842509
 10/28  02:00:00,23.2754253354,1.54701774978,6.8996157661,0.0,2.55330491699,6.91848690247,0.403969678249,0.0,0.403969678249
 10/28  03:00:00,22.1799959063,1.38335171913,6.11503352169,0.0,2.55330491699,6.7713057485,0.403981985857,0.0,0.403981985857
 10/28  04:00:00,23.9157858392,1.32006898216,5.83761274376,0.0,3.82705111198,7.57405300124,0.76103891987,0.0,0.76103891987
 10/28  05:00:00,28.7457289728,1.37323914997,6.07577324763,0.0,6.02426329834,9.91545327661,3.50107935876,0.0,3.50107935876
 10/28  06:00:00,34.99759858,1.54448777606,6.83814314879,0.0,6.51253267309,14.7454349813,11.489971962,0.0,11.489971962
 10/28  07:00:00,34.7028967002,1.49647285346,6.54435291874,0.0,6.01364874671,17.9699221805,12.2060604548,0.0,12.2060604548
 10/28  08:00:00,29.9192022952,1.49275683842,6.64150928392,0.0,3.66783283761,18.1171033345,11.7292237913,0.0,11.7292237913
 10/28  09:00:00,30.7931177367,2.0787026071,9.75311079724,0.0,3.10526160149,15.8560427302,10.298695845,0.0,10.298695845
 10/28  10:00:00,33.3689001752,2.91375131254,14.4104712334,0.0,3.10526160149,12.9394160272,9.34501052662,0.0,9.34501052662
 10/28  11:00:00,37.3123390332,3.45949334315,17.6609869069,0.0,3.10526160149,13.0865971812,7.55685055426,0.0,7.55685055426
 10/28  12:00:00,39.4697410717,3.77054461227,19.6545188304,0.0,3.10526160149,12.9394160272,6.60316523567,0.0,6.60316523567
 10/28  13:00:00,40.4844271972,3.97806673161,20.9032262985,0.0,3.10526160149,12.4978725653,5.88790124673,0.0,5.88790124673
 10/28  14:00:00,41.8217608602,4.17501922486,22.1907886222,0.0,3.10526160149,12.3506914113,5.17263725778,0.0,5.17263725778
 10/28  15:00:00,45.402415171,4.44436249293,24.1370902116,0.0,4.02872759285,12.7922348732,5.88790124673,0.0,5.88790124673
 10/28  16:00:00,54.1658674266,4.61250658411,25.2820449887,0.0,6.50191812146,17.7693977319,6.84158656532,0.0,6.84158656532
 10/28  17:00:00,60.8967580758,4.58627530019,24.8085264463,0.0,8.38069375907,23.1212625696,8.98737853215,0.0,8.98737853215
 10/28  18:00:00,62.7985465962,4.37942207506,22.870602029,0.0,10.6415932552,23.1212625696,10.5371171749,0.0,10.5371171749
 10/28  19:00:00,62.1711543929,4.00072398712,20.0198525585,0.0,12.3080778603,20.4854999863,10.0602745156,0.0,10.0602745156
 10/28  20:00:00,59.1439638072,3.65903782717,17.774469026,0.0,12.456681583,19.8967753704,9.2257998618,0.0,9.2257998618
 10/28  21:00:00,51.415666029,3.33111998813,15.8375901088,0.0,9.18739968257,17.702556249,7.55685055426,0.0,7.55685055426
 10/28  22:00:00,41.6053636385,2.88187763923,13.4118426289,0.0,5.91811778209,14.0365255879,6.60316523567,0.0,6.60316523567
 10/28  23:00:00,33.077682282,2.4341007082,11.2284472747,0.0,3.54045821811,10.5176760807,3.74210927989,0.0,3.74210927989
 10/28  24:00:00,26.8421661655,2.00299196127,9.12729546082,0.0,2.55330491699,7.80157382632,1.23868531859,0.0,1.23868531859
 10/29  01:00:00,24.2155333568,1.66537082396,7.42700840535,0.0,2.55330491699,7.21284921042,0.76297423867,0.0,0.76297423867
 10/29  02:00:00,22.6756352618,1.44770741273,6.3991360296,0.0,2.55330491699,6.91848690247,0.404527899729,0.0,0.404527899729
 10/29  03:00:00,21.7947672636,1.31188654055,5.80127005759,0.0,2.55330491699,6.7713057485,0.404540248557,0.0,0.404540248557
 10/29  04:00:00,22.9729152543,1.1577919078,5.05701923329,0.0,3.82705111198,7.57405300124,0.763272318215,0.0,0.763272318215
 10/29  05:00:00,27.3385581598,1.13415739598,4.9076841887,0.0,6.02426329834,9.91545327661,3.51616094863,0.0,3.51616094863
 10/29  06:00:00,33.4571430091,1.28362607871,5.55854927525,0.0,6.51253267309,14.7454349813,11.5424774075,0.0,11.5424774075
 10/29  07:00:00,33.2716811197,1.25245588189,5.35715430975,0.0,6.01364874671,17.9699221805,12.2619135396,0.0,12.2619135396
 10/29  08:00:00,30.4614619628,1.58305430652,7.0934714834,0.0,3.66783283761,18.1171033345,11.7828426682,0.0,11.7828426682
 10/29  09:00:00,32.7023807229,2.38987447402,11.3512019164,0.0,3.10526160149,15.8560427302,10.3456123617,0.0,10.3456123617
 10/29  10:00:00,34.4150218655,3.08406257752,15.2862816587,0.0,3.10526160149,12.9394160272,9.38745880358,0.0,9.38745880358
 10/29  11:00:00,38.1049762313,3.55056200226,18.3625554459,0.0,3.10526160149,13.0865971812,7.59092088182,0.0,7.59092088182
 10/29  12:00:00,40.6201062271,3.88775076981,20.6876778282,0.0,3.10526160149,12.9394160272,6.63276732355,0.0,6.63276732355
 10/29  13:00:00,42.0473756272,4.11333178807,22.330909672,0.0,3.10526160149,12.4978725653,5.91415215484,0.0,5.91415215484
 10/29  14:00:00,42.3329022788,4.15675307244,22.7201961932,0.0,3.10526160149,12.3506914113,5.19553698614,0.0,5.19553698614
 10/29  15:00:00,44.6217501573,4.30637052527,23.4944171656,0.0,4.02872759285,12.7922348732,5.91415215484,0.0,5.91415215484
 10/29  16:00:00,53.2508631596,4.48748184429,24.4920654616,0.0,6.50191812146,17.7693977319,6.87230571312,0.0,6.87230571312
 10/29  17:00:00,60.2623032481,4.52988057029,24.2304663486,0.0,8.38069375907,23.1212625696,9.02815121923,0.0,9.02815121923
 10/29  18:00:00,61.8812901506,4.30139913795,22.0313685205,0.0,10.6415932552,23.1212625696,10.5851507514,0.0,10.5851507514
 10/29  19:00:00,60.8952120349,3.84969954812,18.8949346395,0.0,12.3080778603,20.4854999863,10.1060739723,0.0,10.1060739723
 10/29  20:00:00,57.1146777268,3.37691383115,16.0273069416,0.0,12.456681583,19.8967753704,9.26768960879,0.0,9.26768960879
 10/29  21:00:00,49.1037234054,2.99379287207,13.8629746013,0.0,9.18739968257,17.702556249,7.59092088182,0.0,7.59092088182
 10/29  22:00:00,39.9266318352,2.61134876881,12.003639696,0.0,5.91811778209,14.0365255879,6.63276732355,0.0,6.63276732355
 10/29  23:00:00,31.6761860313,2.2103700895,10.0506816427,0.0,3.54045821811,10.5176760807,3.75830664873,0.0,3.75830664873
 10/29  24:00:00,25.3325210639,1.76470615309,7.85593616746,0.0,2.55330491699,7.80157382632,1.24315355827,0.0,1.24315355827
 10/30  01:00:00,23.286586516,1.50859417442,6.65483821418,0.0,2.55330491699,7.21284921042,0.765205554679,0.0,0.765205554679
 10/30  02:00:00,21.2727310377,1.21459437787,5.22934484032,0.0,2.55330491699,6.91848690247,0.405085840319,0.0,0.405085840319
 10/30  03:00:00,20.0692331214,1.02602931359,4.36159314229,0.0,2.55330491699,6.7713057485,0.405098226462,0.0,0.405098226462
 10/30  04:00:00,22.1575506142,1.01849564189,4.38095085902,0.0,3.82705111198,7.57405300124,0.765504542167,0.0,0.765504542167
 10/30  05:00:00,26.6269660651,1.01151536953,4.31873412036,0.0,6.02426329834,9.91545327661,3.53123372177,0.0,3.53123372177
 10/30  06:00:00,32.8420471163,1.17710992864,5.0499695325,0.0,6.51253267309,14.7454349813,11.5949496545,0.0,11.5949496545
 10/30  07:00:00,33.7522317352,1.29331253991,5.60331890478,0.0,6.01364874671,18.163451543,12.3177310837,0.0,12.3177310837
 10/30  08:00:00,33.2524114905,1.87650762533,8.14455412361,0.0,4.35151303671,18.8798367041,11.8364274261,0.0,11.8364274261
 10/30  09:00:00,35.4898446065,2.67876227777,12.4033644276,0.0,3.78894180059,16.6187760998,10.3924990241,0.0,10.3924990241
 10/30  10:00:00,37.5243176,3.40222345989,16.6310029422,0.0,3.78894180059,13.7021493968,9.42988006959,0.0,9.42988006959
 10/30  11:00:00,41.4911321082,3.89348868368,19.9593710727,0.0,3.78894180059,13.8493305508,7.62496952954,0.0,7.62496952954
 10/30  12:00:00,42.3337461309,4.03875468813,20.967160309,0.0,3.69398621738,13.6338449159,6.66235057485,0.0,6.66235057485
 10/30  13:00:00,43.1676350765,4.17671434533,21.9413729953,0.0,3.78894180059,13.2606059349,5.94038635883,0.0,5.94038635883
 10/30  14:00:00,44.7141945539,4.37202124428,23.4398067278,0.0,3.78894180059,13.1134247809,5.21842214281,0.0,5.21842214281
 10/30  15:00:00,48.2487928932,4.67606970354,25.3053471545,0.0,4.71240779196,13.5549682428,5.94038635883,0.0,5.94038635883
 10/30  16:00:00,56.7112378886,4.88746305417,26.106045412,0.0,7.18559832057,18.5321311015,6.90300531352,0.0,6.90300531352
 10/30  17:00:00,61.1829519575,4.7123009938,24.775165272,0.0,8.38069375907,23.3147919321,9.06889796158,0.0,9.06889796158
 10/30  18:00:00,62.7346909309,4.47374630885,22.7124221299,0.0,10.6415932552,23.1212625696,10.633153763,0.0,10.633153763
 10/30  19:00:00,62.0691554989,4.06155393405,19.8570237175,0.0,12.3080778603,20.4854999863,10.1518442856,0.0,10.1518442856
 10/30  20:00:00,59.7734260999,3.79076198789,18.272207158,0.0,12.456681583,19.8967753704,9.30955270025,0.0,9.30955270025
 10/30  21:00:00,53.1439049248,3.58682189226,17.3101271005,0.0,9.18739968257,17.702556249,7.62496952954,0.0,7.62496952954
 10/30  22:00:00,43.7685538369,3.1997439911,15.2571664754,0.0,5.91811778209,14.0365255879,6.66235057485,0.0,6.66235057485
 10/30  23:00:00,35.3708297692,2.78736728231,13.1683281879,0.0,3.54045821811,10.5176760807,3.77449371077,0.0,3.77449371077
 10/30  24:00:00,28.7696844712,2.30542988316,10.7523758447,0.0,2.55330491699,7.80157382632,1.24761895469,0.0,1.24761895469
 10/31  01:00:00,26.02195789,1.95914317593,8.93966058666,0.0,2.55330491699,7.21284921042,0.767435131458,0.0,0.767435131458
 10/31  02:00:00,24.5186155581,1.75483430494,7.93498943365,0.0,2.55330491699,6.91848690247,0.405643335102,0.0,0.405643335102
 10/31  03:00:00,23.499502969,1.59723522165,7.22065708184,0.0,2.55330491699,6.7713057485,0.405655754604,0.0,0.405655754604
 10/31  04:00:00,25.031432526,1.4989854414,6.77434297132,0.0,3.82705111198,7.57405300124,0.767734931442,0.0,0.767734931442
 10/31  05:00:00,29.8482394265,1.54905785078,7.00246500053,0.0,6.02426329834,9.91545327661,3.54629321393,0.0,3.54629321393
 10/31  06:00:00,35.4844558977,1.62305172191,7.24643652062,0.0,6.51253267309,14.7454349813,11.6473731613,0.0,11.6473731613
 10/31  07:00:00,36.1141557437,1.68887883478,7.56967661846,0.0,6.01364874671,18.163451543,12.3734965571,0.0,12.3734965571
 10/31  08:00:00,35.0756725704,2.1783913871,9.66593144173,0.0,4.35151303671,18.8798367041,11.8899621962,0.0,11.8899621962
 10/31  09:00:00,36.7835495968,2.88598895374,13.4898427419,0.0,3.78894180059,16.6187760998,10.4393419473,0.0,10.4393419473
 10/31  10:00:00,39.0351334339,3.6016126977,17.9424295383,0.0,3.78894180059,13.7021493968,9.472261762,0.0,9.472261762
 10/31  11:00:00,42.777152874,4.07329904984,21.0655814723,0.0,3.78894180059,13.8493305508,7.65898641424,0.0,7.65898641424
 10/31  12:00:00,43.5824519853,4.23654431796,22.0180765336,0.0,3.69398621738,13.6338449159,6.69190622876,0.0,6.69190622876
 10/31  13:00:00,45.3674970058,4.47133813456,23.8466111354,0.0,3.78894180059,13.2606059349,5.96659608966,0.0,5.96659608966
 10/31  14:00:00,47.446194252,4.75087025836,25.7929574119,0.0,3.78894180059,13.1134247809,5.24128595055,0.0,5.24128595055
 10/31  15:00:00,50.6084614424,4.9798516974,27.3612337099,0.0,4.71240779196,13.5549682428,5.96659608966,0.0,5.96659608966
 10/31  16:00:00,58.9580558564,5.13050230405,28.1098241299,0.0,7.18559832057,18.5321311015,6.93367627513,0.0,6.93367627513
 10/31  17:00:00,63.2883181423,4.92875585752,26.6640765931,0.0,8.38069375907,23.3147919321,9.10960669245,0.0,9.10960669245
 10/31  18:00:00,64.5186501587,4.6550881504,24.3150395162,0.0,10.6415932552,23.1212625696,10.6811119938,0.0,10.6811119938
 10/31  19:00:00,63.7315275408,4.25861980251,21.3223298911,0.0,12.3080778603,20.4854999863,10.1975719011,0.0,10.1975719011
 10/31  20:00:00,60.8682941718,3.95111314801,19.2067240697,0.0,12.456681583,19.8967753704,9.35137673882,0.0,9.35137673882
 10/31  21:00:00,53.606332149,3.67024922888,17.6891269881,0.0,9.18739968257,17.702556249,7.65898641424,0.0,7.65898641424
 10/31  22:00:00,44.52620036,3.31400076132,15.9005562283,0.0,5.91811778209,14.0365255879,6.69190622876,0.0,6.69190622876
 10/31  23:00:00,36.4006144921,2.94959094993,14.0358892431,0.0,3.54045821811,10.5176760807,3.79066567234,0.0,3.79066567234
 10/31  24:00:00,30.4986697515,2.58545918627,12.2013318218,0.0,2.55330491699,7.80157382632,1.25208018547,0.0,1.25208018547
 11/01  01:00:00,28.3868884254,2.33271086344,10.9310234346,0.0,2.55330491699,7.21284921042,0.769662310407,0.0,0.769662310407
 11/01  02:00:00,26.6671124954,2.09510183389,9.74321884208,0.0,2.55330491699,6.91848690247,0.406200219284,0.0,0.406200219284
 11/01  03:00:00,25.3605726798,1.9033853011,8.77557671317,0.0,2.55330491699,6.7713057485,0.406212668144,0.0,0.406212668144
 11/01  04:00:00,26.6267709052,1.77141248025,8.0972543117,0.0,3.82705111198,7.57405300124,0.769962826277,0.0,0.769962826277
 11/01  05:00:00,31.0594270039,1.75776597312,8.00494445558,0.0,6.02426329834,9.91545327661,3.5613349648,0.0,3.5613349648
 11/01  06:00:00,36.9584065397,1.87162126812,8.47181761644,0.0,6.51253267309,14.7454349813,11.699732401,0.0,11.699732401
 11/01  07:00:00,38.1599031079,1.8904320705,8.52103741362,0.0,6.01364874671,18.163451543,12.4291934455,0.0,12.4291934455
 11/01  08:00:00,35.5436276389,2.2641868596,10.0480910378,0.0,4.35151303671,18.8798367041,11.9434311249,0.0,11.9434311249
 11/01  09:00:00,36.322579692,2.80205690409,13.1128048868,0.0,3.78894180059,16.6187760998,10.4861272592,0.0,10.4861272592
 11/01  10:00:00,34.5340504735,2.91650636544,14.1264529101,0.0,3.78894180059,13.7021493968,9.51459132987,0.0,9.51459132987
 11/01  11:00:00,34.3775467089,2.83565434411,13.9036200129,0.0,3.78894180059,13.8493305508,7.69296146214,0.0,7.69296146214
 11/01  12:00:00,36.2191950033,3.19480797744,15.6965558921,0.0,3.69398621738,13.6338449159,6.72142553268,0.0,6.72142553268
 11/01  13:00:00,37.2351684792,3.43104955286,16.7545711905,0.0,3.78894180059,13.2606059349,5.99277358558,0.0,5.99277358558
 11/01  14:00:00,38.0879761947,3.60920300362,17.5764066093,0.0,3.78894180059,13.1134247809,5.26412163848,0.0,5.26412163848
 11/01  15:00:00,40.5022996465,3.78516728752,18.4497563238,0.0,4.71240779196,13.5549682428,5.99277358558,0.0,5.99277358558
 11/01  16:00:00,49.1454839738,3.98736618146,19.4403883698,0.0,7.18559832057,18.5321311015,6.96430951504,0.0,6.96430951504
 11/01  17:00:00,54.3190190654,3.79648800192,18.8270453717,0.0,8.38069375907,23.3147919321,9.15026535633,0.0,9.15026535633
 11/01  18:00:00,57.2538466878,3.69898928668,18.006334909,0.0,10.6415932552,23.1212625696,10.7290112417,0.0,10.7290112417
 11/01  19:00:00,57.5278855409,3.36728619697,16.0100214966,0.0,12.3080778603,20.4854999863,10.243243277,0.0,10.243243277
 11/01  20:00:00,54.4483355548,2.96752243757,13.7703561631,0.0,12.456681583,19.8967753704,9.39314933869,0.0,9.39314933869
 11/01  21:00:00,46.8210904446,2.60742811917,11.9667063934,0.0,9.18739968257,17.702556249,7.69296146214,0.0,7.69296146214
 11/01  22:00:00,37.8724249889,2.24731098274,10.3134706358,0.0,5.91811778209,14.0365255879,6.72142553268,0.0,6.72142553268
 11/01  23:00:00,29.0795902779,1.76716590416,7.8972900747,0.0,3.54045821811,10.5176760807,3.80681774429,0.0,3.80681774429
 11/01  24:00:00,23.384402723,1.41164212517,6.26088185449,0.0,2.55330491699,7.80157382632,1.25653592946,0.0,1.25653592946
 11/02  01:00:00,21.769827816,1.2265500485,5.42012364009,0.0,2.55330491699,7.21284921042,0.7718864336,0.0,0.7718864336
 11/02  02:00:00,20.305501265,1.02518090687,4.45152853865,0.0,2.55330491699,6.91848690247,0.406756328247,0.0,0.406756328247
 11/02  03:00:00,19.1620655261,0.847107582522,3.63334727804,0.0,2.55330491699,6.7713057485,0.406768802416,0.0,0.406768802416
 11/02  04:00:00,20.7259098563,0.753396822614,3.21440892044,0.0,3.82705111198,7.57405300124,0.772187567624,0.0,0.772187567624
 11/02  05:00:00,25.2402958139,0.753243566086,3.19033567268,0.0,6.02426329834,9.91545327661,3.57635451932,0.0,3.57635451932
 11/02  06:00:00,30.9035361408,0.826807424704,3.46176106095,0.0,6.51253267309,14.7454349813,11.7520118654,0.0,11.7520118654
 11/02  07:00:00,31.6803902686,0.769069667036,3.16288697779,0.0,6.01364874671,18.163451543,12.4848052546,0.0,12.4848052546
 11/02  08:00:00,28.6459769858,1.15523949896,4.25938774528,0.0,4.35151303671,18.8798367041,11.9968183776,0.0,11.9968183776
 11/02  09:00:00,28.7601702272,1.6568311861,6.69562114002,0.0,3.78894180059,16.6187760998,10.5328411047,0.0,10.5328411047
 11/02  10:00:00,30.1754431543,2.35357706956,10.3307748868,0.0,3.78894180059,13.7021493968,9.55685623771,0.0,9.55685623771
 11/02  11:00:00,33.5655459157,2.85576613974,13.0715074242,0.0,3.78894180059,13.8493305508,7.72688461184,0.0,7.72688461184
 11/02  12:00:00,34.1689769772,2.98256198603,13.8585838574,0.0,3.69398621738,13.6338449159,6.75089974472,0.0,6.75089974472
 11/02  13:00:00,35.8483076237,3.25193287912,15.5468270087,0.0,3.78894180059,13.2606059349,6.01891109437,0.0,6.01891109437
 11/02  14:00:00,37.6897016653,3.5415829517,17.2457521317,0.0,3.78894180059,13.1134247809,5.28692244403,0.0,5.28692244403
 11/02  15:00:00,40.0041776304,3.69747910244,18.0393224929,0.0,4.71240779196,13.5549682428,6.01891109437,0.0,6.01891109437
 11/02  16:00:00,48.4461516181,3.87581214075,18.8526100549,0.0,7.18559832057,18.5321311015,6.9948959615,0.0,6.9948959615
 11/02  17:00:00,54.0737591307,3.74090403268,18.6373694063,0.0,8.38069375907,23.3147919321,9.19086191254,0.0,9.19086191254
 11/02  18:00:00,55.7053363637,3.464802121,16.6920117505,0.0,10.6415932552,23.1212625696,10.7768373216,0.0,10.7768373216
