Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  19:00:00,54.8501006651,2.96636460656,13.7331582112,0.0,12.3080778603,20.4854999863,10.2888448881,0.0,10.2888448881
 11/02  20:00:00,51.5119946564,2.51406407523,11.2874736271,0.0,12.456681583,19.8967753704,9.43485812932,0.0,9.43485812932
 11/02  21:00:00,43.1856974893,2.05303619311,8.88570536408,0.0,9.18739968257,17.702556249,7.72688461184,0.0,7.72688461184
 11/02  22:00:00,33.8231831518,1.62466276043,6.88687702092,0.0,5.91811778209,14.0365255879,6.75089974472,0.0,6.75089974472
 11/02  23:00:00,26.0057903423,1.26751651127,5.32313953196,0.0,3.54045821811,10.5176760807,3.82294514334,0.0,3.82294514334
 11/02  24:00:00,20.5361422777,0.936108587827,3.88815494646,0.0,2.55330491699,7.80157382632,1.26098486713,0.0,1.26098486713
 11/03  01:00:00,18.6342315416,0.691445199201,2.81963221493,0.0,2.55330491699,7.21284921042,0.774106843979,0.0,0.774106843979
 11/03  02:00:00,17.4821223422,0.526940665535,2.12638985715,0.0,2.55330491699,6.91848690247,0.407311497593,0.0,0.407311497593
 11/03  03:00:00,16.7906886133,0.420972794639,1.68810515312,0.0,2.55330491699,6.7713057485,0.407323992978,0.0,0.407323992978
 11/03  04:00:00,18.6147770425,0.371932415193,1.48474051401,0.0,3.82705111198,7.57405300124,0.774408497351,0.0,0.774408497351
 11/03  05:00:00,23.2950422061,0.399811351372,1.59851427952,0.0,6.02426329834,9.91545327661,3.59134742897,0.0,3.59134742897
 11/03  06:00:00,29.0437620888,0.484971644628,1.94382278904,0.0,6.51253267309,14.7454349813,11.8041960703,0.0,11.8041960703
 11/03  07:00:00,30.3720658633,0.522967024594,2.10066521488,0.0,6.01364874671,18.163451543,12.5403155156,0.0,12.5403155156
 11/03  08:00:00,27.1793187922,0.895517375335,3.05245167533,0.0,4.35151303671,18.8798367041,12.0501081444,0.0,12.0501081444
 11/03  09:00:00,27.5250063764,1.41552703832,5.70176143694,0.0,3.78894180059,16.6187760998,10.5794696499,0.0,10.5794696499
 11/03  10:00:00,30.1490032686,2.29829138027,10.3596206903,0.0,3.78894180059,13.7021493968,9.59904396915,0.0,9.59904396915
 11/03  11:00:00,35.5533055414,3.07604554388,14.8389876457,0.0,3.78894180059,13.8493305508,7.76074581734,0.0,7.76074581734
 11/03  12:00:00,38.2372649707,3.48332349843,17.4261103385,0.0,3.69398621738,13.6338449159,6.78032013638,0.0,6.78032013638
 11/03  13:00:00,39.4862050663,3.68031243585,18.7563448946,0.0,3.78894180059,13.2606059349,6.04500087566,0.0,6.04500087566
 11/03  14:00:00,40.4920149079,3.85653696649,19.7331113596,0.0,3.78894180059,13.1134247809,5.30968161494,0.0,5.30968161494
 11/03  15:00:00,43.5414850122,4.08588973399,21.1882192431,0.0,4.71240779196,13.5549682428,6.04500087566,0.0,6.04500087566
 11/03  16:00:00,52.2116512717,4.30084838084,22.1930734684,0.0,7.18559832057,18.5321311015,7.02542655662,0.0,7.02542655662
 11/03  17:00:00,56.9895246348,4.11598094745,21.1780579957,0.0,8.38069375907,23.3147919321,9.23138433879,0.0,9.23138433879
 11/03  18:00:00,58.8679414674,3.90974111678,19.4096778585,0.0,10.6415932552,23.1212625696,10.8245760704,0.0,10.8245760704
 11/03  19:00:00,58.1086583194,3.44235312004,16.5157273521,0.0,12.3080778603,20.4854999863,10.3343632299,0.0,10.3343632299
 11/03  20:00:00,55.2833970248,3.07596520686,14.4969748639,0.0,12.456681583,19.8967753704,9.47649075903,0.0,9.47649075903
 11/03  21:00:00,47.0156674054,2.64288197685,12.1258294964,0.0,9.18739968257,17.702556249,7.76074581734,0.0,7.76074581734
 11/03  22:00:00,37.1217306385,2.15216067333,9.65792659473,0.0,5.91811778209,14.0365255879,6.78032013638,0.0,6.78032013638
 11/03  23:00:00,28.6566706004,1.70866437043,7.53287193091,0.0,3.54045821811,10.5176760807,3.83904309349,0.0,3.83904309349
 11/03  24:00:00,22.4660788155,1.27313692272,5.48106314937,0.0,2.55330491699,7.80157382632,1.26542568096,0.0,1.26542568096
 11/04  01:00:00,20.2810546144,0.986605850006,4.17129463692,0.0,2.55330491699,7.21284921042,0.776322885548,0.0,0.776322885548
 11/04  02:00:00,19.0509430016,0.811450991295,3.4107001908,0.0,2.55330491699,6.91848690247,0.407865563196,0.0,0.407865563196
 11/04  03:00:00,18.1331011628,0.667182199966,2.78430829736,0.0,2.55330491699,6.7713057485,0.407878075663,0.0,0.407878075663
 11/04  04:00:00,19.7454274598,0.58012330434,2.40720004224,0.0,3.82705111198,7.57405300124,0.776624958431,0.0,0.776624958431
 11/04  05:00:00,24.3996884646,0.602400320568,2.50057156889,0.0,6.02426329834,9.91545327661,3.60630925313,0.0,3.60630925313
 11/04  06:00:00,30.3466062115,0.723369435155,3.00826912118,0.0,6.51253267309,14.7454349813,11.8562695598,0.0,11.8562695598
 11/04  07:00:00,31.3494928325,0.738361237461,3.05622733365,0.0,6.01364874671,17.9699221805,12.5957077896,0.0,12.5957077896
 11/04  08:00:00,26.6311688099,0.923329108663,3.92290352839,0.0,3.66783283761,18.1171033345,12.1032846439,0.0,12.1032846439
 11/04  09:00:00,27.4881939014,1.55225129737,6.97463827159,0.0,3.10526160149,15.8560427302,10.6259990864,0.0,10.6259990864
 11/04  10:00:00,29.7935954865,2.39779398251,11.3511238747,0.0,3.10526160149,12.9394160272,9.6411420307,0.0,9.6411420307
 11/04  11:00:00,33.7626706628,2.96328936904,14.6075225106,0.0,3.10526160149,13.0865971812,7.79453505096,0.0,7.79453505096
 11/04  12:00:00,36.4871053077,3.32805368912,17.1143739895,0.0,3.10526160149,12.9394160272,6.8096779951,0.0,6.8096779951
 11/04  13:00:00,37.6387925036,3.5372084739,18.4984498625,0.0,3.10526160149,12.4978725653,6.0710352032,0.0,6.0710352032
 11/04  14:00:00,38.2385474519,3.64159278431,19.1410016545,0.0,3.10526160149,12.3506914113,5.3323924113,0.0,5.3323924113
 11/04  15:00:00,40.7733705259,3.84199016655,20.1104178929,0.0,4.02872759285,12.7922348732,6.0710352032,0.0,6.0710352032
 11/04  16:00:00,49.0287006309,3.99099471528,20.7663900618,0.0,6.50191812146,17.7693977319,7.05589225906,0.0,7.05589225906
 11/04  17:00:00,56.6025235584,4.09011597259,21.0104512565,0.0,8.38069375907,23.1212625696,9.27182063475,0.0,9.27182063475
 11/04  18:00:00,59.0133136331,3.81419835131,18.7577594563,0.0,10.6415932552,23.1212625696,10.8722133505,0.0,10.8722133505
 11/04  19:00:00,57.1162916369,3.31342408238,15.6522897072,0.0,12.3080778603,20.4854999863,10.3797848226,0.0,10.3797848226
 11/04  20:00:00,54.1157390795,2.92264233017,13.4826397953,0.0,12.456681583,19.8967753704,9.51803489872,0.0,9.51803489872
 11/04  21:00:00,46.2722296099,2.54599938493,11.4792742929,0.0,9.18739968257,17.702556249,7.79453505096,0.0,7.79453505096
 11/04  22:00:00,36.457842377,2.06205874883,9.08414025777,0.0,5.91811778209,14.0365255879,6.8096779951,0.0,6.8096779951
 11/04  23:00:00,28.0354700293,1.61708505863,7.00325067161,0.0,3.54045821811,10.5176760807,3.8551068275,0.0,3.8551068275
 11/04  24:00:00,22.3345038669,1.25405186832,5.36857325517,0.0,2.55330491699,7.80157382632,1.26985705586,0.0,1.26985705586
 11/05  01:00:00,20.9134390856,1.09498002355,4.6953049346,0.0,2.55330491699,7.21284921042,0.77853390356,0.0,0.77853390356
 11/05  02:00:00,19.840678168,0.948926474622,4.06295987388,0.0,2.55330491699,6.91848690247,0.408418361248,0.0,0.408418361248
 11/05  03:00:00,18.5487388178,0.743766178098,3.12336197424,0.0,2.55330491699,6.7713057485,0.408430886621,0.0,0.408430886621
 11/05  04:00:00,19.9665139086,0.623086170915,2.58532362446,0.0,3.82705111198,7.57405300124,0.778836295137,0.0,0.778836295137
 11/05  05:00:00,24.421855996,0.610038722136,2.51510069866,0.0,6.02426329834,9.91545327661,3.62123556036,0.0,3.62123556036
 11/05  06:00:00,30.1699813471,0.695681636587,2.85933205534,0.0,6.51253267309,14.7454349813,11.9082169107,0.0,11.9082169107
 11/05  07:00:00,31.335971648,0.735231165933,3.04583622065,0.0,6.01364874671,17.9699221805,12.6509656727,0.0,12.6509656727
 11/05  08:00:00,25.8229923159,0.767724493545,3.27033164945,0.0,3.66783283761,18.1171033345,12.1563321285,0.0,12.1563321285
 11/05  09:00:00,26.4490713896,1.36410819455,6.12365886264,0.0,3.10526160149,15.8560427302,10.6724156348,0.0,10.6724156348
 11/05  10:00:00,28.1897183,2.12266082649,10.0223798442,0.0,3.10526160149,12.9394160272,9.68313795542,0.0,9.68313795542
 11/05  11:00:00,32.6560529166,2.77156100454,13.6926331289,0.0,3.10526160149,13.0865971812,7.82824230633,0.0,7.82824230633
 11/05  12:00:00,34.848198103,3.10139988331,15.7021205906,0.0,3.10526160149,12.9394160272,6.83896462681,0.0,6.83896462681
 11/05  13:00:00,35.6301349391,3.27689719674,16.7501035752,0.0,3.10526160149,12.4978725653,6.09700636717,0.0,6.09700636717
 11/05  14:00:00,36.1146593122,3.39120527556,17.2675010236,0.0,3.10526160149,12.3506914113,5.35504810753,0.0,5.35504810753
 11/05  15:00:00,37.9819511319,3.4698028324,17.6911858331,0.0,4.02872759285,12.7922348732,6.09700636717,0.0,6.09700636717
 11/05  16:00:00,46.9226222503,3.69779871628,18.9535076802,0.0,6.50191812146,17.7693977319,7.08628404669,0.0,7.08628404669
 11/05  17:00:00,53.6690545516,3.70200256028,18.465095662,0.0,8.38069375907,23.1212625696,9.31215882561,0.0,9.31215882561
 11/05  18:00:00,56.5073805907,3.44683596003,16.6191888052,0.0,10.6415932552,23.1212625696,10.9197350548,0.0,10.9197350548
 11/05  19:00:00,55.5239496548,3.05961757161,14.313754236,0.0,12.3080778603,20.4854999863,10.4250962151,0.0,10.4250962151
 11/05  20:00:00,52.4528498322,2.65833110801,12.0840617701,0.0,12.456681583,19.8967753704,9.55947824549,0.0,9.55947824549
 11/05  21:00:00,44.6520363403,2.27992749004,10.1251529181,0.0,9.18739968257,17.702556249,7.82824230633,0.0,7.82824230633
 11/05  22:00:00,35.3049570279,1.86015407416,8.13315958328,0.0,5.91811778209,14.0365255879,6.83896462681,0.0,6.83896462681
 11/05  23:00:00,27.2913183512,1.47916834392,6.3970157082,0.0,3.54045821811,10.5176760807,3.87113158825,0.0,3.87113158825
 11/05  24:00:00,21.6743132131,1.12997641307,4.83245805667,0.0,2.55330491699,7.80157382632,1.27427767952,0.0,1.27427767952
 11/06  01:00:00,20.610911135,0.937391539094,3.96164085255,0.0,2.55330491699,7.80157382632,1.27669078928,0.0,1.27669078928
 11/06  02:00:00,19.1586242113,0.775432282034,3.26003780184,0.0,2.55330491699,7.21284921042,0.781123014464,0.0,0.781123014464
 11/06  03:00:00,18.2766444612,0.662101668275,2.78575097342,0.0,2.55330491699,6.91848690247,0.409053531583,0.0,0.409053531583
 11/06  04:00:00,17.6858695135,0.576497868137,2.42776097983,0.0,2.55330491699,6.7713057485,0.409061708101,0.0,0.409061708101
 11/06  05:00:00,19.5695983197,0.539231360149,2.27226284634,0.0,3.82705111198,7.57405300124,0.781320419209,0.0,0.781320419209
 11/06  06:00:00,24.2291650594,0.565446653488,2.36700183078,0.0,6.02426329834,9.91545327661,3.63701510751,0.0,3.63701510751
 11/06  07:00:00,28.4201816575,0.694648141533,2.89623252742,0.0,6.51253267309,14.7454349813,11.9602975998,0.0,11.9602975998
 11/06  08:00:00,29.9116392572,1.08094512582,4.65359384086,0.0,6.01364874671,18.163451543,12.7060746205,0.0,12.7060746205
 11/06  09:00:00,32.8039039413,1.81995617057,7.75259802918,0.0,4.35151303671,18.8798367041,12.2092348973,0.0,12.2092348973
 11/06  10:00:00,34.7312519625,2.55968565696,11.7638484045,0.0,3.78894180059,16.6187760998,10.7187055493,0.0,10.7187055493
 11/06  11:00:00,36.0766901879,3.1762715554,15.4093274345,0.0,3.78894180059,13.7021493968,9.72501930662,0.0,9.72501930662
 11/06  12:00:00,38.6027089857,3.49457975275,17.4698568811,0.0,3.78894180059,13.8493305508,7.86185760137,0.0,7.86185760137
 11/06  13:00:00,39.7659066792,3.67177305349,18.766302492,0.0,3.69398621738,13.6338449159,6.86817135856,0.0,6.86817135856
 11/06  14:00:00,41.6197754588,3.93152163763,20.6387060853,0.0,3.78894180059,13.2606059349,6.12290667646,0.0,6.12290667646
 11/06  15:00:00,42.3946782033,4.09421635022,21.3980952713,0.0,3.78894180059,13.1134247809,5.37764199436,0.0,5.37764199436
 11/06  16:00:00,44.1785175609,4.17943241304,21.7317091127,0.0,4.71240779196,13.5549682428,6.12290667646,0.0,6.12290667646
 11/06  17:00:00,51.0767125575,4.13273944534,21.2262436897,0.0,7.18559832057,18.5321311015,7.11659291927,0.0,7.11659291927
 11/06  18:00:00,56.0961281497,3.63835879137,18.0837836666,0.0,8.38069375907,23.3147919321,9.35238696557,0.0,9.35238696557
 11/06  19:00:00,58.4057869528,3.36224313236,15.9236879949,0.0,10.6415932552,23.1212625696,10.9671271101,0.0,10.9671271101
 11/06  20:00:00,55.5676512414,3.06152084894,14.3555525452,0.0,12.3080778603,20.4854999863,10.4702839887,0.0,10.4702839887
 11/06  21:00:00,53.2467512814,2.76212941736,12.77416491,0.0,12.456681583,19.8967753704,9.60080852627,0.0,9.60080852627
 11/06  22:00:00,45.7551030005,2.43682399805,11.0713230704,0.0,9.18739968257,17.702556249,7.86185760137,0.0,7.86185760137
 11/06  23:00:00,36.4201965199,2.02390685259,9.08464629686,0.0,5.91811778209,14.0365255879,6.86817135856,0.0,6.86817135856
 11/06  24:00:00,28.1028630184,1.6061977405,7.0815309788,0.0,3.54045821811,10.5176760807,3.88711263016,0.0,3.88711263016
 11/07  01:00:00,22.2999334477,1.23495260723,5.35310209715,0.0,2.55330491699,7.80157382632,1.28108891501,0.0,1.28108891501
 11/07  02:00:00,20.6066999103,1.03210588203,4.45143990084,0.0,2.55330491699,7.21284921042,0.783322136917,0.0,0.783322136917
 11/07  03:00:00,19.2231090017,0.835825963275,3.558491219,0.0,2.55330491699,6.91848690247,0.409603306108,0.0,0.409603306108
 11/07  04:00:00,18.4426215247,0.716756561482,3.04425429774,0.0,2.55330491699,6.7713057485,0.409611478685,0.0,0.409611478685
 11/07  05:00:00,19.9768731417,0.617627857871,2.60114117057,0.0,3.82705111198,7.57405300124,0.783519451099,0.0,0.783519451099
 11/07  06:00:00,24.5614902002,0.628090775978,2.63668284906,0.0,6.02426329834,9.91545327661,3.65185566523,0.0,3.65185566523
 11/07  07:00:00,28.6456528984,0.738571936644,3.07777997326,0.0,6.51253267309,14.7454349813,12.011945113,0.0,12.011945113
 11/07  08:00:00,30.2916437302,1.15494328469,4.95960015499,0.0,6.01364874671,18.163451543,12.7610146468,0.0,12.7610146468
 11/07  09:00:00,34.1210779596,2.02987659582,8.85985162216,0.0,4.35151303671,18.8798367041,12.261977266,0.0,12.261977266
 11/07  10:00:00,36.4113790443,2.794322212,13.2093389312,0.0,3.78894180059,16.6187760998,10.7648551216,0.0,10.7648551216
 11/07  11:00:00,36.8538617172,3.26225888336,16.1005116359,0.0,3.78894180059,13.7021493968,9.76677368153,0.0,9.76677368153
 11/07  12:00:00,38.4704251586,3.46513304881,17.367019758,0.0,3.78894180059,13.8493305508,7.89537098122,0.0,7.89537098122
 11/07  13:00:00,39.7119093405,3.68997619657,18.6941020102,0.0,3.69398621738,13.6338449159,6.89728954106,0.0,6.89728954106
 11/07  14:00:00,40.6958364612,3.87625129543,19.77003743,0.0,3.78894180059,13.2606059349,6.14872846094,0.0,6.14872846094
 11/07  15:00:00,41.5426492042,4.01574732592,20.6245352965,0.0,3.78894180059,13.1134247809,5.40016738082,0.0,5.40016738082
 11/07  16:00:00,43.5124177548,4.12418698765,21.120854732,0.0,4.71240779196,13.5549682428,6.14872846094,0.0,6.14872846094
 11/07  17:00:00,50.0062086064,4.04375034376,20.2447288401,0.0,7.18559832057,18.5321311015,7.1468099011,0.0,7.1468099011
 11/07  18:00:00,55.5689140488,3.56232037752,17.6326079795,0.0,8.38069375907,23.3147919321,9.39249314147,0.0,9.39249314147
 11/07  19:00:00,57.9865480633,3.27923585644,15.5874563813,0.0,10.6415932552,23.1212625696,11.0143754817,0.0,11.0143754817
 11/07  20:00:00,54.5333340227,2.91482948035,13.4679266951,0.0,12.3080778603,20.4854999863,10.5153347616,0.0,10.5153347616
 11/07  21:00:00,52.2952128998,2.63036655334,11.9543893924,0.0,12.456681583,19.8967753704,9.64201350151,0.0,9.64201350151
 11/07  22:00:00,45.2682394924,2.36888736856,10.6523961917,0.0,9.18739968257,17.702556249,7.89537098122,0.0,7.89537098122
 11/07  23:00:00,36.5925838718,2.05813975823,9.22280074314,0.0,5.91811778209,14.0365255879,6.89728954106,0.0,6.89728954106
 11/07  24:00:00,29.173605456,1.7789828242,7.97948833273,0.0,3.54045821811,10.5176760807,3.90304522058,0.0,3.90304522058
 11/08  01:00:00,24.0966636366,1.5279950752,6.85678981805,0.0,2.55330491699,7.80157382632,1.2854730113,0.0,1.2854730113
 11/08  02:00:00,22.4164112585,1.33681839366,5.95643873737,0.0,2.55330491699,7.21284921042,0.785514150111,0.0,0.785514150111
 11/08  03:00:00,20.9915641558,1.1402698508,5.0225024855,0.0,2.55330491699,6.91848690247,0.410151295658,0.0,0.410151295658
 11/08  04:00:00,20.0790150739,1.00242546545,4.39497894291,0.0,2.55330491699,6.7713057485,0.410159461561,0.0,0.410159461561
 11/08  05:00:00,21.5995096516,0.904538105619,3.93686743268,0.0,3.82705111198,7.57405300124,0.785711307714,0.0,0.785711307714
 11/08  06:00:00,26.0619324549,0.898317766317,3.86689811345,0.0,6.02426329834,9.91545327661,3.66664719346,0.0,3.66664719346
 11/08  07:00:00,30.4364058942,1.05987380726,4.54723109846,0.0,6.51253267309,14.7454349813,12.0634203892,0.0,12.0634203892
 11/08  08:00:00,31.9134088856,1.43676405498,6.29954454013,0.0,6.01364874671,18.163451543,12.8157713286,0.0,12.8157713286
 11/08  09:00:00,34.7224724647,2.14057921896,9.35054350416,0.0,4.35151303671,18.8798367041,12.3145436245,0.0,12.3145436245
 11/08  10:00:00,36.1429322885,2.79223844578,12.9429759416,0.0,3.78894180059,16.6187760998,10.8108506849,0.0,10.8108506849
 11/08  11:00:00,36.9267777244,3.31697241927,16.1187141071,0.0,3.78894180059,13.7021493968,9.80838871498,0.0,9.80838871498
 11/08  12:00:00,38.8720570953,3.55780780269,17.6759769408,0.0,3.78894180059,13.8493305508,7.92877252123,0.0,7.92877252123
 11/08  13:00:00,40.2682396171,3.78454028563,19.1558681977,0.0,3.69398621738,13.6338449159,6.92631055123,0.0,6.92631055123
 11/08  14:00:00,41.9933730066,4.04452429551,20.8993009752,0.0,3.78894180059,13.2606059349,6.17446407374,0.0,6.17446407374
 11/08  15:00:00,42.5172150603,4.12015468665,21.4946937918,0.0,3.78894180059,13.1134247809,5.42261759624,0.0,5.42261759624
 11/08  16:00:00,44.5649062029,4.23773065543,22.0597995123,0.0,4.71240779196,13.5549682428,6.17446407374,0.0,6.17446407374
 11/08  17:00:00,51.7480135071,4.24313678305,21.7871473015,0.0,7.18559832057,18.5321311015,7.17692604373,0.0,7.17692604373
 11/08  18:00:00,57.7164540749,3.83304576696,19.5094226162,0.0,8.38069375907,23.3147919321,9.43246547623,0.0,9.43246547623
 11/08  19:00:00,60.1408164721,3.57151845077,17.4494421958,0.0,10.6415932552,23.1212625696,11.0614661775,0.0,11.0614661775
 11/08  20:00:00,56.643690133,3.21866562036,15.2744466653,0.0,12.3080778603,20.4854999863,10.5602351925,0.0,10.5602351925
 11/08  21:00:00,54.1025499072,2.90840587156,13.4836870815,0.0,12.456681583,19.8967753704,9.68308096873,0.0,9.68308096873
 11/08  22:00:00,47.2859099936,2.67487639317,12.3640776683,0.0,9.18739968257,17.702556249,7.92877252123,0.0,7.92877252123
 11/08  23:00:00,38.1086327396,2.29217962013,10.5048097491,0.0,5.91811778209,14.0365255879,6.92631055123,0.0,6.92631055123
 11/08  24:00:00,29.8906052525,1.9005476895,8.57492326391,0.0,3.54045821811,10.5176760807,3.91892464124,0.0,3.91892464124
 11/09  01:00:00,24.5658530186,1.61159903916,7.24237523603,0.0,2.55330491699,7.80157382632,1.28984178196,0.0,1.28984178196
 11/09  02:00:00,23.1165685996,1.45476982343,6.53864464869,0.0,2.55330491699,7.21284921042,0.787698405291,0.0,0.787698405291
 11/09  03:00:00,21.8515170001,1.28573972419,5.73698545643,0.0,2.55330491699,6.91848690247,0.410697338004,0.0,0.410697338004
 11/09  04:00:00,20.9803010211,1.15823339832,5.14045695723,0.0,2.55330491699,6.7713057485,0.410705494488,0.0,0.410705494488
 11/09  05:00:00,22.810600674,1.11270165276,4.939794908,0.0,3.82705111198,7.57405300124,0.787895339989,0.0,0.787895339989
 11/09  06:00:00,27.7367898879,1.18346969709,5.25660361565,0.0,6.02426329834,9.91545327661,3.68138531046,0.0,3.68138531046
 11/09  07:00:00,32.4658897367,1.4025241485,6.23406459966,0.0,6.51253267309,14.7454349813,12.1147081832,0.0,12.1147081832
 11/09  08:00:00,34.5296582582,1.86596868316,8.48658928456,0.0,6.01364874671,18.163451543,12.8703284504,0.0,12.8703284504
 11/09  09:00:00,39.045178571,2.7871131152,13.0267157142,0.0,4.35151303671,18.8798367041,12.3669184057,0.0,12.3669184057
 11/09  10:00:00,39.8675594393,3.34268258579,16.1171589524,0.0,3.78894180059,16.6187760998,10.856678618,0.0,10.856678618
 11/09  11:00:00,38.2540424126,3.51865506778,17.2442961468,0.0,3.78894180059,13.7021493968,9.84985208307,0.0,9.84985208307
 11/09  12:00:00,41.008220377,3.82386525932,19.5460827658,0.0,3.78894180059,13.8493305508,7.96205232984,0.0,7.96205232984
 11/09  13:00:00,41.9924461759,4.01991650717,20.6446985349,0.0,3.69398621738,13.6338449159,6.95522579478,0.0,6.95522579478
 11/09  14:00:00,43.7084616125,4.26731875916,22.3915951175,0.0,3.78894180059,13.2606059349,6.20010589348,0.0,6.20010589348
 11/09  15:00:00,45.010424717,4.42606618866,23.6819919465,0.0,3.78894180059,13.1134247809,5.44498599219,0.0,5.44498599219
 11/09  16:00:00,45.4146806609,4.36500577412,22.7822988516,0.0,4.71240779196,13.5549682428,6.20010589348,0.0,6.20010589348
 11/09  17:00:00,51.8939137861,4.27832746089,21.8978569027,0.0,7.18559832057,18.5321311015,7.20693242854,0.0,7.20693242854
 11/09  18:00:00,58.3592472966,3.93218337723,20.0530782277,0.0,8.38069375907,23.3147919321,9.47229213243,0.0,9.47229213243
 11/09  19:00:00,61.3867580742,3.75317620033,18.5137260484,0.0,10.6415932552,23.1212625696,11.1083852519,0.0,11.1083852519
 11/09  20:00:00,58.3426789441,3.46924671497,16.7228543819,0.0,12.3080778603,20.4854999863,10.6049719844,0.0,10.6049719844
 11/09  21:00:00,55.9125910035,3.19134005679,15.0107939926,0.0,12.456681583,19.8967753704,9.72399876619,0.0,9.72399876619
 11/09  22:00:00,49.4477275217,3.00478245619,14.1959891334,0.0,9.18739968257,17.702556249,7.96205232984,0.0,7.96205232984
 11/09  23:00:00,40.29121865,2.62555858966,12.3540166899,0.0,5.91811778209,14.0365255879,6.95522579478,0.0,6.95522579478
 11/09  24:00:00,31.7555723452,2.19345235223,10.1469856939,0.0,3.54045821811,10.5176760807,3.93474618959,0.0,3.93474618959
 11/10  01:00:00,25.4342433131,1.75438797264,7.96797659711,0.0,2.55330491699,7.80157382632,1.29419393528,0.0,1.29419393528
 11/10  02:00:00,23.0490192232,1.45139075864,6.47447433708,0.0,2.55330491699,7.21284921042,0.789874255982,0.0,0.789874255982
 11/10  03:00:00,21.4897426746,1.23130202262,5.42964883255,0.0,2.55330491699,6.91848690247,0.41124127149,0.0,0.41124127149
 11/10  04:00:00,20.4589745212,1.0720829554,4.70528090031,0.0,2.55330491699,6.7713057485,0.411249415797,0.0,0.411249415797
 11/10  05:00:00,21.8942541986,0.958869038109,4.17728104719,0.0,3.82705111198,7.57405300124,0.79007090117,0.0,0.79007090117
 11/10  06:00:00,26.5115909171,0.977457241331,4.2374171006,0.0,6.02426329834,9.91545327661,3.69606565034,0.0,3.69606565034
 11/10  07:00:00,31.0522445833,1.16551389767,5.05742969717,0.0,6.51253267309,14.7454349813,12.1657933055,0.0,12.1657933055
 11/10  08:00:00,32.2725442166,1.49755964197,6.59788428411,0.0,6.01364874671,18.163451543,12.9246698555,0.0,12.9246698555
 11/10  09:00:00,34.608943067,2.12045838598,9.25713493939,0.0,4.35151303671,18.8798367041,12.4190860993,0.0,12.4190860993
 11/10  10:00:00,35.5711888933,2.69768391931,12.4657870728,0.0,3.78894180059,16.6187760998,10.9023253496,0.0,10.9023253496
 11/10  11:00:00,37.4373825339,3.37580205205,16.5704892838,0.0,3.78894180059,13.7021493968,9.89115150684,0.0,9.89115150684
 11/10  12:00:00,40.3022019311,3.70059806436,18.9633315149,0.0,3.78894180059,13.8493305508,7.99520055154,0.0,7.99520055154
 11/10  13:00:00,41.0491746262,3.88032538324,19.8410181092,0.0,3.69398621738,13.6338449159,6.98402670872,0.0,6.98402670872
 11/10  14:00:00,34.7845752078,3.14819379635,14.5868336756,0.0,3.78894180059,13.2606059349,6.2256463266,0.0,6.2256463266
 11/10  15:00:00,31.6846090925,2.70062619421,12.0816163165,0.0,3.78894180059,13.1134247809,5.46726594448,0.0,5.46726594448
 11/10  16:00:00,36.4738183584,3.15587841058,15.0505639127,0.0,4.71240779196,13.5549682428,6.2256463266,0.0,6.2256463266
 11/10  17:00:00,45.6439752255,3.40785011712,16.5183956858,0.0,7.18559832057,18.5321311015,7.23682016942,0.0,7.23682016942
 11/10  18:00:00,53.2518261352,3.20138522418,15.6764552193,0.0,8.38069375907,23.3147919321,9.51196131578,0.0,9.51196131578
 11/10  19:00:00,57.5744314609,3.18481825988,15.2697573755,0.0,10.6415932552,23.1212625696,11.1551188104,0.0,11.1551188104
 11/10  20:00:00,55.0521896588,2.96286164096,13.9387501706,0.0,12.3080778603,20.4854999863,10.649531889,0.0,10.649531889
 11/10  21:00:00,53.925761178,2.84899849661,13.3663057273,0.0,12.456681583,19.8967753704,9.76475477648,0.0,9.76475477648
 11/10  22:00:00,47.3921330173,2.67806288043,12.4671142048,0.0,9.18739968257,17.702556249,7.99520055154,0.0,7.99520055154
 11/10  23:00:00,38.2641453269,2.30956222843,10.6429397281,0.0,5.91811778209,14.0365255879,6.98402670872,0.0,6.98402670872
 11/10  24:00:00,30.1696819548,1.92947773262,8.82506992311,0.0,3.54045821811,10.5176760807,3.95050518024,0.0,3.95050518024
 11/11  01:00:00,24.2321924008,1.54367260133,6.97664105605,0.0,2.55330491699,7.80157382632,1.29852818437,0.0,1.29852818437
 11/11  02:00:00,22.4523410981,1.33321315998,5.99597381068,0.0,2.55330491699,7.21284921042,0.792041058179,0.0,0.792041058179
 11/11  03:00:00,21.0148246786,1.13767216941,5.04836068971,0.0,2.55330491699,6.91848690247,0.41178293508,0.0,0.41178293508
 11/11  04:00:00,19.9450682947,0.976288688806,4.28716894035,0.0,2.55330491699,6.7713057485,0.411791064444,0.0,0.411791064444
 11/11  05:00:00,21.3868762271,0.863978100464,3.76479401334,0.0,3.82705111198,7.57405300124,0.792237347008,0.0,0.792237347008
 11/11  06:00:00,25.9757103493,0.877143763185,3.80185001091,0.0,6.02426329834,9.91545327661,3.71068386438,0.0,3.71068386438
 11/11  07:00:00,30.2480790412,1.0206506327,4.39812741996,0.0,6.51253267309,14.7454349813,12.2166606264,0.0,12.2166606264
 11/11  08:00:00,31.5175733921,1.39872346055,6.13527900349,0.0,6.01364874671,17.9699221805,12.9787794512,0.0,12.9787794512
 11/11  09:00:00,33.3252319204,2.02923380152,9.51106194593,0.0,3.66783283761,18.1171033345,12.4710312563,0.0,12.4710312563
 11/11  10:00:00,35.7918107611,2.81526454472,14.015241884,0.0,3.10526160149,15.8560427302,10.9477773616,0.0,10.9477773616
 11/11  11:00:00,35.6090434033,3.22605300033,16.3383127737,0.0,3.10526160149,12.9394160272,9.93227475583,0.0,9.93227475583
 11/11  12:00:00,37.6570387123,3.47805728244,17.9871226467,0.0,3.10526160149,13.0865971812,8.02820736981,0.0,8.02820736981
 11/11  13:00:00,39.7529167455,3.77655488396,19.9316842324,0.0,3.10526160149,12.9394160272,7.01270476393,0.0,7.01270476393
 11/11  14:00:00,40.4426645711,3.9064246193,20.9331057846,0.0,3.10526160149,12.4978725653,6.25107780953,0.0,6.25107780953
 11/11  15:00:00,40.7835575228,3.98264602028,21.3449584894,0.0,3.10526160149,12.3506914113,5.48945085512,0.0,5.48945085512
 11/11  16:00:00,41.8545273673,4.0213868427,21.0121780581,0.0,4.02872759285,12.7922348732,6.25107780953,0.0,6.25107780953
 11/11  17:00:00,48.3706719373,3.96322452693,20.1361315566,0.0,6.50191812146,17.7693977319,7.2665804154,0.0,7.2665804154
 11/11  18:00:00,56.7300772129,3.7981873571,18.7514335265,0.0,8.38069375907,23.1212625696,9.55146127863,0.0,9.55146127863
 11/11  19:00:00,60.4146149716,3.64742628682,17.6473328593,0.0,10.6415932552,23.1212625696,11.2016530132,0.0,11.2016530132
 11/11  20:00:00,57.7765575772,3.39200706653,16.2339726634,0.0,12.3080778603,20.4854999863,10.6939017102,0.0,10.6939017102
 11/11  21:00:00,55.6780453505,3.15412579838,14.813462598,0.0,12.456681583,19.8967753704,9.8053369301,0.0,9.8053369301
 11/11  22:00:00,48.4830148024,2.8901232311,13.3459356392,0.0,9.18739968257,17.702556249,8.02820736981,0.0,8.02820736981
 11/11  23:00:00,39.2360808767,2.5024971507,11.4219403556,0.0,5.91811778209,14.0365255879,7.01270476393,0.0,7.01270476393
 11/11  24:00:00,30.7182496281,2.05226728996,9.25084803906,0.0,3.54045821811,10.5176760807,3.9661969463,0.0,3.9661969463
 11/12  01:00:00,24.5869475225,1.62939869039,7.2456700887,0.0,2.55330491699,7.80157382632,1.30284324759,0.0,1.30284324759
 11/12  02:00:00,22.5811351982,1.38294270037,6.07503837036,0.0,2.55330491699,7.21284921042,0.794198170539,0.0,0.794198170539
 11/12  03:00:00,21.4484888788,1.23204988442,5.38764717487,0.0,2.55330491699,6.91848690247,0.41232216841,0.0,0.41232216841
 11/12  04:00:00,20.5428514696,1.09734617752,4.76389462659,0.0,2.55330491699,6.7713057485,0.412330280055,0.0,0.412330280055
 11/12  05:00:00,22.2430638841,1.03124334501,4.45371642588,0.0,3.82705111198,7.57405300124,0.794394035944,0.0,0.794394035944
 11/12  06:00:00,27.1638046156,1.10244205605,4.76464598439,0.0,6.02426329834,9.91545327661,3.72523562227,0.0,3.72523562227
 11/12  07:00:00,31.6575472415,1.28174528016,5.5465009728,0.0,6.51253267309,14.7454349813,12.2672950811,0.0,12.2672950811
 11/12  08:00:00,31.1343339397,1.34128317303,5.80947983858,0.0,6.01364874671,17.9699221805,13.0326412135,0.0,13.0326412135
 11/12  09:00:00,27.951100541,1.15647582978,5.00968853828,0.0,3.66783283761,18.1171033345,12.5227384937,0.0,12.5227384937
 11/12  10:00:00,25.1254216992,1.14922707012,5.01489029671,0.0,3.10526160149,15.8560427302,10.993021194,0.0,10.993021194
 11/12  11:00:00,23.70867902,1.40618330981,6.25781808086,0.0,3.10526160149,12.9394160272,9.97320965179,0.0,9.97320965179
 11/12  12:00:00,28.9280557611,2.23651959237,10.4996773856,0.0,3.10526160149,13.0865971812,8.06106300999,0.0,8.06106300999
 11/12  13:00:00,33.469924446,2.95789041656,14.4673564003,0.0,3.10526160149,12.9394160272,7.0412514677,0.0,7.0412514677
 11/12  14:00:00,35.9687318608,3.39141864973,16.9741790439,0.0,3.10526160149,12.4978725653,6.27639281098,0.0,6.27639281098
 11/12  15:00:00,36.4078723573,3.46244237327,17.4894769709,0.0,3.10526160149,12.3506914113,5.51153415426,0.0,5.51153415426
 11/12  16:00:00,39.6710323282,3.71095677024,19.1391130915,0.0,4.02872759285,12.7922348732,6.27639281098,0.0,6.27639281098
 11/12  17:00:00,46.202957851,3.62199223919,18.309649758,0.0,6.50191812146,17.7693977319,7.29620435327,0.0,7.29620435327
 11/12  18:00:00,53.997892249,3.40034882413,16.4170870956,0.0,8.38069375907,23.1212625696,9.59078032343,0.0,9.59078032343
 11/12  19:00:00,57.5978859945,3.22672885578,15.2513013132,0.0,10.6415932552,23.1212625696,11.2479740797,0.0,11.2479740797
 11/12  20:00:00,54.6714474339,2.9150324298,13.6058371568,0.0,12.3080778603,20.4854999863,10.7380683085,0.0,10.7380683085
 11/12  21:00:00,52.1184138217,2.58345269823,11.8245041694,0.0,12.456681583,19.8967753704,9.84573320901,0.0,9.84573320901
 11/12  22:00:00,45.3091487054,2.36038489658,10.7018078767,0.0,9.18739968257,17.702556249,8.06106300999,0.0,8.06106300999
 11/12  23:00:00,36.6058636205,2.04997065924,9.24424959086,0.0,5.91811778209,14.0365255879,7.0412514677,0.0,7.0412514677
 11/12  24:00:00,28.5738033954,1.67806251366,7.48060658266,0.0,3.54045821811,10.5176760807,3.98181684082,0.0,3.98181684082
 11/13  01:00:00,22.8385032746,1.31817954362,5.8084449876,0.0,2.55330491699,7.80157382632,1.30713784889,0.0,1.30713784889
 11/13  02:00:00,21.1710001702,1.12280687414,4.92503916861,0.0,2.55330491699,7.21284921042,0.79634495457,0.0,0.79634495457
 11/13  03:00:00,20.2163268657,1.00005170597,4.38748334024,0.0,2.55330491699,6.91848690247,0.412858811831,0.0,0.412858811831
 11/13  04:00:00,19.6071854074,0.914119068933,4.01145567298,0.0,2.55330491699,6.7713057485,0.412866902975,0.0,0.412866902975
 11/13  05:00:00,21.5058558799,0.880895686539,3.86685608007,0.0,3.82705111198,7.57405300124,0.796540329306,0.0,0.796540329306
 11/13  06:00:00,26.4559495811,0.956819326544,4.20241367943,0.0,6.02426329834,9.91545327661,3.73971661342,0.0,3.73971661342
 11/13  07:00:00,31.1421627122,1.16998499859,5.14287672513,0.0,6.51253267309,14.7454349813,12.3176816737,0.0,12.3176816737
 11/13  08:00:00,32.443623081,1.50576998067,6.76075280986,0.0,6.01364874671,18.163451543,13.0862391917,0.0,13.0862391917
 11/13  09:00:00,34.111184681,2.01077738442,8.86905755501,0.0,4.35151303671,18.8798367041,12.5741924989,0.0,12.5741924989
 11/13  10:00:00,34.5123052179,2.51161862435,11.5929686924,0.0,3.78894180059,16.6187760998,11.0380434482,0.0,11.0380434482
 11/13  11:00:00,34.542961355,2.9937483257,14.0581218312,0.0,3.78894180059,13.7021493968,10.0139440722,0.0,10.0139440722
 11/13  12:00:00,35.2663396265,3.12324386519,14.5048234094,0.0,3.78894180059,13.8493305508,8.0937577422,0.0,8.0937577422
 11/13  13:00:00,37.1797027598,3.40436260246,16.4475090236,0.0,3.69398621738,13.6338449159,7.06965836617,0.0,7.06965836617
 11/13  14:00:00,37.0469855729,3.44328275115,16.5541550859,0.0,3.78894180059,13.2606059349,6.30158383415,0.0,6.30158383415
 11/13  15:00:00,34.6597989648,3.12523265699,14.632199726,0.0,3.78894180059,13.1134247809,5.53350930213,0.0,5.53350930213
 11/13  16:00:00,34.2066268976,2.82984403253,13.10940683,0.0,4.71240779196,13.5549682428,6.30158383415,0.0,6.30158383415
 11/13  17:00:00,41.2563666475,2.7930712538,12.7455659712,0.0,7.18559832057,18.5321311015,7.32568321018,0.0,7.32568321018
 11/13  18:00:00,49.4421969742,2.62920380342,12.4390074791,0.0,8.38069375907,23.3147919321,9.62990680624,0.0,9.62990680624
 11/13  19:00:00,54.5014743978,2.69596514417,12.6856534281,0.0,10.6415932552,23.1212625696,11.2940682923,0.0,11.2940682923
 11/13  20:00:00,52.6611891699,2.55990817888,11.9507031437,0.0,12.3080778603,20.4854999863,10.7820186043,0.0,10.7820186043
 11/13  21:00:00,51.1187352791,2.38933827188,11.0189400531,0.0,12.456681583,19.8967753704,9.88593165024,0.0,9.88593165024
 11/13  22:00:00,44.3948855816,2.18602273589,9.96190691359,0.0,9.18739968257,17.702556249,8.0937577422,0.0,8.0937577422
 11/13  23:00:00,35.4301962024,1.83862476335,8.27992806859,0.0,5.91811778209,14.0365255879,7.06965836617,0.0,7.06965836617
 11/13  24:00:00,27.4713850676,1.4785877285,6.57766304006,0.0,3.54045821811,10.5176760807,3.99736023809,0.0,3.99736023809
 11/14  01:00:00,21.869073769,1.14141761977,5.01577740582,0.0,2.55330491699,7.80157382632,1.31141071818,0.0,1.31141071818
 11/14  02:00:00,20.2433578025,0.953874821641,4.16632885338,0.0,2.55330491699,7.21284921042,0.798480774821,0.0,0.798480774821
 11/14  03:00:00,19.3196995247,0.837717064146,3.65319064107,0.0,2.55330491699,6.91848690247,0.413392706457,0.0,0.413392706457
 11/14  04:00:00,18.7609747453,0.76153540705,3.31782867272,0.0,2.55330491699,6.7713057485,0.413400774312,0.0,0.413400774312
 11/14  05:00:00,20.7488203192,0.745106277329,3.24560992859,0.0,3.82705111198,7.57405300124,0.798675591493,0.0,0.798675591493
 11/14  06:00:00,25.7310909132,0.827607009141,3.60676732893,0.0,6.02426329834,9.91545327661,3.75412254826,0.0,3.75412254826
 11/14  07:00:00,30.2720337143,1.01450147921,4.42823124656,0.0,6.51253267309,14.7454349813,12.3678054816,0.0,12.3678054816
 11/14  08:00:00,30.7451225409,1.21660064002,5.35142161037,0.0,6.01364874671,18.163451543,13.1395575134,0.0,13.1395575134
 11/14  09:00:00,32.0881738514,1.71213318036,7.14469092944,0.0,4.35151303671,18.8798367041,12.6253780342,0.0,12.6253780342
 11/14  10:00:00,31.7175907437,2.09642777,9.21344507261,0.0,3.78894180059,16.6187760998,11.0828307913,0.0,11.0828307913
 11/14  11:00:00,31.5149606228,2.51049485876,11.5133745661,0.0,3.78894180059,13.7021493968,10.0544659541,0.0,10.0544659541
 11/14  12:00:00,33.4915760269,2.75667587924,13.0966277958,0.0,3.78894180059,13.8493305508,8.12628188419,0.0,8.12628188419
 11/14  13:00:00,34.8134702569,3.01340554919,14.4722335739,0.0,3.69398621738,13.6338449159,7.09791704692,0.0,7.09791704692
 11/14  14:00:00,32.9947682123,2.8000025235,13.145217953,0.0,3.78894180059,13.2606059349,6.32664341897,0.0,6.32664341897
 11/14  15:00:00,31.7785397976,2.64373009043,12.2324431253,0.0,3.78894180059,13.1134247809,5.55536979101,0.0,5.55536979101
 11/14  16:00:00,31.8408471629,2.46601677645,11.1074543513,0.0,4.71240779196,13.5549682428,6.32664341897,0.0,6.32664341897
 11/14  17:00:00,38.270882442,2.3591735569,10.1939794626,0.0,7.18559832057,18.5321311015,7.35500825624,0.0,7.35500825624
 11/14  18:00:00,46.5981774075,2.21812530844,10.0060664073,0.0,8.38069375907,23.3147919321,9.6688291401,0.0,9.6688291401
 11/14  19:00:00,52.2197886023,2.37202716052,10.7279056163,0.0,10.6415932552,23.1212625696,11.3399220007,0.0,11.3399220007
 11/14  20:00:00,51.2869897951,2.36870592309,10.7677060247,0.0,12.3080778603,20.4854999863,10.825739582,0.0,10.825739582
 11/14  21:00:00,50.9492495464,2.37142144174,10.8673711506,0.0,12.456681583,19.8967753704,9.92592034942,0.0,9.92592034942
 11/14  22:00:00,45.158727136,2.30235164021,10.6094195637,0.0,9.18739968257,17.702556249,8.12628188419,0.0,8.12628188419
 11/14  23:00:00,37.1728842938,2.10352951999,9.75771140335,0.0,5.91811778209,14.0365255879,7.09791704692,0.0,7.09791704692
 11/14  24:00:00,29.7959800233,1.84339019195,8.53745553228,0.0,3.54045821811,10.5176760807,4.01282253511,0.0,4.01282253511
 11/15  01:00:00,24.5826286759,1.58142712381,7.28932280868,0.0,2.55330491699,7.80157382632,1.31566059178,0.0,1.31566059178
 11/15  02:00:00,23.4331770093,1.47344389587,6.83657898596,0.0,2.55330491699,7.21284921042,0.800604999068,0.0,0.800604999068
 11/15  03:00:00,21.6217564659,1.22686223816,5.5661024083,0.0,2.55330491699,6.91848690247,0.413923694216,0.0,0.413923694216
 11/15  04:00:00,19.9513532517,0.974275957597,4.29546662864,0.0,2.55330491699,6.7713057485,0.413931735988,0.0,0.413931735988
 11/15  05:00:00,21.7083467192,0.918877399647,4.0313652063,0.0,3.82705111198,7.57405300124,0.800799190167,0.0,0.800799190167
 11/15  06:00:00,26.8407694613,1.02326389446,4.5207889917,0.0,6.02426329834,9.91545327661,3.76844915947,0.0,3.76844915947
 11/15  07:00:00,33.451051758,1.39452184756,6.3343955886,0.0,6.51253267309,14.7454349813,12.4176516604,0.0,12.4176516604
 11/15  08:00:00,32.9361286845,1.57070454261,7.18832385134,0.0,6.01364874671,18.163451543,13.1925803888,0.0,13.1925803888
 11/15  09:00:00,31.8856225984,1.66970643168,6.98456642509,0.0,4.35151303671,18.8798367041,12.6762799416,0.0,12.6762799416
 11/15  10:00:00,29.1178944529,1.69205030949,7.0181262423,0.0,3.78894180059,16.6187760998,11.1273699599,0.0,11.1273699599
 11/15  11:00:00,26.2987686382,1.71242233466,7.09525510551,0.0,3.78894180059,13.7021493968,10.0947632971,0.0,10.0947632971
 11/15  12:00:00,26.0990203156,1.65226378998,6.80848417377,0.0,3.78894180059,13.8493305508,8.15862580426,0.0,8.15862580426
 11/15  13:00:00,25.471263667,1.60211347494,6.54131905834,0.0,3.69398621738,13.6338449159,7.1260191414,0.0,7.1260191414
 11/15  14:00:00,25.0585157174,1.57133811035,6.4376298712,0.0,3.78894180059,13.2606059349,6.35156414426,0.0,6.35156414426
 11/15  15:00:00,24.9481961748,1.56803941968,6.47779017326,0.0,3.78894180059,13.1134247809,5.57710914712,0.0,5.57710914712
 11/15  16:00:00,26.6958555681,1.62935567358,6.79912385937,0.0,4.71240779196,13.5549682428,6.35156414426,0.0,6.35156414426
 11/15  17:00:00,35.3003659791,1.83433486867,7.74830168796,0.0,7.18559832057,18.5321311015,7.38417080712,0.0,7.38417080712
 11/15  18:00:00,45.4346568254,1.96855437436,9.09211675929,0.0,8.38069375907,23.3147919321,9.70753579854,0.0,9.70753579854
 11/15  19:00:00,51.9155309044,2.26552056299,10.5301545159,0.0,10.6415932552,23.1212625696,11.3855216257,0.0,11.3855216257
 11/15  20:00:00,51.1626703698,2.295811712,10.7162808105,0.0,12.3080778603,20.4854999863,10.8692182942,0.0,10.8692182942
 11/15  21:00:00,50.8094620626,2.31109339069,10.7879117179,0.0,12.456681583,19.8967753704,9.96568746425,0.0,9.96568746425
 11/15  22:00:00,45.1637867408,2.2786930529,10.6381377558,0.0,9.18739968257,17.702556249,8.15862580426,0.0,8.15862580426
 11/15  23:00:00,36.9306787901,2.04979405845,9.56924136118,0.0,5.91811778209,14.0365255879,7.1260191414,0.0,7.1260191414
 11/15  24:00:00,29.4104576596,1.77241907283,8.22290428765,0.0,3.54045821811,10.5176760807,4.02819915284,0.0,4.02819915284
 11/16  01:00:00,24.294049454,1.5275032161,7.05466749457,0.0,2.55330491699,7.80157382632,1.31988621268,0.0,1.31988621268
 11/16  02:00:00,23.1378125742,1.42652981733,6.58812862938,0.0,2.55330491699,7.21284921042,0.802716998506,0.0,0.802716998506
 11/16  03:00:00,22.5006694591,1.36553543463,6.30634220498,0.0,2.55330491699,6.91848690247,0.414451617892,0.0,0.414451617892
 11/16  04:00:00,22.1328333924,1.32626387727,6.12495884968,0.0,2.55330491699,6.7713057485,0.414459630784,0.0,0.414459630784
 11/16  05:00:00,24.3095353245,1.34408137475,6.20734983653,0.0,3.82705111198,7.57405300124,0.802910496437,0.0,0.802910496437
 11/16  06:00:00,29.8397888792,1.51259976611,7.03047253795,0.0,6.02426329834,9.91545327661,3.78269220327,0.0,3.78269220327
 11/16  07:00:00,35.4566241033,1.72624069611,8.00824908538,0.0,6.51253267309,14.7454349813,12.4672054478,0.0,12.4672054478
 11/16  08:00:00,34.2738110213,1.7971391008,8.29957163,0.0,6.01364874671,18.163451543,13.2452921157,0.0,13.2452921157
 11/16  09:00:00,33.6594752198,1.96299293059,8.46513254761,0.0,4.35151303671,18.8798367041,12.7268831468,0.0,12.7268831468
 11/16  10:00:00,30.1543629623,1.86157594348,7.88506911774,0.0,3.78894180059,16.6187760998,11.1716477642,0.0,11.1716477642
 11/16  11:00:00,27.5882369015,1.92040341,8.1767422935,0.0,3.78894180059,13.7021493968,10.1348241677,0.0,10.1348241677
 11/16  12:00:00,29.4591400696,2.1976730387,9.62319467908,0.0,3.78894180059,13.8493305508,8.19077992405,0.0,8.19077992405
 11/16  13:00:00,33.6332034041,2.8866309545,13.4187413159,0.0,3.69398621738,13.6338449159,7.15395632745,0.0,7.15395632745
 11/16  14:00:00,36.3334071759,3.36407144595,15.9197879941,0.0,3.78894180059,13.2606059349,6.37633863,0.0,6.37633863
 11/16  15:00:00,36.0853036581,3.39289084667,15.7900462296,0.0,3.78894180059,13.1134247809,5.59872093256,0.0,5.59872093256
 11/16  16:00:00,35.537699694,3.08686218397,14.1834614749,0.0,4.71240779196,13.5549682428,6.37633863,0.0,6.37633863
 11/16  17:00:00,42.6585575369,3.02205869167,13.9187694227,0.0,7.18559832057,18.5321311015,7.4131622266,0.0,7.4131622266
 11/16  18:00:00,50.8001105527,2.84548438561,13.5806404754,0.0,8.38069375907,23.3147919321,9.74601531894,0.0,9.74601531894
 11/16  19:00:00,55.3870174206,2.85923400567,13.4079275894,0.0,10.6415932552,23.1212625696,11.4308536634,0.0,11.4308536634
 11/16  20:00:00,53.8806282092,2.76006214981,12.9699882121,0.0,12.3080778603,20.4854999863,10.9124418651,0.0,10.9124418651
 11/16  21:00:00,52.7630752396,2.6309722724,12.4216460131,0.0,12.456681583,19.8967753704,10.0052212181,0.0,10.0052212181
 11/16  22:00:00,45.5258286849,2.35017995038,10.9286928024,0.0,9.18739968257,17.702556249,8.19077992405,0.0,8.19077992405
 11/16  23:00:00,36.0851916919,1.94600114827,8.82754717318,0.0,5.91811778209,14.0365255879,7.15395632745,0.0,7.15395632745
 11/16  24:00:00,28.241132378,1.60767226533,7.21832581358,0.0,3.54045821811,10.5176760807,4.04348553766,0.0,4.04348553766
 11/17  01:00:00,23.0677494105,1.34046658317,6.01540408394,0.0,2.55330491699,7.80157382632,1.32408633101,0.0,1.32408633101
 11/17  02:00:00,21.7533039132,1.2088724546,5.42127733117,0.0,2.55330491699,7.21284921042,0.804816147928,0.0,0.804816147928
 11/17  03:00:00,20.8504659972,1.10421674625,4.91745743153,0.0,2.55330491699,6.91848690247,0.414976321173,0.0,0.414976321173
 11/17  04:00:00,20.1691910846,1.01100617562,4.47657424351,0.0,2.55330491699,6.7713057485,0.414984302387,0.0,0.414984302387
 11/17  05:00:00,22.0507591192,0.975815425993,4.31683958,0.0,3.82705111198,7.57405300124,0.805008885049,0.0,0.805008885049
 11/17  06:00:00,26.574512019,0.984080112721,4.29371533112,0.0,6.02426329834,9.91545327661,3.79684746066,0.0,3.79684746066
 11/17  07:00:00,31.4203987444,1.07601615732,4.62224826524,0.0,6.51253267309,14.7454349813,12.5164521682,0.0,12.5164521682
 11/17  08:00:00,30.2467777447,1.1438842698,4.92579318441,0.0,6.01364874671,18.163451543,13.297677084,0.0,13.297677084
 11/17  09:00:00,29.4118075376,1.28010666374,4.90035113224,0.0,4.35151303671,18.8798367041,12.7771726644,0.0,12.7771726644
 11/17  10:00:00,26.6425034935,1.2927545209,4.94203107152,0.0,3.78894180059,16.6187760998,11.2156510917,0.0,11.2156510917
 11/17  11:00:00,24.1312439867,1.36886485635,5.27128793236,0.0,3.78894180059,13.7021493968,10.1746367021,0.0,10.1746367021
 11/17  12:00:00,24.7850643241,1.45630841725,5.69048355503,0.0,3.78894180059,13.8493305508,8.22273472143,0.0,8.22273472143
 11/17  13:00:00,24.990476715,1.54357133066,6.11907425054,0.0,3.69398621738,13.6338449159,7.18172033173,0.0,7.18172033173
 11/17  14:00:00,24.6365442686,1.52773922536,6.05925730742,0.0,3.78894180059,13.2606059349,6.40095953946,0.0,6.40095953946
 11/17  15:00:00,24.1311463313,1.46913066208,5.75964908741,0.0,3.78894180059,13.1134247809,5.62019874719,0.0,5.62019874719
 11/17  16:00:00,25.2266706238,1.42852470358,5.53076988509,0.0,4.71240779196,13.5549682428,6.40095953946,0.0,6.40095953946
 11/17  17:00:00,33.0496813147,1.50474454128,5.82720735095,0.0,7.18559832057,18.5321311015,7.44197392916,0.0,7.44197392916
 11/17  18:00:00,42.2210857801,1.46405262413,6.38304746426,0.0,8.38069375907,23.3147919321,9.78425630597,0.0,9.78425630597
 11/17  19:00:00,47.525263254,1.57751165479,6.8278957737,0.0,10.6415932552,23.1212625696,11.4759046892,0.0,11.4759046892
 11/17  20:00:00,46.2132625501,1.51972808134,6.54295662147,0.0,12.3080778603,20.4854999863,10.9553974944,0.0,10.9553974944
 11/17  21:00:00,45.5370067816,1.47502200803,6.35152781948,0.0,12.456681583,19.8967753704,10.0445099034,0.0,10.0445099034
 11/17  22:00:00,39.4027909501,1.35510286703,5.80073215101,0.0,9.18739968257,17.702556249,8.22273472143,0.0,8.22273472143
 11/17  23:00:00,30.9119761705,1.07076833651,4.52956446353,0.0,5.91811778209,14.0365255879,7.18172033173,0.0,7.18172033173
 11/17  24:00:00,23.6387320783,0.811250198536,3.41234758067,0.0,3.54045821811,10.5176760807,4.05867716265,0.0,4.05867716265
 11/18  01:00:00,18.8575986682,0.604862472672,2.54085745211,0.0,2.55330491699,7.80157382632,1.32825970435,0.0,1.32825970435
 11/18  02:00:00,17.366009701,0.436470165363,1.80638540822,0.0,2.55330491699,7.21284921042,0.806901825918,0.0,0.806901825918
 11/18  03:00:00,16.372197892,0.306307787901,1.2370982846,0.0,2.55330491699,6.91848690247,0.415497648698,0.0,0.415497648698
 11/18  04:00:00,15.827527836,0.230706297272,0.915210873202,0.0,2.55330491699,6.7713057485,0.415505595436,0.0,0.415505595436
 11/18  05:00:00,17.7569299612,0.201945570784,0.796880277189,0.0,3.82705111198,7.57405300124,0.80709373457,0.0,0.80709373457
 11/18  06:00:00,22.3712015393,0.218125534174,0.856359429973,0.0,6.02426329834,9.91545327661,3.81091073869,0.0,3.81091073869
 11/18  07:00:00,27.0679094798,0.275489031636,1.07028612634,0.0,6.51253267309,14.7454349813,12.5653772369,0.0,12.5653772369
 11/18  08:00:00,26.3893529306,0.484711630249,1.92107037228,0.0,6.01364874671,17.9699221805,13.3497197804,0.0,13.3497197804
 11/18  09:00:00,25.6899908161,0.765320406258,3.13973423696,0.0,3.66783283761,18.1171033345,12.8271336014,0.0,12.8271336014
 11/18  10:00:00,25.3881284852,1.22778635977,5.19903779299,0.0,3.10526160149,15.8560427302,11.2593669113,0.0,11.2593669113
 11/18  11:00:00,25.1056116931,1.68431377611,7.3766202877,0.0,3.10526160149,12.9394160272,10.2141891103,0.0,10.2141891103
 11/18  12:00:00,27.2032312395,2.0153914181,8.99598103822,0.0,3.10526160149,13.0865971812,8.25448073328,0.0,8.25448073328
 11/18  13:00:00,28.397707757,2.24307978506,10.1099503428,0.0,3.10526160149,12.9394160272,7.2093029322,0.0,7.2093029322
 11/18  14:00:00,29.0826172514,2.42798368207,11.0514994022,0.0,3.10526160149,12.4978725653,6.42541958138,0.0,6.42541958138
 11/18  15:00:00,29.0589579569,2.4580875431,11.1449174007,0.0,3.10526160149,12.3506914113,5.64153623057,0.0,5.64153623057
 11/18  16:00:00,29.032277386,2.24263038019,9.96868453936,0.0,4.02872759285,12.7922348732,6.42541958138,0.0,6.42541958138
 11/18  17:00:00,36.4325065487,2.25007398259,9.91111671228,0.0,6.50191812146,17.7693977319,7.47059738247,0.0,7.47059738247
 11/18  18:00:00,45.6295761522,2.14883608109,9.30028374181,0.0,8.38069375907,23.1212625696,9.82224743491,0.0,9.82224743491
 11/18  19:00:00,49.2243931634,1.93712264331,8.16741469459,0.0,10.6415932552,23.1212625696,11.5206613617,0.0,11.5206613617
 11/18  20:00:00,46.894424508,1.68700442993,7.05684223082,0.0,12.3080778603,20.4854999863,10.9980724611,0.0,10.9980724611
 11/18  21:00:00,45.2030369659,1.45950007409,6.03307993771,0.0,12.456681583,19.8967753704,10.0835418852,0.0,10.0835418852
