Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  22:00:00,38.3611567973,1.20659248021,4.90760838504,0.0,9.18739968257,17.702556249,8.25448073328,0.0,8.25448073328
 11/18  23:00:00,29.9026343776,0.909257270402,3.68173373675,0.0,5.91811778209,14.0365255879,7.2093029322,0.0,7.2093029322
 11/18  24:00:00,22.5318821447,0.619831559772,2.49691628589,0.0,3.54045821811,10.5176760807,4.07376952894,0.0,4.07376952894
 11/19  01:00:00,17.770587771,0.410933567548,1.64777546007,0.0,2.55330491699,7.80157382632,1.33240509814,0.0,1.33240509814
 11/19  02:00:00,16.7802462296,0.330960313698,1.32613178841,0.0,2.55330491699,7.21284921042,0.80897341503,0.0,0.80897341503
 11/19  03:00:00,16.2718022377,0.288262293972,1.15474812426,0.0,2.55330491699,6.91848690247,0.416015446104,0.0,0.416015446104
 11/19  04:00:00,15.9696657616,0.257319099153,1.03073599699,0.0,2.55330491699,6.7713057485,0.416023355569,0.0,0.416023355569
 11/19  05:00:00,17.9288372726,0.235202445362,0.935530713941,0.0,3.82705111198,7.57405300124,0.809164427572,0.0,0.809164427572
 11/19  06:00:00,22.582226577,0.259156791952,1.02635320984,0.0,6.02426329834,9.91545327661,3.82487787169,0.0,3.82487787169
 11/19  07:00:00,27.2656509422,0.314271514656,1.22924510568,0.0,6.51253267309,14.7454349813,12.6139661646,0.0,12.6139661646
 11/19  08:00:00,26.6186807011,0.523383857304,2.11172591568,0.0,6.01364874671,17.9699221805,13.4014047931,0.0,13.4014047931
 11/19  09:00:00,26.4016643921,0.873985995604,3.74274222362,0.0,3.66783283761,18.1171033345,12.8767511625,0.0,12.8767511625
 11/19  10:00:00,26.7680221234,1.43042009278,6.37629769824,0.0,3.10526160149,15.8560427302,11.302782277,0.0,11.302782277
 11/19  11:00:00,27.4426321636,2.03116290861,9.36679162563,0.0,3.10526160149,12.9394160272,10.2534696792,0.0,10.2534696792
 11/19  12:00:00,30.991510641,2.54675459468,12.2528972631,0.0,3.10526160149,13.0865971812,8.28600855834,0.0,8.28600855834
 11/19  13:00:00,33.231662342,2.87833388253,14.3086508303,0.0,3.10526160149,12.9394160272,7.23669596052,0.0,7.23669596052
 11/19  14:00:00,34.4449006594,3.13268528683,15.7090812054,0.0,3.10526160149,12.4978725653,6.44971151216,0.0,6.44971151216
 11/19  15:00:00,35.6049637168,3.33018641866,16.818824285,0.0,3.10526160149,12.3506914113,5.6627270638,0.0,5.6627270638
 11/19  16:00:00,37.0873887138,3.37343293763,16.8929933097,0.0,4.02872759285,12.7922348732,6.44971151216,0.0,6.44971151216
 11/19  17:00:00,42.479170165,3.10809582328,15.0997584879,0.0,6.50191812146,17.7693977319,7.49902410998,0.0,7.49902410998
 11/19  18:00:00,50.5892609301,2.8853558308,13.5234487699,0.0,8.38069375907,23.1212625696,9.85997745506,0.0,9.85997745506
 11/19  19:00:00,54.4735913644,2.74512484812,12.6086106907,0.0,10.6415932552,23.1212625696,11.5651104265,0.0,11.5651104265
 11/19  20:00:00,52.5987799775,2.58942968814,11.858772442,0.0,12.3080778603,20.4854999863,11.0404541276,0.0,11.0404541276
 11/19  21:00:00,51.1235497736,2.41823475199,10.9948580675,0.0,12.456681583,19.8967753704,10.1223056045,0.0,10.1223056045
 11/19  22:00:00,44.6744177381,2.25936576977,10.1680960362,0.0,9.18739968257,17.702556249,8.28600855834,0.0,8.28600855834
 11/19  23:00:00,35.8063772958,1.92583720328,8.56889672207,0.0,5.91811778209,14.0365255879,7.23669596052,0.0,7.23669596052
 11/19  24:00:00,27.3236872641,1.48145773572,6.42709522928,0.0,3.54045821811,10.5176760807,4.08875816708,0.0,4.08875816708
 11/20  01:00:00,21.725657191,1.14008504548,4.87369340218,0.0,2.55330491699,7.80157382632,1.336521286,0.0,1.336521286
 11/20  02:00:00,19.8430080273,0.90552626295,3.81432763692,0.0,2.55330491699,7.21284921042,0.811030301972,0.0,0.811030301972
 11/20  03:00:00,19.0702822297,0.81136364522,3.43012676497,0.0,2.55330491699,6.91848690247,0.416529560071,0.0,0.416529560071
 11/20  04:00:00,18.3029180952,0.690782730621,2.93052469911,0.0,2.55330491699,6.7713057485,0.416537429465,0.0,0.416537429465
 11/20  05:00:00,19.8999444655,0.605540182964,2.53630016929,0.0,3.82705111198,7.57405300124,0.811220350813,0.0,0.811220350813
 11/20  06:00:00,25.2549974754,0.75622527938,3.20205562083,0.0,6.02426329834,9.91545327661,3.83874472251,0.0,3.83874472251
 11/20  07:00:00,30.9555405862,0.990640299053,4.24276596532,0.0,6.51253267309,14.7454349813,12.6622045616,0.0,12.6622045616
 11/20  08:00:00,30.062781554,1.10776060686,4.77792065664,0.0,6.01364874671,18.163451543,13.4527168159,0.0,13.4527168159
 11/20  09:00:00,29.525444249,1.29234994701,5.00174456042,0.0,4.35151303671,18.8798367041,12.9260106538,0.0,12.9260106538
 11/20  10:00:00,27.9481788943,1.50459481125,6.0358661819,0.0,3.78894180059,16.6187760998,11.3458843316,0.0,11.3458843316
 11/20  11:00:00,30.6546325408,2.40768316169,10.7558581811,0.0,3.78894180059,13.7021493968,10.2924667763,0.0,10.2924667763
 11/20  12:00:00,36.0421319322,3.18042061901,15.2234389613,0.0,3.78894180059,13.8493305508,8.31730885992,0.0,8.31730885992
 11/20  13:00:00,38.737642888,3.59888053292,17.8109312213,0.0,3.69398621738,13.6338449159,7.26389130452,0.0,7.26389130452
 11/20  14:00:00,38.9165356913,3.62991217792,18.2370757776,0.0,3.78894180059,13.2606059349,6.47382813797,0.0,6.47382813797
 11/20  15:00:00,37.6656947112,3.48622470259,17.2771034268,0.0,3.78894180059,13.1134247809,5.68376497142,0.0,5.68376497142
 11/20  16:00:00,37.6714399479,3.29967612711,16.1043877856,0.0,4.71240779196,13.5549682428,6.47382813797,0.0,6.47382813797
 11/20  17:00:00,43.7316118771,3.16073314771,14.8531493069,0.0,7.18559832057,18.5321311015,7.52724569337,0.0,7.52724569337
 11/20  18:00:00,50.7208040372,2.86510625337,13.4817120921,0.0,8.38069375907,23.3147919321,9.89743519302,0.0,9.89743519302
 11/20  19:00:00,55.3156947441,2.8648893545,13.3309495641,0.0,10.6415932552,23.1212625696,11.6092387205,0.0,11.6092387205
 11/20  20:00:00,53.7785533384,2.76386471753,12.8641107735,0.0,12.3080778603,20.4854999863,11.0825299428,0.0,11.0825299428
 11/20  21:00:00,52.6352615842,2.65220299975,12.2726016304,0.0,12.456681583,19.8967753704,10.1607895819,0.0,10.1607895819
 11/20  22:00:00,46.000450771,2.46742347131,11.2860713676,0.0,9.18739968257,17.702556249,8.31730885992,0.0,8.31730885992
 11/20  23:00:00,37.1937992519,2.14115198053,9.74100390092,0.0,5.91811778209,14.0365255879,7.26389130452,0.0,7.26389130452
 11/20  24:00:00,29.2387508564,1.77926429675,8.0443522606,0.0,3.54045821811,10.5176760807,4.10363863832,0.0,4.10363863832
 11/21  01:00:00,23.6946288997,1.45141043794,6.5313397184,0.0,2.55330491699,7.80157382632,1.34060705014,0.0,1.34060705014
 11/21  02:00:00,22.2575440196,1.29714171526,5.83724817694,0.0,2.55330491699,7.21284921042,0.813071877791,0.0,0.813071877791
 11/21  03:00:00,21.4319442186,1.20044344139,5.40270895776,0.0,2.55330491699,6.91848690247,0.417039838365,0.0,0.417039838365
 11/21  04:00:00,20.8811883037,1.12694108646,5.07263655174,0.0,2.55330491699,6.7713057485,0.417047664898,0.0,0.417047664898
 11/21  05:00:00,22.5694979641,1.06263084333,4.74876300751,0.0,3.82705111198,7.57405300124,0.813260895424,0.0,0.813260895424
 11/21  06:00:00,27.2621131747,1.10113447661,4.86426212296,0.0,6.02426329834,9.91545327661,3.85250718375,0.0,3.85250718375
 11/21  07:00:00,32.9298542737,1.32778662577,5.87993332607,0.0,6.51253267309,14.7454349813,12.7100781422,0.0,12.7100781422
 11/21  08:00:00,33.0278246513,1.60505414236,7.24567021843,0.0,6.01364874671,18.163451543,13.5036406533,0.0,13.5036406533
 11/21  09:00:00,35.5890604653,2.25299680683,10.1047139168,0.0,4.35151303671,18.8798367041,12.9748974877,0.0,12.9748974877
 11/21  10:00:00,33.1920578828,2.34860574943,10.4357342323,0.0,3.78894180059,16.6187760998,11.388660311,0.0,11.388660311
 11/21  11:00:00,31.662748135,2.55461078188,11.6170461551,0.0,3.78894180059,13.7021493968,10.3311688529,0.0,10.3311688529
 11/21  12:00:00,33.339516011,2.76567033341,12.9355733257,0.0,3.78894180059,13.8493305508,8.34837236875,0.0,8.34837236875
 11/21  13:00:00,33.6811777183,2.86809732318,13.4852492614,0.0,3.69398621738,13.6338449159,7.29088091055,0.0,7.29088091055
 11/21  14:00:00,34.6184884023,3.0198623241,14.5490783423,0.0,3.78894180059,13.2606059349,6.4977623169,0.0,6.4977623169
 11/21  15:00:00,34.2569283361,2.97894499413,14.3756167601,0.0,3.78894180059,13.1134247809,5.70464372326,0.0,5.70464372326
 11/21  16:00:00,35.1759600097,2.92122216893,13.9873618056,0.0,4.71240779196,13.5549682428,6.4977623169,0.0,6.4977623169
 11/21  17:00:00,42.1526913935,2.92550452501,13.509457446,0.0,7.18559832057,18.5321311015,7.5552537751,0.0,7.5552537751
 11/21  18:00:00,49.983323231,2.73124118505,12.8780963542,0.0,8.38069375907,23.3147919321,9.93460955604,0.0,9.93460955604
 11/21  19:00:00,54.7507342448,2.75185540604,12.8790230132,0.0,10.6415932552,23.1212625696,11.6530331756,0.0,11.6530331756
 11/21  20:00:00,52.822854576,2.59468887806,12.0775878506,0.0,12.3080778603,20.4854999863,11.1242874465,0.0,11.1242874465
 11/21  21:00:00,51.7314658971,2.47969188065,11.5413170624,0.0,12.456681583,19.8967753704,10.1989824206,0.0,10.1989824206
 11/21  22:00:00,45.1812088476,2.29978380381,10.6344691117,0.0,9.18739968257,17.702556249,8.34837236875,0.0,8.34837236875
 11/21  23:00:00,36.478978835,1.9937817715,9.17355369307,0.0,5.91811778209,14.0365255879,7.29088091055,0.0,7.29088091055
 11/21  24:00:00,28.8212190955,1.68987312722,7.71621166918,0.0,3.54045821811,10.5176760807,4.11840653596,0.0,4.11840653596
 11/22  01:00:00,23.2929012602,1.3755014604,6.20552105645,0.0,2.55330491699,7.80157382632,1.34466118167,0.0,1.34466118167
 11/22  02:00:00,21.5011877828,1.16932529853,5.20870835685,0.0,2.55330491699,7.21284921042,0.815097538049,0.0,0.815097538049
 11/22  03:00:00,20.2800567171,1.00940580312,4.44185909455,0.0,2.55330491699,6.91848690247,0.417546129886,0.0,0.417546129886
 11/22  04:00:00,19.2554746036,0.855746648536,3.71811728956,0.0,2.55330491699,6.7713057485,0.417553910771,0.0,0.417553910771
 11/22  05:00:00,20.8847064846,0.776034518869,3.3505678525,0.0,3.82705111198,7.57405300124,0.815285457083,0.0,0.815285457083
 11/22  06:00:00,25.8262206695,0.851236642076,3.6782674522,0.0,6.02426329834,9.91545327661,3.86616117895,0.0,3.86616117895
 11/22  07:00:00,31.3283889715,1.05225885927,4.55399579039,0.0,6.51253267309,14.7454349813,12.7575727286,0.0,12.7575727286
 11/22  08:00:00,30.7158002763,1.21872674837,5.31997323739,0.0,6.01364874671,18.163451543,13.5541612247,0.0,13.5541612247
 11/22  09:00:00,31.7066150489,1.66240141709,6.81286389025,0.0,4.35151303671,18.8798367041,13.0233971867,0.0,13.0233971867
 11/22  10:00:00,33.3568588221,2.37998670549,10.5691542155,0.0,3.78894180059,16.6187760998,11.4310975474,0.0,11.4310975474
 11/22  11:00:00,35.7717596473,3.1879563375,15.0927121118,0.0,3.78894180059,13.7021493968,10.3695644477,0.0,10.3695644477
 11/22  12:00:00,39.1438799653,3.62156085143,17.884046762,0.0,3.78894180059,13.8493305508,8.37918988565,0.0,8.37918988565
 11/22  13:00:00,40.0838374234,3.77158994264,18.984416347,0.0,3.69398621738,13.6338449159,7.31765678589,0.0,7.31765678589
 11/22  14:00:00,40.2779530688,3.87678996284,19.3516153701,0.0,3.78894180059,13.2606059349,6.52150696108,0.0,6.52150696108
 11/22  15:00:00,40.5348644155,3.95683733,19.6756605037,0.0,3.78894180059,13.1134247809,5.72535713626,0.0,5.72535713626
 11/22  16:00:00,41.6333603097,3.9474797396,19.418504535,0.0,4.71240779196,13.5549682428,6.52150696108,0.0,6.52150696108
 11/22  17:00:00,48.0884784686,3.82381749473,18.5469315513,0.0,7.18559832057,18.5321311015,7.58304006083,0.0,7.58304006083
 11/22  18:00:00,54.6935547622,3.44766423018,16.8719048403,0.0,8.38069375907,23.3147919321,9.97148953529,0.0,9.97148953529
 11/22  19:00:00,58.2929888386,3.31161033396,15.8615226791,0.0,10.6415932552,23.1212625696,11.6964808224,0.0,11.6964808224
 11/22  20:00:00,55.3142940932,3.01273854532,14.1509777006,0.0,12.3080778603,20.4854999863,11.1657142725,0.0,11.1657142725
 11/22  21:00:00,52.6724498168,2.68106429259,12.2809285701,0.0,12.456681583,19.8967753704,10.2368728102,0.0,10.2368728102
 11/22  22:00:00,45.3505860806,2.3792747241,10.7243554244,0.0,9.18739968257,17.702556249,8.37918988565,0.0,8.37918988565
 11/22  23:00:00,36.1716077121,1.99085533045,8.86910901123,0.0,5.91811778209,14.0365255879,7.31765678589,0.0,7.31765678589
 11/22  24:00:00,28.250663361,1.62736986,7.20815920192,0.0,3.54045821811,10.5176760807,4.13305748662,0.0,4.13305748662
 11/23  01:00:00,22.3827616911,1.24310246169,5.42778048601,0.0,2.55330491699,7.80157382632,1.34868248102,0.0,1.34868248102
 11/23  02:00:00,20.319511906,0.981907092353,4.21445068625,0.0,2.55330491699,7.21284921042,0.817106683002,0.0,0.817106683002
 11/23  03:00:00,18.9457053069,0.785742552598,3.33117093484,0.0,2.55330491699,6.91848690247,0.418048284714,0.0,0.418048284714
 11/23  04:00:00,18.0823253276,0.652153896454,2.7485607656,0.0,2.55330491699,6.7713057485,0.41805601717,0.0,0.41805601717
 11/23  05:00:00,19.8690924257,0.596466895754,2.51452141668,0.0,3.82705111198,7.57405300124,0.817293436202,0.0,0.817293436202
 11/23  06:00:00,24.600248511,0.633020582488,2.67051135338,0.0,6.02426329834,9.91545327661,3.87970266384,0.0,3.87970266384
 11/23  07:00:00,29.5900803769,0.745074659282,3.12287139574,0.0,6.51253267309,14.7454349813,12.8046742553,0.0,12.8046742553
 11/23  08:00:00,29.5724367058,1.06133801352,4.52752776418,0.0,6.01364874671,17.9699221805,13.604263569,0.0,13.604263569
 11/23  09:00:00,29.8569840011,1.4821718552,6.58987597295,0.0,3.66783283761,18.1171033345,13.0714953882,0.0,13.0714953882
 11/23  10:00:00,30.5674670709,2.06516911637,9.54099362213,0.0,3.10526160149,15.8560427302,11.4731834734,0.0,11.4731834734
 11/23  11:00:00,31.2934786513,2.63539926373,12.6134017582,0.0,3.10526160149,12.9394160272,10.4076421903,0.0,10.4076421903
 11/23  12:00:00,33.4094980049,2.92598240026,14.2916568215,0.0,3.10526160149,13.0865971812,8.40975228432,0.0,8.40975228432
 11/23  13:00:00,34.8920144253,3.15559319877,15.6917435974,0.0,3.10526160149,12.9394160272,7.34421100113,0.0,7.34421100113
 11/23  14:00:00,35.8168523761,3.35873693834,16.8549812706,0.0,3.10526160149,12.4978725653,6.54505503874,0.0,6.54505503874
 11/23  15:00:00,36.5492569296,3.50821023192,17.5850936846,0.0,3.10526160149,12.3506914113,5.74589907635,0.0,5.74589907635
 11/23  16:00:00,37.5150428446,3.46796751307,17.2261128651,0.0,4.02872759285,12.7922348732,6.54505503874,0.0,6.54505503874
 11/23  17:00:00,43.4892634415,3.27651103747,15.9414365502,0.0,6.50191812146,17.7693977319,7.61059632193,0.0,7.61059632193
 11/23  18:00:00,51.4398713826,3.01942791773,14.2399871356,0.0,8.38069375907,23.1212625696,10.0080642091,0.0,10.0080642091
 11/23  19:00:00,54.0518544108,2.69179744107,12.2402011442,0.0,10.6415932552,23.1212625696,11.7395687943,0.0,11.7395687943
 11/23  20:00:00,50.4297543983,2.26957442774,10.0096021233,0.0,12.3080778603,20.4854999863,11.2067981527,0.0,11.2067981527
 11/23  21:00:00,47.7148104064,1.89755119852,8.1068022538,0.0,12.456681583,19.8967753704,10.2744495299,0.0,10.2744495299
 11/23  22:00:00,40.5715002711,1.60661357244,6.71793076654,0.0,9.18739968257,17.702556249,8.40975228432,0.0,8.40975228432
 11/23  23:00:00,31.6562630021,1.24181379798,5.10280583367,0.0,5.91811778209,14.0365255879,7.34421100113,0.0,7.34421100113
 11/23  24:00:00,23.691123147,0.852444510221,3.42354433769,0.0,3.54045821811,10.5176760807,4.14758715156,0.0,4.14758715156
 11/24  01:00:00,18.639700801,0.588394296038,2.33942776162,0.0,2.55330491699,7.80157382632,1.35266975822,0.0,1.35266975822
 11/24  02:00:00,17.2075117912,0.42394457499,1.66041308881,0.0,2.55330491699,7.21284921042,0.819098717785,0.0,0.819098717785
 11/24  03:00:00,16.2304663966,0.29142161396,1.11025296321,0.0,2.55330491699,6.91848690247,0.418546154149,0.0,0.418546154149
 11/24  04:00:00,15.6739196309,0.209669394993,0.782639570414,0.0,2.55330491699,6.7713057485,0.418553835404,0.0,0.418553835404
 11/24  05:00:00,17.485614791,0.155757524556,0.571753153208,0.0,3.82705111198,7.57405300124,0.819284238095,0.0,0.819284238095
 11/24  06:00:00,21.9846429876,0.148708957379,0.539217455061,0.0,6.02426329834,9.91545327661,3.89312762751,0.0,3.89312762751
 11/24  07:00:00,26.5280388901,0.175494233357,0.63041033485,0.0,6.51253267309,14.7454349813,12.8513687734,0.0,12.8513687734
 11/24  08:00:00,25.3935198113,0.261836760881,0.954582759905,0.0,6.01364874671,18.163451543,13.6539328488,0.0,13.6539328488
 11/24  09:00:00,25.6923396763,0.654290053775,1.80669988091,0.0,4.35151303671,18.8798367041,13.1191778483,0.0,13.1191778483
 11/24  10:00:00,24.8288615706,0.995931856052,3.42521181338,0.0,3.78894180059,16.6187760998,11.5149056258,0.0,11.5149056258
 11/24  11:00:00,24.8525627886,1.50054429872,5.86092729187,0.0,3.78894180059,13.7021493968,10.4453908043,0.0,10.4453908043
 11/24  12:00:00,27.1573604998,1.85684188325,7.66224626472,0.0,3.78894180059,13.8493305508,8.44005051398,0.0,8.44005051398
 11/24  13:00:00,28.5268635907,2.14159008322,9.05744237373,0.0,3.69398621738,13.6338449159,7.37053569248,0.0,7.37053569248
 11/24  14:00:00,28.6853923508,2.21297173904,9.42287287593,0.0,3.78894180059,13.2606059349,6.56839957635,0.0,6.56839957635
 11/24  15:00:00,28.8358105932,2.26176159284,9.67168241858,0.0,3.78894180059,13.1134247809,5.76626346022,0.0,5.76626346022
 11/24  16:00:00,30.0721691949,2.26174272899,9.54305043073,0.0,4.71240779196,13.5549682428,6.56839957635,0.0,6.56839957635
 11/24  17:00:00,36.5514612261,2.13293911146,8.70079269215,0.0,7.18559832057,18.5321311015,7.63791439785,0.0,7.63791439785
 11/24  18:00:00,43.4371801068,1.72826587787,7.33492853718,0.0,8.38069375907,23.3147919321,10.0443227462,0.0,10.0443227462
 11/24  19:00:00,46.9432304975,1.53270186722,6.2906728047,0.0,10.6415932552,23.1212625696,11.7822843312,0.0,11.7822843312
 11/24  20:00:00,44.6216153607,1.28850127817,5.1825362352,0.0,12.3080778603,20.4854999863,11.2475269204,0.0,11.2475269204
 11/24  21:00:00,43.0862121428,1.08483762701,4.29091756172,0.0,12.456681583,19.8967753704,10.3117014516,0.0,10.3117014516
 11/24  22:00:00,36.6547667705,0.895831711174,3.51197912723,0.0,9.18739968257,17.702556249,8.44005051398,0.0,8.44005051398
 11/24  23:00:00,28.4241215467,0.635184985064,2.47729319125,0.0,5.91811778209,14.0365255879,7.37053569248,0.0,7.37053569248
 11/24  24:00:00,21.4093797657,0.410731062569,1.58351440407,0.0,3.54045821811,10.5176760807,4.16199122796,0.0,4.16199122796
 11/25  01:00:00,16.9562210804,0.258868093087,0.985474243936,0.0,2.55330491699,7.80157382632,1.35662183333,0.0,1.35662183333
 11/25  02:00:00,15.9702958133,0.178100432212,0.669041253609,0.0,2.55330491699,7.21284921042,0.821073052579,0.0,0.821073052579
 11/25  03:00:00,15.4673412259,0.13491773919,0.503631667201,0.0,2.55330491699,6.91848690247,0.419039590759,0.0,0.419039590759
 11/25  04:00:00,15.152566067,0.100128697995,0.370826703509,0.0,2.55330491699,6.7713057485,0.419047218049,0.0,0.419047218049
 11/25  05:00:00,17.1607141852,0.0859822399164,0.316627831994,0.0,3.82705111198,7.57405300124,0.821257273165,0.0,0.821257273165
 11/25  06:00:00,21.7994989087,0.106574398463,0.396207935057,0.0,6.02426329834,9.91545327661,3.9064320936,0.0,3.9064320936
 11/25  07:00:00,26.5334410601,0.17070214322,0.640604595011,0.0,6.51253267309,14.7454349813,12.8976424545,0.0,12.8976424545
 11/25  08:00:00,25.3083330568,0.27595043153,1.04881169723,0.0,6.01364874671,17.9699221805,13.7031543551,0.0,13.7031543551
 11/25  09:00:00,23.9252001135,0.427953016022,1.71231092454,0.0,3.66783283761,18.1171033345,13.1664304463,0.0,13.1664304463
 11/25  10:00:00,23.3128218212,0.816783722493,3.53473376633,0.0,3.10526160149,15.8560427302,11.5562516488,0.0,11.5562516488
 11/25  11:00:00,22.9431083465,1.24124780364,5.65718291353,0.0,3.10526160149,12.9394160272,10.4827991108,0.0,10.4827991108
 11/25  12:00:00,26.0175973119,1.74084229657,8.08489623217,0.0,3.10526160149,13.0865971812,8.47007560211,0.0,8.47007560211
 11/25  13:00:00,28.0100962327,2.10219252659,9.863226077,0.0,3.10526160149,12.9394160272,7.39662306413,0.0,7.39662306413
 11/25  14:00:00,28.1567034235,2.20156799915,10.3520012572,0.0,3.10526160149,12.4978725653,6.59153366064,0.0,6.59153366064
 11/25  15:00:00,28.2070461927,2.21634413447,10.5347490451,0.0,3.10526160149,12.3506914113,5.78644425716,0.0,5.78644425716
 11/25  16:00:00,30.0942719324,2.29153235973,10.9817771062,0.0,4.02872759285,12.7922348732,6.59153366064,0.0,6.59153366064
 11/25  17:00:00,36.5716680023,2.15970301678,10.1406491317,0.0,6.50191812146,17.7693977319,7.66498619863,0.0,7.66498619863
 11/25  18:00:00,45.2902277835,2.01870457506,9.0910668791,0.0,8.38069375907,23.1212625696,10.0802544091,0.0,10.0802544091
 11/25  19:00:00,49.1172136981,1.86551361791,8.13184425464,0.0,10.6415932552,23.1212625696,11.8246147833,0.0,11.8246147833
 11/25  20:00:00,46.8060499708,1.64337645076,7.01209567272,0.0,12.3080778603,20.4854999863,11.2878885143,0.0,11.2878885143
 11/25  21:00:00,45.5788996118,1.5029199022,6.36552275555,0.0,12.456681583,19.8967753704,10.3486175436,0.0,10.3486175436
 11/25  22:00:00,39.1329470608,1.32230813911,5.56368298961,0.0,9.18739968257,17.702556249,8.47007560211,0.0,8.47007560211
 11/25  23:00:00,30.2682200364,0.966543822055,3.99003284392,0.0,5.91811778209,14.0365255879,7.39662306413,0.0,7.39662306413
 11/25  24:00:00,22.5411875437,0.620695913068,2.5053573315,0.0,3.54045821811,10.5176760807,4.17626545018,0.0,4.17626545018
 11/26  01:00:00,17.5302567747,0.367746087397,1.45063194391,0.0,2.55330491699,7.80157382632,1.36053753674,0.0,1.36053753674
 11/26  02:00:00,16.4590304957,0.27259606349,1.06328030479,0.0,2.55330491699,7.21284921042,0.823029102792,0.0,0.823029102792
 11/26  03:00:00,15.8602437801,0.21172408425,0.8197278764,0.0,2.55330491699,6.91848690247,0.419528448421,0.0,0.419528448421
 11/26  04:00:00,15.4320576617,0.1556005598,0.594846436435,0.0,2.55330491699,6.7713057485,0.419536018994,0.0,0.419536018994
 11/26  05:00:00,17.4051799089,0.134619464239,0.512456331369,0.0,3.82705111198,7.57405300124,0.823211957069,0.0,0.823211957069
 11/26  06:00:00,22.0339625483,0.153134999292,0.584110973815,0.0,6.02426329834,9.91545327661,3.91961212147,0.0,3.91961212147
 11/26  07:00:00,26.7316699679,0.210471808073,0.799063838015,0.0,6.51253267309,14.7454349813,12.9434815949,0.0,12.9434815949
 11/26  08:00:00,25.8991151025,0.392779006095,1.5227651683,0.0,6.01364874671,17.9699221805,13.7519135113,0.0,13.7519135113
 11/26  09:00:00,25.2015795064,0.669070157244,2.74757317622,0.0,3.66783283761,18.1171033345,13.2132391888,0.0,13.2132391888
 11/26  10:00:00,25.594899656,1.23563066021,5.39796466333,0.0,3.10526160149,15.8560427302,11.5972092982,0.0,11.5972092982
 11/26  11:00:00,26.0841226399,1.80926362501,8.23018138561,0.0,3.10526160149,12.9394160272,10.5198560317,0.0,10.5198560317
 11/26  12:00:00,28.6903721928,2.20588674162,10.292626668,0.0,3.10526160149,13.0865971812,8.49981865706,0.0,8.49981865706
 11/26  13:00:00,30.3107017594,2.47463430713,11.7913898231,0.0,3.10526160149,12.9394160272,7.42246539056,0.0,7.42246539056
 11/26  14:00:00,31.3194401616,2.69527237858,13.0210336159,0.0,3.10526160149,12.4978725653,6.61445044068,0.0,6.61445044068
 11/26  15:00:00,32.1759270203,2.86175246636,13.8582215408,0.0,3.10526160149,12.3506914113,5.80643549081,0.0,5.80643549081
 11/26  16:00:00,34.149363977,2.95215542678,14.3762460837,0.0,4.02872759285,12.7922348732,6.61445044068,0.0,6.61445044068
 11/26  17:00:00,40.9252745945,2.87703390698,13.7769248337,0.0,6.50191812146,17.7693977319,7.69180370718,0.0,7.69180370718
 11/26  18:00:00,48.134772352,2.51467717054,11.4396388521,0.0,8.38069375907,23.1212625696,10.1158485568,0.0,10.1158485568
 11/26  19:00:00,50.6120602342,2.150339878,9.34186453065,0.0,10.6415932552,23.1212625696,11.8665476149,0.0,11.8665476149
 11/26  20:00:00,47.6899456275,1.8220731731,7.71729460706,0.0,12.3080778603,20.4854999863,11.3278709816,0.0,11.3278709816
 11/26  21:00:00,45.3096525496,1.49359020963,6.10560538584,0.0,12.456681583,19.8967753704,10.3851868734,0.0,10.3851868734
 11/26  22:00:00,38.363272397,1.22057222878,4.89574423608,0.0,9.18739968257,17.702556249,8.49981865706,0.0,8.49981865706
 11/26  23:00:00,30.0434530155,0.942413802738,3.78939584238,0.0,5.91811778209,14.0365255879,7.42246539056,0.0,7.42246539056
 11/26  24:00:00,22.4307029536,0.608838982069,2.40672967248,0.0,3.54045821811,10.5176760807,4.19040559106,0.0,4.19040559106
 11/27  01:00:00,17.6812556255,0.400169919242,1.5692069629,0.0,2.55330491699,7.80157382632,1.36441570952,0.0,1.36441570952
 11/27  02:00:00,16.597752586,0.301694469482,1.17290398911,0.0,2.55330491699,7.21284921042,0.82496628923,0.0,0.82496628923
 11/27  03:00:00,16.0389561905,0.248180928543,0.96198344251,0.0,2.55330491699,6.91848690247,0.420012582367,0.0,0.420012582367
 11/27  04:00:00,15.7691949327,0.221858864507,0.865725402726,0.0,2.55330491699,6.7713057485,0.420020093481,0.0,0.420020093481
 11/27  05:00:00,17.8109865985,0.214541220231,0.838341264963,0.0,3.82705111198,7.57405300124,0.825147710899,0.0,0.825147710899
 11/27  06:00:00,22.5374176151,0.252451226985,0.988249812976,0.0,6.02426329834,9.91545327661,3.93266380741,0.0,3.93266380741
 11/27  07:00:00,27.2888701862,0.320128495962,1.24660736833,0.0,6.51253267309,14.7454349813,12.9888726197,0.0,12.9888726197
 11/27  08:00:00,26.6430414647,0.499124816183,1.966816358,0.0,6.01364874671,18.163451543,13.800195878,0.0,13.800195878
 11/27  09:00:00,28.1457524801,1.06184200173,3.85256073675,0.0,4.35151303671,18.8798367041,13.2595902138,0.0,13.2595902138
 11/27  10:00:00,29.6324095046,1.76512027652,7.45957132693,0.0,3.78894180059,16.6187760998,11.6377664449,0.0,11.6377664449
 11/27  11:00:00,30.881152679,2.41351198531,10.9765494957,0.0,3.78894180059,13.7021493968,10.556550593,0.0,10.556550593
 11/27  12:00:00,33.9816921477,2.84117811175,13.502241684,0.0,3.78894180059,13.8493305508,8.5292708707,0.0,8.5292708707
 11/27  13:00:00,35.376634773,3.10063561367,14.9481680256,0.0,3.69398621738,13.6338449159,7.44805501881,0.0,7.44805501881
 11/27  14:00:00,36.0549068427,3.2460983184,15.7592607884,0.0,3.78894180059,13.2606059349,6.63714312988,0.0,6.63714312988
 11/27  15:00:00,35.8433610524,3.26894783755,15.672046633,0.0,3.78894180059,13.1134247809,5.82623124096,0.0,5.82623124096
 11/27  16:00:00,36.475995372,3.19676679567,15.0118525412,0.0,4.71240779196,13.5549682428,6.63714312988,0.0,6.63714312988
 11/27  17:00:00,43.8100766559,3.19327029489,14.8990769385,0.0,7.18559832057,18.5321311015,7.71835898178,0.0,7.71835898178
 11/27  18:00:00,51.0062266052,2.889832397,13.7424085165,0.0,8.38069375907,23.3147919321,10.1510946485,0.0,10.1510946485
 11/27  19:00:00,54.3647644571,2.72546563407,12.5194429975,0.0,10.6415932552,23.1212625696,11.9080704079,0.0,11.9080704079
 11/27  20:00:00,51.0213341846,2.35649135886,10.5142649784,0.0,12.3080778603,20.4854999863,11.3674624819,0.0,11.3674624819
 11/27  21:00:00,48.6906204337,2.03918688036,8.94097659921,0.0,12.456681583,19.8967753704,10.4213986115,0.0,10.4213986115
 11/27  22:00:00,41.7359923379,1.77917195439,7.70986445142,0.0,9.18739968257,17.702556249,8.5292708707,0.0,8.5292708707
 11/27  23:00:00,32.8803184394,1.43135098272,6.13732408624,0.0,5.91811778209,14.0365255879,7.44805501881,0.0,7.44805501881
 11/27  24:00:00,25.0411426309,1.0736858534,4.55232247837,0.0,3.54045821811,10.5176760807,4.20440746312,0.0,4.20440746312
 11/28  01:00:00,19.8131053933,0.786190969095,3.31503568086,0.0,2.55330491699,7.80157382632,1.36825520378,0.0,1.36825520378
 11/28  02:00:00,18.4908386932,0.645388563078,2.72229600272,0.0,2.55330491699,7.21284921042,0.826884038268,0.0,0.826884038268
 11/28  03:00:00,17.7246799502,0.554665535554,2.34122259517,0.0,2.55330491699,6.91848690247,0.420491849224,0.0,0.420491849224
 11/28  04:00:00,17.2729122028,0.496016650032,2.09528488731,0.0,2.55330491699,6.7713057485,0.420499298153,0.0,0.420499298153
 11/28  05:00:00,19.4226289545,0.506370792428,2.15815404883,0.0,3.82705111198,7.57405300124,0.827063961348,0.0,0.827063961348
 11/28  06:00:00,24.4121149707,0.588902553402,2.52649584211,0.0,6.02426329834,9.91545327661,3.94558328575,0.0,3.94558328575
 11/28  07:00:00,29.6643901746,0.744535830829,3.19772002187,0.0,6.51253267309,14.7454349813,13.0338020866,0.0,13.0338020866
 11/28  08:00:00,30.4611741006,1.17241258378,5.11166122633,0.0,6.01364874671,18.163451543,13.8479871568,0.0,13.8479871568
 11/28  09:00:00,33.0073902149,1.86684069837,7.90919977492,0.0,4.35151303671,18.8798367041,13.305469795,0.0,13.305469795
 11/28  10:00:00,34.7218958849,2.56946802134,11.7447099624,0.0,3.78894180059,16.6187760998,11.6779110781,0.0,11.6779110781
 11/28  11:00:00,35.9370841618,3.16721461645,15.2787783473,0.0,3.78894180059,13.7021493968,10.5928719279,0.0,10.5928719279
 11/28  12:00:00,38.7323137827,3.53300222911,17.5610392017,0.0,3.78894180059,13.8493305508,8.55842352104,0.0,8.55842352104
 11/28  13:00:00,40.992672472,3.87685421262,19.7879871256,0.0,3.69398621738,13.6338449159,7.47338437074,0.0,7.47338437074
 11/28  14:00:00,42.1259280226,4.09198161727,20.9843986695,0.0,3.78894180059,13.2606059349,6.65960500802,0.0,6.65960500802
 11/28  15:00:00,42.7071954944,4.23252157295,21.5723073396,0.0,3.78894180059,13.1134247809,5.84582564529,0.0,5.84582564529
 11/28  16:00:00,44.3153206832,4.30221809147,21.7457265565,0.0,4.71240779196,13.5549682428,6.65960500802,0.0,6.65960500802
 11/28  17:00:00,51.0305299494,4.25822647287,21.054574054,0.0,7.18559832057,18.5321311015,7.74464415832,0.0,7.74464415832
 11/28  18:00:00,56.4062404857,3.75441124985,18.2778435441,0.0,8.38069375907,23.3147919321,10.1859822465,0.0,10.1859822465
 11/28  19:00:00,58.3439179221,3.39016185878,15.8339002378,0.0,10.6415932552,23.1212625696,11.9491708657,0.0,11.9491708657
 11/28  20:00:00,55.0769292732,3.02359088996,13.9027605359,0.0,12.3080778603,20.4854999863,11.4066512906,0.0,11.4066512906
 11/28  21:00:00,53.3053637032,2.80096149721,12.7939452519,0.0,12.456681583,19.8967753704,10.4572420341,0.0,10.4572420341
 11/28  22:00:00,46.1220227804,2.51503641305,11.3600304352,0.0,9.18739968257,17.702556249,8.55842352104,0.0,8.55842352104
 11/28  23:00:00,36.7103014476,2.08622781475,9.31243026238,0.0,5.91811778209,14.0365255879,7.47338437074,0.0,7.47338437074
 11/28  24:00:00,29.1304485412,1.77462428136,7.9406899608,0.0,3.54045821811,10.5176760807,4.21826691984,0.0,4.21826691984
 11/29  01:00:00,24.0947383768,1.52435464904,6.85850498441,0.0,2.55330491699,7.80157382632,1.37205488301,0.0,1.37205488301
 11/29  02:00:00,22.7549262595,1.387809439,6.24396269308,0.0,2.55330491699,7.21284921042,0.828781782023,0.0,0.828781782023
 11/29  03:00:00,22.0782113615,1.31785555203,5.93156398996,0.0,2.55330491699,6.91848690247,0.42096610706,0.0,0.42096610706
 11/29  04:00:00,21.6100984902,1.25905239415,5.66943543053,0.0,2.55330491699,6.7713057485,0.42097349109,0.0,0.42097349109
 11/29  05:00:00,23.4337404795,1.21285193627,5.46278442993,0.0,3.82705111198,7.57405300124,0.828960140883,0.0,0.828960140883
 11/29  06:00:00,28.3883943237,1.2880729927,5.80360475587,0.0,6.02426329834,9.91545327661,3.95836673001,0.0,3.95836673001
 11/29  07:00:00,34.460650694,1.43355660469,6.41212643408,0.0,6.51253267309,14.7454349813,13.0782566902,0.0,13.0782566902
 11/29  08:00:00,33.0463870466,1.61729056698,7.25199618911,0.0,6.01364874671,18.163451543,13.8952731948,0.0,13.8952731948
 11/29  09:00:00,33.6311104564,1.95787442726,8.44188628751,0.0,4.35151303671,18.8798367041,13.3508643454,0.0,13.3508643454
 11/29  10:00:00,35.5653639819,2.72099620207,12.4366498787,0.0,3.78894180059,16.6187760998,11.7176313095,0.0,11.7176313095
 11/29  11:00:00,36.7125221724,3.3089818251,15.9124491493,0.0,3.78894180059,13.7021493968,10.6288092801,0.0,10.6288092801
 11/29  12:00:00,39.1493926898,3.59029705537,17.9208232826,0.0,3.78894180059,13.8493305508,8.5872679748,0.0,8.5872679748
 11/29  13:00:00,41.602625189,3.94623713255,20.3285569226,0.0,3.69398621738,13.6338449159,7.49844594532,0.0,7.49844594532
 11/29  14:00:00,43.150477335,4.21600807082,21.8849215284,0.0,3.78894180059,13.2606059349,6.68182942321,0.0,6.68182942321
 11/29  15:00:00,43.4555868075,4.31090113557,22.2423190901,0.0,3.78894180059,13.1134247809,5.8652129011,0.0,5.8652129011
 11/29  16:00:00,44.7746427081,4.3394896583,22.1677770147,0.0,4.71240779196,13.5549682428,6.68182942321,0.0,6.68182942321
 11/29  17:00:00,50.9068784925,4.22906069637,20.9600883736,0.0,7.18559832057,18.5321311015,7.77065145269,0.0,7.77065145269
 11/29  18:00:00,56.2342793498,3.71281462997,18.1474790281,0.0,8.38069375907,23.3147919321,10.220501019,0.0,10.220501019
 11/29  19:00:00,58.5767620264,3.40490915429,16.0519970466,0.0,10.6415932552,23.1212625696,11.9898368169,0.0,11.9898368169
 11/29  20:00:00,55.4501496681,3.07916499393,14.2204068269,0.0,12.3080778603,20.4854999863,11.4454258022,0.0,11.4454258022
 11/29  21:00:00,53.7198361824,2.85870116815,13.1506780601,0.0,12.456681583,19.8967753704,10.4927065264,0.0,10.4927065264
 11/29  22:00:00,46.3481157622,2.54574524115,11.5554145889,0.0,9.18739968257,17.702556249,8.5872679748,0.0,8.5872679748
 11/29  23:00:00,36.7355561551,2.09196129286,9.3319514918,0.0,5.91811778209,14.0365255879,7.49844594532,0.0,7.49844594532
 11/29  24:00:00,28.497068933,1.6783918836,7.40354275033,0.0,3.54045821811,10.5176760807,4.23197985687,0.0,4.23197985687
 11/30  01:00:00,22.9066194736,1.33443580959,5.86030492065,0.0,2.55330491699,7.80157382632,1.37581362239,0.0,1.37581362239
 11/30  02:00:00,20.7356824402,1.05304782324,4.55948048947,0.0,2.55330491699,7.21284921042,0.830658958521,0.0,0.830658958521
 11/30  03:00:00,19.5244079944,0.88451133948,3.81110483541,0.0,2.55330491699,6.91848690247,0.421435215423,0.0,0.421435215423
 11/30  04:00:00,18.7729443421,0.771436799779,3.3198968768,0.0,2.55330491699,6.7713057485,0.421442531857,0.0,0.421442531857
 11/30  05:00:00,20.3849391768,0.686517159995,2.94031790352,0.0,3.82705111198,7.57405300124,0.830835687914,0.0,0.830835687914
 11/30  06:00:00,24.859934859,0.682701636582,2.88051664729,0.0,6.02426329834,9.91545327661,3.97101035405,0.0,3.97101035405
 11/30  07:00:00,30.7059428904,0.790250036571,3.3007251986,0.0,6.51253267309,14.7454349813,13.1222232657,0.0,13.1222232657
 11/30  08:00:00,29.4760441056,1.02309824617,4.27584556894,0.0,6.01364874671,18.163451543,13.9420399886,0.0,13.9420399886
 11/30  09:00:00,31.4198996619,1.62845147538,6.56009844495,0.0,4.35151303671,18.8798367041,13.395760422,0.0,13.395760422
 11/30  10:00:00,34.354267098,2.54973661851,11.3968125784,0.0,3.78894180059,16.6187760998,11.7569153763,0.0,11.7569153763
 11/30  11:00:00,36.3297718097,3.26885917812,15.5698214336,0.0,3.78894180059,13.7021493968,10.6643520072,0.0,10.6643520072
 11/30  12:00:00,39.6663236904,3.67807389977,18.3499774387,0.0,3.78894180059,13.8493305508,8.61579568997,0.0,8.61579568997
 11/30  13:00:00,41.6292247171,3.97012280545,20.3312707779,0.0,3.69398621738,13.6338449159,7.52323232079,0.0,7.52323232079
 11/30  14:00:00,42.0606040728,4.09653641854,20.9145199184,0.0,3.78894180059,13.2606059349,6.70380979391,0.0,6.70380979391
 11/30  15:00:00,41.8251611148,4.13127450204,20.7915200309,0.0,3.78894180059,13.1134247809,5.88438726703,0.0,5.88438726703
 11/30  16:00:00,42.7387839948,4.08365981287,20.3877481468,0.0,4.71240779196,13.5549682428,6.70380979391,0.0,6.70380979391
 11/30  17:00:00,49.4034797841,4.03399864582,19.6517517158,0.0,7.18559832057,18.5321311015,7.79637316309,0.0,7.79637316309
 11/30  18:00:00,55.343428547,3.59846156529,17.3709812899,0.0,8.38069375907,23.3147919321,10.2546407437,0.0,10.2546407437
 11/30  19:00:00,58.3422372182,3.3771284238,15.8452529689,0.0,10.6415932552,23.1212625696,12.0300562186,0.0,12.0300562186
 11/30  20:00:00,55.8220698071,3.12990419896,14.5415877608,0.0,12.3080778603,20.4854999863,11.4837745341,0.0,11.4837745341
 11/30  21:00:00,54.2835526556,2.94836823383,13.6247274677,0.0,12.456681583,19.8967753704,10.527781586,0.0,10.527781586
 11/30  22:00:00,47.1134717488,2.67144188463,12.1950739321,0.0,9.18739968257,17.702556249,8.61579568997,0.0,8.61579568997
 11/30  23:00:00,37.6593157786,2.24093654293,10.1067358652,0.0,5.91811778209,14.0365255879,7.52323232079,0.0,7.52323232079
 11/30  24:00:00,29.5479898222,1.85699668432,8.27585883878,0.0,3.54045821811,10.5176760807,4.24554221326,0.0,4.24554221326
 12/01  01:00:00,23.5566570472,1.45343922876,6.39133907511,0.0,2.55330491699,7.80157382632,1.37953030918,0.0,1.37953030918
 12/01  02:00:00,21.1329133352,1.12773275172,4.88202645609,0.0,2.55330491699,7.21284921042,0.832515011861,0.0,0.832515011861
 12/01  03:00:00,19.5868880805,0.903739914229,3.85435634681,0.0,2.55330491699,6.91848690247,0.421899035383,0.0,0.421899035383
 12/01  04:00:00,18.5450393962,0.742343362806,3.12108536794,0.0,2.55330491699,6.7713057485,0.421906281543,0.0,0.421906281543
 12/01  05:00:00,20.1474050879,0.654761316539,2.73453965806,0.0,3.82705111198,7.57405300124,0.832690046956,0.0,0.832690046956
 12/01  06:00:00,24.7698655484,0.670750868943,2.80239810427,0.0,6.02426329834,9.91545327661,3.98351041321,0.0,3.98351041321
 12/01  07:00:00,30.3859810551,0.734362895702,3.03665050422,0.0,6.51253267309,14.7454349813,13.165688793,0.0,13.165688793
 12/01  08:00:00,29.2247592816,0.966277239789,4.08138175132,0.0,6.01364874671,18.163451543,13.9882736888,0.0,13.9882736888
 12/01  09:00:00,31.9961444127,1.70952982698,7.05526484412,0.0,4.35151303671,18.8798367041,13.4401447291,0.0,13.4401447291
 12/01  10:00:00,32.7272958091,2.25832191069,10.0612559973,0.0,3.78894180059,16.6187760998,11.7957516449,0.0,11.7957516449
 12/01  11:00:00,32.8176109821,2.71385963957,12.6126601445,0.0,3.78894180059,13.7021493968,10.6994895835,0.0,10.6994895835
 12/01  12:00:00,34.4960393477,2.89743863679,13.960328359,0.0,3.78894180059,13.8493305508,8.64399821833,0.0,8.64399821833
 12/01  13:00:00,37.255015399,3.32214292097,16.6050413442,0.0,3.69398621738,13.6338449159,7.54773615691,0.0,7.54773615691
 12/01  14:00:00,38.2871304092,3.53885170156,17.6987309718,0.0,3.78894180059,13.2606059349,6.72553961085,0.0,6.72553961085
 12/01  15:00:00,36.9843210654,3.42180478192,16.6601497017,0.0,3.78894180059,13.1134247809,5.90334306478,0.0,5.90334306478
 12/01  16:00:00,36.190551393,3.13332944637,14.7898459114,0.0,4.71240779196,13.5549682428,6.72553961085,0.0,6.72553961085
 12/01  17:00:00,42.163717097,2.94280525637,13.5031824181,0.0,7.18559832057,18.5321311015,7.82180167227,0.0,7.82180167227
 12/01  18:00:00,49.4709501534,2.64284615732,12.4541183044,0.0,8.38069375907,23.3147919321,10.2883913105,0.0,10.2883913105
 12/01  19:00:00,54.0292347143,2.62737105298,12.2820078358,0.0,10.6415932552,23.1212625696,12.0698171603,0.0,12.0698171603
 12/01  20:00:00,51.8759369255,2.44313944636,11.2822196319,0.0,12.3080778603,20.4854999863,11.5216861296,0.0,11.5216861296
 12/01  21:00:00,50.0833903161,2.24154769459,10.1313856674,0.0,12.456681583,19.8967753704,10.5624568258,0.0,10.5624568258
 12/01  22:00:00,43.7087903347,2.08992037885,9.37191402375,0.0,9.18739968257,17.702556249,8.64399821833,0.0,8.64399821833
 12/01  23:00:00,35.4178564405,1.84157870998,8.26463436009,0.0,5.91811778209,14.0365255879,7.54773615691,0.0,7.54773615691
 12/01  24:00:00,28.0068086591,1.56605378943,7.02562057056,0.0,3.54045821811,10.5176760807,4.25894997265,0.0,4.25894997265
 12/02  01:00:00,22.5071442242,1.25229830668,5.54296717414,0.0,2.55330491699,7.80157382632,1.38320384298,0.0,1.38320384298
 12/02  02:00:00,20.9052741592,1.07477947231,4.7073405594,0.0,2.55330491699,7.21284921042,0.834349392385,0.0,0.834349392385
 12/02  03:00:00,20.1221783528,0.984182700215,4.30920383312,0.0,2.55330491699,6.91848690247,0.422357429576,0.0,0.422357429576
 12/02  04:00:00,19.6236827178,0.918927960671,4.02314409165,0.0,2.55330491699,6.7713057485,0.4223646028,0.0,0.4223646028
 12/02  05:00:00,21.148653834,0.82495824957,3.56559147113,0.0,3.82705111198,7.57405300124,0.8345226688,0.0,0.8345226688
 12/02  06:00:00,25.6683313297,0.827707308021,3.54390744653,0.0,6.02426329834,9.91545327661,3.99586320536,0.0,3.99586320536
 12/02  07:00:00,31.6898520302,0.959941690302,4.11494268466,0.0,6.51253267309,14.7454349813,13.2086404001,0.0,13.2086404001
 12/02  08:00:00,29.3713752122,1.01743296651,4.37037131763,0.0,6.01364874671,17.9699221805,14.0339606037,0.0,14.0339606037
 12/02  09:00:00,25.8097065784,0.774443580163,3.25032682534,0.0,3.66783283761,18.1171033345,13.4840041229,0.0,13.4840041229
 12/02  10:00:00,22.4787488215,0.686652556046,2.83079193301,0.0,3.10526160149,15.8560427302,11.8341286142,0.0,11.8341286142
 12/02  11:00:00,20.9231350254,0.933008972544,3.94544842351,0.0,3.10526160149,12.9394160272,10.7342116034,0.0,10.7342116034
 12/02  12:00:00,23.5666395894,1.36267882477,6.01210198142,0.0,3.10526160149,13.0865971812,8.67186720798,0.0,8.67186720798
 12/02  13:00:00,28.3370917268,2.17100008008,10.1214140175,0.0,3.10526160149,12.9394160272,7.5719501971,0.0,7.5719501971
 12/02  14:00:00,30.7837089049,2.63106547085,12.5495092668,0.0,3.10526160149,12.4978725653,6.74701243893,0.0,6.74701243893
 12/02  15:00:00,32.4353348321,2.91433817662,14.0650436423,0.0,3.10526160149,12.3506914113,5.92207468077,0.0,5.92207468077
 12/02  16:00:00,34.645789453,3.0502652886,14.7745616979,0.0,4.02872759285,12.7922348732,6.74701243893,0.0,6.74701243893
 12/02  17:00:00,41.6912817791,3.01885646618,14.4011094591,0.0,6.50191812146,17.7693977319,7.84692944982,0.0,7.84692944982
 12/02  18:00:00,49.8822457122,2.78655946559,12.9152299173,0.0,8.38069375907,23.1212625696,10.3217427243,0.0,10.3217427243
 12/02  19:00:00,52.5292297584,2.45823958403,10.9511343488,0.0,10.6415932552,23.1212625696,12.109107867,0.0,12.109107867
 12/02  20:00:00,48.6217408382,1.98767778836,8.48348520258,0.0,12.3080778603,20.4854999863,11.5591493615,0.0,11.5591493615
 12/02  21:00:00,46.8095458357,1.73678540584,7.3623034758,0.0,12.456681583,19.8967753704,10.596721977,0.0,10.596721977
 12/02  22:00:00,39.7881000119,1.45764175115,6.08350232868,0.0,9.18739968257,17.702556249,8.67186720798,0.0,8.67186720798
 12/02  23:00:00,30.9040199339,1.09704171058,4.49533485287,0.0,5.91811778209,14.0365255879,7.5719501971,0.0,7.5719501971
 12/02  24:00:00,23.3969388012,0.788719321569,3.19308518059,0.0,3.54045821811,10.5176760807,4.27219916445,0.0,4.27219916445
 12/03  01:00:00,18.4302786374,0.54307410958,2.17532578445,0.0,2.55330491699,7.80157382632,1.38683313611,0.0,1.38683313611
 12/03  02:00:00,17.3304744494,0.441231243467,1.7660890785,0.0,2.55330491699,7.21284921042,0.836161556837,0.0,0.836161556837
 12/03  03:00:00,16.5811787687,0.354003633737,1.39838331546,0.0,2.55330491699,6.91848690247,0.422810262241,0.0,0.422810262241
 12/03  04:00:00,15.9881349241,0.268823129016,1.03770112961,0.0,2.55330491699,6.7713057485,0.422817359888,0.0,0.422817359888
 12/03  05:00:00,17.8296516125,0.222345263121,0.849202236131,0.0,3.82705111198,7.57405300124,0.83633301067,0.0,0.83633301067
 12/03  06:00:00,22.4454829661,0.238175232883,0.910591158004,0.0,6.02426329834,9.91545327661,4.00806507205,0.0,4.00806507205
 12/03  07:00:00,28.1069335429,0.308567013619,1.18339887406,0.0,6.51253267309,14.7454349813,13.2510653678,0.0,13.2510653678
 12/03  08:00:00,25.8608726078,0.383552137817,1.49374954186,0.0,6.01364874671,17.9699221805,14.0790872036,0.0,14.0790872036
 12/03  09:00:00,23.6170023249,0.367540672767,1.46452547919,0.0,3.66783283761,18.1171033345,13.5273256148,0.0,13.5273256148
 12/03  10:00:00,21.3627571276,0.462703870735,1.93874892444,0.0,3.10526160149,15.8560427302,11.8720349194,0.0,11.8720349194
 12/03  11:00:00,20.0325574041,0.744575619091,3.24330415569,0.0,3.10526160149,12.9394160272,10.7685077842,0.0,10.7685077842
 12/03  12:00:00,23.6094645103,1.34707295173,6.07053277536,0.0,3.10526160149,13.0865971812,8.69939440577,0.0,8.69939440577
 12/03  13:00:00,24.2924330267,1.47830669986,6.76944869774,0.0,3.10526160149,12.9394160272,7.59586727059,0.0,7.59586727059
 12/03  14:00:00,24.3477990979,1.55195665957,7.19270827119,0.0,3.10526160149,12.4978725653,6.7682219192,0.0,6.7682219192
 12/03  15:00:00,25.4014893961,1.73351309713,8.21202328585,0.0,3.10526160149,12.3506914113,5.94057656781,0.0,5.94057656781
 12/03  16:00:00,27.338575271,1.83933209003,8.67828071451,0.0,4.02872759285,12.7922348732,6.7682219192,0.0,6.7682219192
 12/03  17:00:00,35.5575434751,2.01040707432,9.27582054696,0.0,6.50191812146,17.7693977319,7.87174905438,0.0,7.87174905438
 12/03  18:00:00,44.7118551578,1.93271648175,8.59868234671,0.0,8.38069375907,23.1212625696,10.3546851085,0.0,10.3546851085
 12/03  19:00:00,48.1081009285,1.70286893251,7.28537617043,0.0,10.6415932552,23.1212625696,12.1479167032,0.0,12.1479167032
 12/03  20:00:00,45.1545972977,1.35956779207,5.64445165831,0.0,12.3080778603,20.4854999863,11.5961531356,0.0,11.5961531356
 12/03  21:00:00,43.5175193839,1.13891888934,4.66814354051,0.0,12.456681583,19.8967753704,10.6305668923,0.0,10.6305668923
 12/03  22:00:00,36.8937218713,0.921181196639,3.72558474253,0.0,9.18739968257,17.702556249,8.69939440577,0.0,8.69939440577
 12/03  23:00:00,28.3139932869,0.606036231279,2.3963136852,0.0,5.91811778209,14.0365255879,7.59586727059,0.0,7.59586727059
 12/03  24:00:00,21.2002434537,0.366754240167,1.41835491443,0.0,3.54045821811,10.5176760807,4.28528586504,0.0,4.28528586504
 12/04  01:00:00,16.8190152571,0.229441310522,0.87769520317,0.0,2.55330491699,7.80157382632,1.3904171139,0.0,1.3904171139
 12/04  02:00:00,15.836438691,0.14956275319,0.563721810384,0.0,2.55330491699,7.21284921042,0.837950968526,0.0,0.837950968526
 12/04  03:00:00,15.3224033468,0.104410788198,0.389200739162,0.0,2.55330491699,6.91848690247,0.423257399262,0.0,0.423257399262
 12/04  04:00:00,15.0549775582,0.0796727526657,0.293694140068,0.0,2.55330491699,6.7713057485,0.423264418713,0.0,0.423264418713
 12/04  05:00:00,17.0643713429,0.0658844657034,0.240382763942,0.0,3.82705111198,7.57405300124,0.838120536387,0.0,0.838120536387
 12/04  06:00:00,21.6554460641,0.0771537463389,0.281575742616,0.0,6.02426329834,9.91545327661,4.02011239956,0.0,4.02011239956
 12/04  07:00:00,27.1273639232,0.110058236694,0.402338031338,0.0,6.51253267309,14.7454349813,13.2929511323,0.0,13.2929511323
 12/04  08:00:00,24.9785421723,0.171669535398,0.62977234633,0.0,6.01364874671,18.163451543,14.1236401246,0.0,14.1236401246
 12/04  09:00:00,24.7698603977,0.497999647216,1.04051100882,0.0,4.35151303671,18.8798367041,13.5700963754,0.0,13.5700963754
 12/04  10:00:00,23.4999170993,0.769802911155,2.32239628703,0.0,3.78894180059,16.6187760998,11.9094593348,0.0,11.9094593348
 12/04  11:00:00,23.0513383703,1.2033358822,4.35691129004,0.0,3.78894180059,13.7021493968,10.8023679696,0.0,10.8023679696
 12/04  12:00:00,25.7728311433,1.63667208529,6.49788670612,0.0,3.78894180059,13.8493305508,8.72657165979,0.0,8.72657165979
 12/04  13:00:00,26.9741254351,1.89681424337,7.74948005798,0.0,3.69398621738,13.6338449159,7.61948029457,0.0,7.61948029457
 12/04  14:00:00,28.5872234307,2.19215007758,9.3455256173,0.0,3.78894180059,13.2606059349,6.78916177066,0.0,6.78916177066
 12/04  15:00:00,30.1155530988,2.45764654168,10.7555399753,0.0,3.78894180059,13.1134247809,5.95884324674,0.0,5.95884324674
 12/04  16:00:00,32.291046456,2.60370604037,11.4199643805,0.0,4.71240779196,13.5549682428,6.78916177066,0.0,6.78916177066
 12/04  17:00:00,40.1377769748,2.67789903908,11.7421485132,0.0,7.18559832057,18.5321311015,7.89625313587,0.0,7.89625313587
 12/04  18:00:00,46.2806590604,2.1784620385,9.72821133019,0.0,8.38069375907,23.3147919321,10.3872087076,0.0,10.3872087076
 12/04  19:00:00,49.0870654833,1.88209269921,8.08511695855,0.0,10.6415932552,23.1212625696,12.1862321761,0.0,12.1862321761
 12/04  20:00:00,46.3075391564,1.56610126853,6.59086004055,0.0,12.3080778603,20.4854999863,11.6326864935,0.0,11.6326864935
 12/04  21:00:00,44.3219739268,1.29208129608,5.31943567664,0.0,12.456681583,19.8967753704,10.6639815489,0.0,10.6639815489
 12/04  22:00:00,37.4176350081,1.02819091077,4.14248816523,0.0,9.18739968257,17.702556249,8.72657165979,0.0,8.72657165979
 12/04  23:00:00,28.7921853196,0.703702175151,2.77683977401,0.0,5.91811778209,14.0365255879,7.61948029457,0.0,7.61948029457
 12/04  24:00:00,21.699646736,0.465398883273,1.81911355369,0.0,3.54045821811,10.5176760807,4.29820619892,0.0,4.29820619892
