Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  01:00:00,17.191632296,0.304806969592,1.174946583,0.0,2.55330491699,7.80157382632,1.39395471503,0.0,1.39395471503
 12/05  02:00:00,16.1020606118,0.205411931088,0.773494553294,0.0,2.55330491699,7.21284921042,0.839717097482,0.0,0.839717097482
 12/05  03:00:00,15.5471049892,0.151993856896,0.566319312865,0.0,2.55330491699,6.91848690247,0.423698708209,0.0,0.423698708209
 12/05  04:00:00,15.263321672,0.123125341872,0.458585664611,0.0,2.55330491699,6.7713057485,0.423705646867,0.0,0.423705646867
 12/05  05:00:00,17.2047259789,0.0954377441437,0.351184121546,0.0,3.82705111198,7.57405300124,0.839884716527,0.0,0.839884716527
 12/05  06:00:00,21.7723502056,0.102277736448,0.373355894018,0.0,6.02426329834,9.91545327661,4.03200162,0.0,4.03200162
 12/05  07:00:00,27.4141125216,0.169463090858,0.629681775582,0.0,6.51253267309,14.7454349813,13.3342852899,0.0,13.3342852899
 12/05  08:00:00,25.3740392256,0.248550316311,0.948388618787,0.0,6.01364874671,18.163451543,14.1676061729,0.0,14.1676061729
 12/05  09:00:00,25.3456298708,0.596003491498,1.51827663766,0.0,4.35151303671,18.8798367041,13.6123037387,0.0,13.6123037387
 12/05  10:00:00,23.8891093684,0.814380901241,2.66701056598,0.0,3.78894180059,16.6187760998,11.9463907775,0.0,11.9463907775
 12/05  11:00:00,22.9168752544,1.12642428248,4.29935977388,0.0,3.78894180059,13.7021493968,10.835782132,0.0,10.835782132
 12/05  12:00:00,25.9378366029,1.58422779677,6.71533645425,0.0,3.78894180059,13.8493305508,8.75339092175,0.0,8.75339092175
 12/05  13:00:00,27.5837113105,1.88207104979,8.3738091269,0.0,3.69398621738,13.6338449159,7.64278227627,0.0,7.64278227627
 12/05  14:00:00,29.070123771,2.15603333921,9.86454269598,0.0,3.78894180059,13.2606059349,6.80982579217,0.0,6.80982579217
 12/05  15:00:00,30.2345315386,2.3733042944,10.9588606624,0.0,3.78894180059,13.1134247809,5.97686930806,0.0,5.97686930806
 12/05  16:00:00,32.00364628,2.4425382774,11.2937319674,0.0,4.71240779196,13.5549682428,6.80982579217,0.0,6.80982579217
 12/05  17:00:00,39.746108945,2.53495543671,11.4934240858,0.0,7.18559832057,18.5321311015,7.92043443764,0.0,7.92043443764
 12/05  18:00:00,46.5415360476,2.17056951639,9.99698083943,0.0,8.38069375907,23.3147919321,10.41930389,0.0,10.41930389
 12/05  19:00:00,50.1121107009,2.01687995087,8.97537492445,0.0,10.6415932552,23.1212625696,12.2240429389,0.0,12.2240429389
 12/05  20:00:00,48.0141280887,1.8224743139,8.04107592754,0.0,12.3080778603,20.4854999863,11.6687386161,0.0,11.6687386161
 12/05  21:00:00,46.4620259675,1.63260007758,7.11896893587,0.0,12.456681583,19.8967753704,10.6969560513,0.0,10.6969560513
 12/05  22:00:00,39.8867616959,1.43523300309,6.20457276069,0.0,9.18739968257,17.702556249,8.75339092175,0.0,8.75339092175
 12/05  23:00:00,31.678928571,1.19560040432,5.17168479624,0.0,5.91811778209,14.0365255879,7.64278227627,0.0,7.64278227627
 12/05  24:00:00,24.5861312412,0.970532613198,4.20046432895,0.0,3.54045821811,10.5176760807,4.31095633985,0.0,4.31095633985
 12/06  01:00:00,19.7698086108,0.761787850874,3.29614201652,0.0,2.55330491699,7.80157382632,1.39744489185,0.0,1.39744489185
 12/06  02:00:00,18.6071857836,0.654057761208,2.82997389494,0.0,2.55330491699,7.21284921042,0.841459420621,0.0,0.841459420621
 12/06  03:00:00,17.7522883676,0.551492264228,2.37200428389,0.0,2.55330491699,6.91848690247,0.424134058375,0.0,0.424134058375
 12/06  04:00:00,17.0821062101,0.457250030318,1.94324551431,0.0,2.55330491699,6.7713057485,0.424140913667,0.0,0.424140913667
 12/06  05:00:00,18.605330816,0.360486437414,1.48674026536,0.0,3.82705111198,7.57405300124,0.841625028581,0.0,0.841625028581
 12/06  06:00:00,22.8856814739,0.318201054755,1.27076384398,0.0,6.02426329834,9.91545327661,4.04372921234,0.0,4.04372921234
 12/06  07:00:00,28.4034672937,0.360606081631,1.42789355685,0.0,6.51253267309,14.7454349813,13.3750556002,0.0,13.3750556002
 12/06  08:00:00,26.7530136027,0.513327036279,2.06258627587,0.0,6.01364874671,18.163451543,14.2109723284,0.0,14.2109723284
 12/06  09:00:00,28.4285485258,1.11533921562,4.08185956851,0.0,4.35151303671,18.8798367041,13.6539352054,0.0,13.6539352054
 12/06  10:00:00,30.3239162375,1.88184208155,8.0343562548,0.0,3.78894180059,16.6187760998,11.9828183106,0.0,11.9828183106
 12/06  11:00:00,31.1885068903,2.47823427722,11.219181415,0.0,3.78894180059,13.7021493968,10.8687403763,0.0,10.8687403763
 12/06  12:00:00,33.9370509946,2.85194348789,13.4468351548,0.0,3.78894180059,13.8493305508,8.77984424938,0.0,8.77984424938
 12/06  13:00:00,35.4253788196,3.11169142442,14.9858562614,0.0,3.69398621738,13.6338449159,7.66576631503,0.0,7.66576631503
 12/06  14:00:00,36.3569401199,3.3122860449,15.9951063392,0.0,3.78894180059,13.2606059349,6.83020786427,0.0,6.83020786427
 12/06  15:00:00,36.927205997,3.44396720151,16.5808722136,0.0,3.78894180059,13.1134247809,5.99464941351,0.0,5.99464941351
 12/06  16:00:00,37.8653548693,3.41887078292,16.1791080512,0.0,4.71240779196,13.5549682428,6.83020786427,0.0,6.83020786427
 12/06  17:00:00,43.4576690147,3.17426954255,14.5656700497,0.0,7.18559832057,18.5321311015,7.94428579862,0.0,7.94428579862
 12/06  18:00:00,48.7861921396,2.58804798124,11.8241584666,0.0,8.38069375907,23.3147919321,10.4509611509,0.0,10.4509611509
 12/06  19:00:00,50.9405095541,2.21639149104,9.60426223749,0.0,10.6415932552,23.1212625696,12.2613377942,0.0,12.2613377942
 12/06  20:00:00,48.3370146153,1.93462257213,8.25181419583,0.0,12.3080778603,20.4854999863,11.704298827,0.0,11.704298827
 12/06  21:00:00,47.0225067478,1.76506581852,7.54698397519,0.0,12.456681583,19.8967753704,10.7294806345,0.0,10.7294806345
 12/06  22:00:00,40.2218126263,1.52532814595,6.4495285482,0.0,9.18739968257,17.702556249,8.77984424938,0.0,8.77984424938
 12/06  23:00:00,31.4000183192,1.18389380651,4.90448114222,0.0,5.91811778209,14.0365255879,7.66576631503,0.0,7.66576631503
 12/06  24:00:00,24.0245543857,0.901733555958,3.70768653063,0.0,3.54045821811,10.5176760807,4.323532512,0.0,4.323532512
 12/07  01:00:00,19.0191989553,0.64973043394,2.65758977798,0.0,2.55330491699,7.80157382632,1.40088661065,0.0,1.40088661065
 12/07  02:00:00,17.5777946706,0.486663584653,1.96797695848,0.0,2.55330491699,7.21284921042,0.84317742189,0.0,0.84317742189
 12/07  03:00:00,16.6576072794,0.367713932085,1.46110152789,0.0,2.55330491699,6.91848690247,0.424563320817,0.0,0.424563320817
 12/07  04:00:00,16.1560551013,0.298725232427,1.17571920338,0.0,2.55330491699,6.7713057485,0.424570090195,0.0,0.424570090195
 12/07  05:00:00,18.1890234119,0.289784884071,1.14113441459,0.0,3.82705111198,7.57405300124,0.843340957102,0.0,0.843340957102
 12/07  06:00:00,23.1005650975,0.360974969166,1.44287355318,0.0,6.02426329834,9.91545327661,4.05529170347,0.0,4.05529170347
 12/07  07:00:00,29.0181658764,0.476635800954,1.92656242023,0.0,6.51253267309,14.7454349813,13.4152499899,0.0,13.4152499899
 12/07  08:00:00,27.1316519965,0.57910674011,2.37544496589,0.0,6.01364874671,18.163451543,14.2537257486,0.0,14.2537257486
 12/07  09:00:00,26.6516301611,0.812480014455,2.60780040499,0.0,4.35151303671,18.8798367041,13.6949784466,0.0,13.6949784466
 12/07  10:00:00,25.6298927268,1.10382392239,4.11835090324,0.0,3.78894180059,16.6187760998,12.0187311465,0.0,12.0187311465
 12/07  11:00:00,26.2443742719,1.66282455832,7.09045851559,0.0,3.78894180059,13.7021493968,10.9012329421,0.0,10.9012329421
 12/07  12:00:00,28.4599807123,1.98539607227,8.83631228814,0.0,3.78894180059,13.8493305508,8.80592380877,0.0,8.80592380877
 12/07  13:00:00,29.1399188395,2.14001947398,9.67206823171,0.0,3.69398621738,13.6338449159,7.68842560434,0.0,7.68842560434
 12/07  14:00:00,30.3167598082,2.36199213853,10.9052199338,0.0,3.78894180059,13.2606059349,6.85030195102,0.0,6.85030195102
 12/07  15:00:00,29.9407936623,2.34717188745,10.691255193,0.0,3.78894180059,13.1134247809,6.0121782977,0.0,6.0121782977
 12/07  16:00:00,30.7394589984,2.26993772816,10.2021452351,0.0,4.71240779196,13.5549682428,6.85030195102,0.0,6.85030195102
 12/07  17:00:00,38.2609047313,2.30698586076,10.236189448,0.0,7.18559832057,18.5321311015,7.96780015545,0.0,7.96780015545
 12/07  18:00:00,46.4600386667,2.1432025054,9.9428504695,0.0,8.38069375907,23.3147919321,10.4821711154,0.0,10.4821711154
 12/07  19:00:00,51.253309399,2.18802822596,9.94542534753,0.0,10.6415932552,23.1212625696,12.2981056976,0.0,12.2981056976
 12/07  20:00:00,49.3436028325,2.04163538119,9.15138960399,0.0,12.3080778603,20.4854999863,11.7393565954,0.0,11.7393565954
 12/07  21:00:00,47.5786166889,1.81586868494,8.05229104986,0.0,12.456681583,19.8967753704,10.7615456665,0.0,10.7615456665
 12/07  22:00:00,40.5599288791,1.5504908493,6.76248209772,0.0,9.18739968257,17.702556249,8.80592380877,0.0,8.80592380877
 12/07  23:00:00,32.1069327558,1.27806515606,5.51722422932,0.0,5.91811778209,14.0365255879,7.68842560434,0.0,7.68842560434
 12/07  24:00:00,24.9770263038,1.04607156158,4.51582044311,0.0,3.54045821811,10.5176760807,4.33593099106,0.0,4.33593099106
 12/08  01:00:00,20.2848847013,0.859678774256,3.71332718363,0.0,2.55330491699,7.80157382632,1.40427885202,0.0,1.40427885202
 12/08  02:00:00,19.2100228248,0.76830485685,3.31856384055,0.0,2.55330491699,7.21284921042,0.844870592428,0.0,0.844870592428
 12/08  03:00:00,18.5807889337,0.705344997465,3.04665211674,0.0,2.55330491699,6.91848690247,0.424986368391,0.0,0.424986368391
 12/08  04:00:00,17.9253599287,0.613304351315,2.63044491186,0.0,2.55330491699,6.7713057485,0.424993049334,0.0,0.424993049334
 12/08  05:00:00,19.543104799,0.530833679445,2.25416700628,0.0,3.82705111198,7.57405300124,0.845031993868,0.0,0.845031993868
 12/08  06:00:00,24.2200618533,0.55859619643,2.36474908166,0.0,6.02426329834,9.91545327661,4.06668566921,0.0,4.06668566921
 12/08  07:00:00,30.2069122251,0.685882525212,2.9060620447,0.0,6.51253267309,14.7454349813,13.4548565562,0.0,13.4548565562
 12/08  08:00:00,29.1667041527,0.942589968803,4.04701389332,0.0,6.01364874671,18.163451543,14.2958537725,0.0,14.2958537725
 12/08  09:00:00,29.6645908618,1.34239758851,5.09084353164,0.0,4.35151303671,18.8798367041,13.7354213078,0.0,13.7354213078
 12/08  10:00:00,28.2609015357,1.61900886611,6.23417476843,0.0,3.78894180059,16.6187760998,12.0541186499,0.0,12.0541186499
 12/08  11:00:00,27.014884589,1.92265515611,7.60113823487,0.0,3.78894180059,13.7021493968,10.9332502071,0.0,10.9332502071
 12/08  12:00:00,27.5164850705,1.9921748683,7.88603785036,0.0,3.78894180059,13.8493305508,8.83162187672,0.0,8.83162187672
 12/08  13:00:00,27.2287427644,2.01751995709,7.88339167357,0.0,3.69398621738,13.6338449159,7.71075343387,0.0,7.71075343387
 12/08  14:00:00,26.8283596564,2.00568316802,7.77312875252,0.0,3.78894180059,13.2606059349,6.87010210173,0.0,6.87010210173
 12/08  15:00:00,26.5981025376,2.00187113258,7.69386482316,0.0,3.78894180059,13.1134247809,6.0294507696,0.0,6.0294507696
 12/08  16:00:00,27.7484150383,1.97209411564,7.50894488746,0.0,4.71240779196,13.5549682428,6.87010210173,0.0,6.87010210173
 12/08  17:00:00,34.6427771574,1.89122739476,7.03382034009,0.0,7.18559832057,18.5321311015,7.99097054458,0.0,7.99097054458
 12/08  18:00:00,41.0671821122,1.3716719915,5.32152442897,0.0,8.38069375907,23.3147919321,10.512924541,0.0,10.512924541
 12/08  19:00:00,44.2696166038,1.08745657423,4.062304204,0.0,10.6415932552,23.1212625696,12.3343357606,0.0,12.3343357606
 12/08  20:00:00,42.0208149586,0.828056371824,3.04218073946,0.0,12.3080778603,20.4854999863,11.7739015392,0.0,11.7739015392
 12/08  21:00:00,40.7721294595,0.657809173366,2.40386333207,0.0,12.456681583,19.8967753704,10.7931416517,0.0,10.7931416517
 12/08  22:00:00,34.6985302898,0.526027822513,1.92554653515,0.0,9.18739968257,17.702556249,8.83162187672,0.0,8.83162187672
 12/08  23:00:00,27.0069746263,0.363723557771,1.33160769809,0.0,5.91811778209,14.0365255879,7.71075343387,0.0,7.71075343387
 12/08  24:00:00,20.4594511499,0.22644049956,0.817876351268,0.0,3.54045821811,10.5176760807,4.34814810533,0.0,4.34814810533
 12/09  01:00:00,16.3269846415,0.134830060212,0.48027583789,0.0,2.55330491699,7.80157382632,1.40762061112,0.0,1.40762061112
 12/09  02:00:00,15.5443203703,0.0926285447854,0.328537698027,0.0,2.55330491699,7.21284921042,0.846538430714,0.0,0.846538430714
 12/09  03:00:00,15.1107705468,0.0628047904331,0.219173936864,0.0,2.55330491699,6.91848690247,0.425403075793,0.0,0.425403075793
 12/09  04:00:00,14.8827385833,0.0452032777534,0.155924640093,0.0,2.55330491699,6.7713057485,0.425409665808,0.0,0.425409665808
 12/09  05:00:00,16.9290437475,0.0384105715821,0.132529062669,0.0,3.82705111198,7.57405300124,0.846697638025,0.0,0.846697638025
 12/09  06:00:00,21.5182283372,0.0496633014133,0.17184846058,0.0,6.02426329834,9.91545327661,4.07790773534,0.0,4.07790773534
 12/09  07:00:00,26.9577938358,0.0765610732641,0.266265107302,0.0,6.51253267309,14.7454349813,13.4938635704,0.0,13.4938635704
 12/09  08:00:00,24.622179212,0.140374394986,0.498233888923,0.0,6.01364874671,17.9699221805,14.3373439244,0.0,14.3373439244
 12/09  09:00:00,23.0659176137,0.273011853258,1.00796958749,0.0,3.66783283761,18.1171033345,13.7752518123,0.0,13.7752518123
 12/09  10:00:00,21.2505773874,0.477701448971,1.81157160599,0.0,3.10526160149,15.8560427302,12.0889703411,0.0,12.0889703411
 12/09  11:00:00,19.3810389774,0.693601961466,2.64275938659,0.0,3.10526160149,12.9394160272,10.9647826896,0.0,10.9647826896
 12/09  12:00:00,20.7809358566,0.935679388115,3.65339768533,0.0,3.10526160149,13.0865971812,8.85693084298,0.0,8.85693084298
 12/09  13:00:00,21.7220167952,1.13308278242,4.54425638361,0.0,3.10526160149,12.9394160272,7.73274319144,0.0,7.73274319144
 12/09  14:00:00,21.7039426659,1.21569679965,4.88511169911,0.0,3.10526160149,12.4978725653,6.88960245279,0.0,6.88960245279
 12/09  15:00:00,22.051619378,1.30333450609,5.29233185873,0.0,3.10526160149,12.3506914113,6.04646171414,0.0,6.04646171414
 12/09  16:00:00,23.7918458795,1.36614435741,5.60473905557,0.0,4.02872759285,12.7922348732,6.88960245279,0.0,6.88960245279
 12/09  17:00:00,30.855736173,1.30459479926,5.27982551993,0.0,6.50191812146,17.7693977319,8.01379010433,0.0,8.01379010433
 12/09  18:00:00,39.5076935248,1.08664494206,4.24059225337,0.0,8.38069375907,23.1212625696,10.5432123203,0.0,10.5432123203
 12/09  19:00:00,43.0760579311,0.835393379046,3.12080872646,0.0,10.6415932552,23.1212625696,12.370017254,0.0,12.370017254
 12/09  20:00:00,40.9740952163,0.609447984334,2.21406938461,0.0,12.3080778603,20.4854999863,11.8079234283,0.0,11.8079234283
 12/09  21:00:00,39.8433791761,0.465892652022,1.66702957001,0.0,12.456681583,19.8967753704,10.8242592332,0.0,10.8242592332
 12/09  22:00:00,33.8280604143,0.348801794627,1.23230268759,0.0,9.18739968257,17.702556249,8.85693084298,0.0,8.85693084298
 12/09  23:00:00,26.2965160506,0.219982898007,0.764889782179,0.0,5.91811778209,14.0365255879,7.73274319144,0.0,7.73274319144
 12/09  24:00:00,19.9640747689,0.124716747663,0.424223722136,0.0,3.54045821811,10.5176760807,4.36018023683,0.0,4.36018023683
 12/10  01:00:00,15.9601089809,0.057261010679,0.190969226819,0.0,2.55330491699,7.80157382632,1.41091089799,0.0,1.41091089799
 12/10  02:00:00,15.2749824931,0.0391779280726,0.112650437541,0.0,2.55330491699,7.21284921042,0.958427613406,0.110247170692,0.848180442714
 12/10  03:00:00,14.9441177022,0.0538393213666,0.0614865613428,0.0,2.55330491699,6.91848690247,1.22039893528,0.794585615682,0.425813319596
 12/10  04:00:00,14.8087175077,0.107562629929,0.0195442122966,0.0,2.55330491699,6.7713057485,2.69323343956,2.26741362334,0.425819816217
 12/10  05:00:00,16.9521514954,0.193815559554,0.000231822619798,0.0,3.82705111198,7.57405300124,5.20377662154,4.3554392253,0.848337396238
 12/10  06:00:00,21.5536488803,0.256932305089,0.0,0.0,6.02426329834,9.91545327661,9.90405973329,5.81510515469,4.0889545786
 12/10  07:00:00,26.9009284039,0.27166617961,0.014294569085,0.0,6.51253267309,14.7454349813,19.5753666318,6.04310715034,13.5322594815
 12/10  08:00:00,24.335451334,0.269456428883,0.0824239770263,0.0,6.01364874671,17.9699221805,19.8517150169,5.47353109965,14.3781839172
 12/10  09:00:00,22.3016979409,0.235387457416,0.28137431058,0.0,3.66783283761,18.1171033345,17.1951573565,3.3806991919,13.8144581646
 12/10  10:00:00,20.2103153953,0.316420115588,0.932590947239,0.0,3.10526160149,15.8560427302,13.4859315446,1.36265564534,12.1232758992
 12/10  11:00:00,18.6806878678,0.548445697477,2.08756454099,0.0,3.10526160149,12.9394160272,11.2615231324,0.26570208067,10.9958210517
 12/10  12:00:00,20.4393963311,0.830971475956,3.41656607195,0.0,3.10526160149,13.0865971812,8.88184321255,0.0,8.88184321255
 12/10  13:00:00,21.9938880586,1.13534099448,4.81386943494,0.0,3.10526160149,12.9394160272,7.754388365,0.0,7.754388365
 12/10  14:00:00,22.8147491753,1.35259632538,5.85901868278,0.0,3.10526160149,12.4978725653,6.90879722934,0.0,6.90879722934
 12/10  15:00:00,23.4269587036,1.48688516005,6.48412053044,0.0,3.10526160149,12.3506914113,6.06320609368,0.0,6.06320609368
 12/10  16:00:00,25.019869067,1.5310673291,6.66783927146,0.0,4.02872759285,12.7922348732,6.90879722934,0.0,6.90879722934
 12/10  17:00:00,32.4602867227,1.52739610482,6.66157476404,0.0,6.50191812146,17.7693977319,8.03625207689,0.0,8.03625207689
 12/10  18:00:00,41.127313747,1.33316979203,5.61368762568,0.0,8.38069375907,23.1212625696,10.5730254839,0.0,10.5730254839
 12/10  19:00:00,44.5327584772,1.07873940479,4.3341632469,0.0,10.6415932552,23.1212625696,12.4051396111,0.0,12.4051396111
 12/10  20:00:00,42.1633114953,0.817614509563,3.19511913845,0.0,12.3080778603,20.4854999863,11.8414121874,0.0,11.8414121874
 12/10  21:00:00,40.7462272211,0.629697987847,2.40607227915,0.0,12.456681583,19.8967753704,10.8548891958,0.0,10.8548891958
 12/10  22:00:00,34.4676137121,0.467678799278,1.75297898066,0.0,9.18739968257,17.702556249,8.88184321255,0.0,8.88184321255
 12/10  23:00:00,26.6686340506,0.290778829623,1.06621185053,0.0,5.91811778209,14.0365255879,7.754388365,0.0,7.754388365
 12/10  24:00:00,20.2819379766,0.187055754374,0.679747923167,0.0,3.54045821811,10.5176760807,4.37202382236,0.0,4.37202382236
 12/11  01:00:00,16.1532638414,0.096223618224,0.345161479767,0.0,2.55330491699,7.80157382632,1.41414873784,0.0,1.41414873784
 12/11  02:00:00,15.3670927699,0.05425385127,0.189684791192,0.0,2.55330491699,7.21284921042,0.849796142032,0.0,0.849796142032
 12/11  03:00:00,15.0027238403,0.046421234335,0.127510786459,0.0,2.55330491699,6.91848690247,0.645501767858,0.219284789576,0.426216978282
 12/11  04:00:00,14.8268389759,0.0578534303881,0.0873748799953,0.0,2.55330491699,6.7713057485,1.17043945486,0.744216075789,0.426223379076
 12/11  05:00:00,16.9151987913,0.0925014984325,0.0645931796212,0.0,3.82705111198,7.57405300124,2.50521081376,1.65526003093,0.849950782837
 12/11  06:00:00,21.5028837346,0.129884328203,0.0762828312308,0.0,6.02426329834,9.91545327661,6.50163483902,2.40181191137,4.09982292765
 12/11  07:00:00,26.8875728672,0.152432277212,0.120172934761,0.0,6.51253267309,14.7454349813,16.1803174777,2.61028455826,13.5700329194
 12/11  08:00:00,24.6324936986,0.176125043085,0.279268364942,0.0,6.01364874671,18.163451543,16.5347916748,2.11643001805,14.4183616567
 12/11  09:00:00,24.7610218803,0.53538728246,0.994284856186,0.0,4.35151303671,18.8798367041,14.9334758901,1.08044713597,13.8530287541
 12/11  10:00:00,24.0104544779,0.851975347281,2.75076122953,0.0,3.78894180059,16.6187760998,12.2939912574,0.136966092539,12.1570251649
 12/11  11:00:00,23.7900405628,1.2902893852,5.00865997956,0.0,3.78894180059,13.7021493968,11.0263561016,0.0,11.0263561016
 12/11  12:00:00,25.9380797613,1.63553639906,6.66427101033,0.0,3.78894180059,13.8493305508,8.90635160785,0.0,8.90635160785
 12/11  13:00:00,26.3433203426,1.7580140714,7.25747513744,0.0,3.69398621738,13.6338449159,7.77568254453,0.0,7.77568254453
 12/11  14:00:00,27.437625168,1.94951637004,8.43856106209,0.0,3.78894180059,13.2606059349,6.92768074704,0.0,6.92768074704
 12/11  15:00:00,28.1893526891,2.08799297217,9.19899313505,0.0,3.78894180059,13.1134247809,6.07967894954,0.0,6.07967894954
 12/11  16:00:00,29.8922600627,2.1719075774,9.45297645016,0.0,4.71240779196,13.5549682428,6.92768074704,0.0,6.92768074704
 12/11  17:00:00,37.5541241632,2.24784901617,9.58854572445,0.0,7.18559832057,18.5321311015,8.05834981036,0.0,8.05834981036
 12/11  18:00:00,43.8505510178,1.76720856641,7.7093567596,0.0,8.38069375907,23.3147919321,10.6023552028,0.0,10.6023552028
 12/11  19:00:00,46.5156687842,1.43726479661,5.95854816202,0.0,10.6415932552,23.1212625696,12.4396924307,0.0,12.4396924307
 12/11  20:00:00,43.7475677208,1.11309585399,4.48389401953,0.0,12.3080778603,20.4854999863,11.8743578991,0.0,11.8743578991
 12/11  21:00:00,41.991688106,0.865582756869,3.41564839505,0.0,12.456681583,19.8967753704,10.8850224687,0.0,10.8850224687
 12/11  22:00:00,35.8518831361,0.726915838347,2.8780113656,0.0,9.18739968257,17.702556249,8.90635160785,0.0,8.90635160785
 12/11  23:00:00,27.9580581391,0.534536490065,2.11187827863,0.0,5.91811778209,14.0365255879,7.77568254453,0.0,7.77568254453
 12/11  24:00:00,20.9759496811,0.323481482784,1.23733389918,0.0,3.54045821811,10.5176760807,4.38367535455,0.0,4.38367535455
 12/12  01:00:00,16.7259013478,0.211501747312,0.802520857136,0.0,2.55330491699,7.80157382632,1.41733317133,0.0,1.41733317133
 12/12  02:00:00,15.8809094816,0.158640830041,0.59911452413,0.0,2.55330491699,7.21284921042,0.851385050051,0.0,0.851385050051
 12/12  03:00:00,15.3818920241,0.116862506565,0.436237698094,0.0,2.55330491699,6.91848690247,0.426613932285,0.0,0.426613932285
 12/12  04:00:00,15.084679165,0.0860480276457,0.317020471854,0.0,2.55330491699,6.7713057485,0.426620234849,0.0,0.426620234849
 12/12  05:00:00,17.0939328623,0.0722459323381,0.263582816725,0.0,3.82705111198,7.57405300124,0.851537319963,0.0,0.851537319963
 12/12  06:00:00,21.7026252376,0.0871862725949,0.31872238984,0.0,6.02426329834,9.91545327661,4.11050956408,0.0,4.11050956408
 12/12  07:00:00,27.3313089692,0.15170983508,0.564631478876,0.0,6.51253267309,14.7454349813,13.6071726985,0.0,13.6071726985
 12/12  08:00:00,25.2329474479,0.221618597771,0.834228559586,0.0,6.01364874671,18.163451543,14.4578652446,0.0,14.4578652446
 12/12  09:00:00,25.3406431877,0.593356445676,1.51593700036,0.0,4.35151303671,18.8798367041,13.8909521586,0.0,13.8909521586
 12/12  10:00:00,24.8243883459,0.97751257111,3.43915787363,0.0,3.78894180059,16.6187760998,12.1902081436,0.0,12.1902081436
 12/12  11:00:00,25.312523489,1.538964095,6.28246819598,0.0,3.78894180059,13.7021493968,11.0563787966,0.0,11.0563787966
 12/12  12:00:00,28.340698245,1.98735863793,8.71506725518,0.0,3.78894180059,13.8493305508,8.93044877097,0.0,8.93044877097
 12/12  13:00:00,29.9836454756,2.27686929017,10.3789450517,0.0,3.69398621738,13.6338449159,7.79661942396,0.0,7.79661942396
 12/12  14:00:00,30.7030268414,2.40857344034,11.2449056652,0.0,3.78894180059,13.2606059349,6.9462474137,0.0,6.9462474137
 12/12  15:00:00,29.5999669031,2.26758639432,10.430013927,0.0,3.78894180059,13.1134247809,6.09587540344,0.0,6.09587540344
 12/12  16:00:00,29.9536650239,2.13990227241,9.5463867163,0.0,4.71240779196,13.5549682428,6.9462474137,0.0,6.9462474137
 12/12  17:00:00,37.460807061,2.16981692445,9.57326071404,0.0,7.18559832057,18.5321311015,8.08007676071,0.0,8.08007676071
 12/12  18:00:00,44.5177851857,1.83509102306,8.30870847085,0.0,8.38069375907,23.3147919321,10.6311927915,0.0,10.6311927915
 12/12  19:00:00,48.1314690101,1.69591330537,7.31569987914,0.0,10.6415932552,23.1212625696,12.4736654804,0.0,12.4736654804
 12/12  20:00:00,46.315219584,1.54493309118,6.61970864555,0.0,12.3080778603,20.4854999863,11.9067508069,0.0,11.9067508069
 12/12  21:00:00,44.9342313258,1.37836220915,5.84541216255,0.0,12.456681583,19.8967753704,10.9146501282,0.0,10.9146501282
 12/12  22:00:00,38.1700452614,1.14867298861,4.77441634065,0.0,9.18739968257,17.702556249,8.93044877097,0.0,8.93044877097
 12/12  23:00:00,29.4691107521,0.819769721928,3.33769765969,0.0,5.91811778209,14.0365255879,7.79661942396,0.0,7.79661942396
 12/12  24:00:00,21.9691857594,0.51203565581,2.04201580452,0.0,3.54045821811,10.5176760807,4.39513138292,0.0,4.39513138292
 12/13  01:00:00,17.2183032557,0.307466540897,1.19895797142,0.0,2.55330491699,7.80157382632,1.42046325489,0.0,1.42046325489
 12/13  02:00:00,16.1592201364,0.213562333768,0.822503675141,0.0,2.55330491699,7.21284921042,0.852946696075,0.0,0.852946696075
 12/13  03:00:00,15.5584905946,0.152052097054,0.577646678055,0.0,2.55330491699,6.91848690247,0.427004064022,0.0,0.427004064022
 12/13  04:00:00,15.218677559,0.112809265821,0.424257627706,0.0,2.55330491699,6.7713057485,0.427010265985,0.0,0.427010265985
 12/13  05:00:00,17.2285761314,0.0988311390264,0.371640879139,0.0,3.82705111198,7.57405300124,0.853096537705,0.0,0.853096537705
 12/13  06:00:00,21.8564539102,0.117454715585,0.442282619431,0.0,6.02426329834,9.91545327661,4.12101132332,0.0,4.12101132332
 12/13  07:00:00,27.2282941921,0.127169201914,0.486157334931,0.0,6.51253267309,14.7454349813,13.6436678208,0.0,13.6436678208
 12/13  08:00:00,26.0013227181,0.191310410629,0.740078683602,0.0,6.01364874671,18.163451543,14.4966829824,0.0,14.4966829824
 12/13  09:00:00,26.5017865936,0.789302506479,2.48113434549,0.0,4.35151303671,18.8798367041,13.9282171472,0.0,13.9282171472
 12/13  10:00:00,27.3597050755,1.38818750428,5.56379967009,0.0,3.78894180059,16.6187760998,12.2228150086,0.0,12.2228150086
 12/13  11:00:00,29.24467722,2.15654973942,9.59703628251,0.0,3.78894180059,13.7021493968,11.0858802459,0.0,11.0858802459
 12/13  12:00:00,32.0628419514,2.56082907838,11.8637405212,0.0,3.78894180059,13.8493305508,8.95412756575,0.0,8.95412756575
 12/13  13:00:00,32.7450259473,2.72780328161,12.689391532,0.0,3.69398621738,13.6338449159,7.81719280303,0.0,7.81719280303
 12/13  14:00:00,33.026364027,2.82502542853,13.1517908626,0.0,3.78894180059,13.2606059349,6.96449173099,0.0,6.96449173099
 12/13  15:00:00,33.9103807125,3.0017468066,14.0062673241,0.0,3.78894180059,13.1134247809,6.11179065895,0.0,6.11179065895
 12/13  16:00:00,34.953227351,2.96106521098,13.7247861049,0.0,4.71240779196,13.5549682428,6.96449173099,0.0,6.96449173099
 12/13  17:00:00,41.1264170062,2.8138011099,12.5948864738,0.0,7.18559832057,18.5321311015,8.10142649371,0.0,8.10142649371
 12/13  18:00:00,47.2282644988,2.33092770237,10.5233511046,0.0,8.38069375907,23.3147919321,10.6595297098,0.0,10.6595297098
 12/13  19:00:00,50.3569219339,2.10302546807,9.13404064028,0.0,10.6415932552,23.1212625696,12.5070486993,0.0,12.5070486993
 12/13  20:00:00,47.3920745225,1.76814940352,7.47334727164,0.0,12.3080778603,20.4854999863,11.9385813179,0.0,11.9385813179
 12/13  21:00:00,45.8697439978,1.56914508964,6.59014195403,0.0,12.456681583,19.8967753704,10.9437634005,0.0,10.9437634005
 12/13  22:00:00,38.7075450294,1.26556803037,5.19502106691,0.0,9.18739968257,17.702556249,8.95412756575,0.0,8.95412756575
 12/13  23:00:00,30.5315578517,1.01703495788,4.20287952342,0.0,5.91811778209,14.0365255879,7.81719280303,0.0,7.81719280303
 12/13  24:00:00,23.4445841737,0.781739164019,3.24771071057,0.0,3.54045821811,10.5176760807,4.40638851487,0.0,4.40638851487
 12/14  01:00:00,18.4353048379,0.533169541307,2.19025655324,0.0,2.55330491699,7.80157382632,1.42353806096,0.0,1.42353806096
 12/14  02:00:00,17.1504810727,0.401061970343,1.62626497487,0.0,2.55330491699,7.21284921042,0.854480617469,0.0,0.854480617469
 12/14  03:00:00,16.3197831394,0.300289522807,1.19070179714,0.0,2.55330491699,6.91848690247,0.427387257928,0.0,0.427387257928
 12/14  04:00:00,15.873338527,0.241869723715,0.949858137797,0.0,2.55330491699,6.7713057485,0.427393356953,0.0,0.427393356953
 12/14  05:00:00,17.8491622014,0.221393115763,0.869664972343,0.0,3.82705111198,7.57405300124,0.854627974246,0.0,0.854627974246
 12/14  06:00:00,22.5343723078,0.250873163464,0.986782569149,0.0,6.02426329834,9.91545327661,4.1313250956,0.0,4.1313250956
 12/14  07:00:00,28.0771727861,0.298948201869,1.16325692902,0.0,6.51253267309,14.7454349813,13.6795074793,0.0,13.6795074793
 12/14  08:00:00,26.7449589271,0.344476183937,1.33054911925,0.0,6.01364874671,18.163451543,14.5348033745,0.0,14.5348033745
 12/14  09:00:00,25.9292424267,0.699882507007,1.99801017811,0.0,4.35151303671,18.8798367041,13.9648126845,0.0,13.9648126845
 12/14  10:00:00,25.0410650777,1.03814230762,3.5952048689,0.0,3.78894180059,16.6187760998,12.2548361035,0.0,12.2548361035
 12/14  11:00:00,24.9394274289,1.52755288032,5.92078335053,0.0,3.78894180059,13.7021493968,11.1148517127,0.0,11.1148517127
 12/14  12:00:00,27.1338238982,1.87221461151,7.62333693483,0.0,3.78894180059,13.8493305508,8.97738097995,0.0,8.97738097995
 12/14  13:00:00,28.7336440772,2.17605350156,9.22975944189,0.0,3.69398621738,13.6338449159,7.83739658914,0.0,7.83739658914
 12/14  14:00:00,29.7920914018,2.3845156401,10.3580280258,0.0,3.78894180059,13.2606059349,6.98240829603,0.0,6.98240829603
 12/14  15:00:00,30.2073203482,2.49070538633,10.8142483801,0.0,3.78894180059,13.1134247809,6.12742000292,0.0,6.12742000292
 12/14  16:00:00,31.4683030804,2.48219920251,10.7187278427,0.0,4.71240779196,13.5549682428,6.98240829603,0.0,6.98240829603
 12/14  17:00:00,37.9071421947,2.33737646959,9.85203630261,0.0,7.18559832057,18.5321311015,8.12239268684,0.0,8.12239268684
 12/14  18:00:00,44.0639792769,1.81917812765,7.87081545747,0.0,8.38069375907,23.3147919321,10.6873575662,0.0,10.6873575662
 12/14  19:00:00,47.1448542104,1.55804920432,6.46694918058,0.0,10.6415932552,23.1212625696,12.5398322012,0.0,12.5398322012
 12/14  20:00:00,44.3089109948,1.23348520906,4.92484793845,0.0,12.3080778603,20.4854999863,11.9698400058,0.0,11.9698400058
 12/14  21:00:00,42.4744617758,0.977370369542,3.78663445211,0.0,12.456681583,19.8967753704,10.9723536639,0.0,10.9723536639
 12/14  22:00:00,35.8334685213,0.747801280688,2.83871130852,0.0,9.18739968257,17.702556249,8.97738097995,0.0,8.97738097995
 12/14  23:00:00,27.5492758213,0.473830906417,1.76380154444,0.0,5.91811778209,14.0365255879,7.83739658914,0.0,7.83739658914
 12/14  24:00:00,20.726094695,0.281927720243,1.02903267567,0.0,3.54045821811,10.5176760807,4.4174434167,0.0,4.4174434167
 12/15  01:00:00,16.5002044793,0.170740539012,0.617585196897,0.0,2.55330491699,7.80157382632,1.42655667828,0.0,1.42655667828
 12/15  02:00:00,15.7088593156,0.126699244394,0.459005943756,0.0,2.55330491699,7.21284921042,0.8559863598,0.0,0.8559863598
 12/15  03:00:00,15.2133608901,0.0839415680665,0.300627502561,0.0,2.55330491699,6.91848690247,0.427763400493,0.0,0.427763400493
 12/15  04:00:00,14.9589266071,0.0609982335758,0.216317708037,0.0,2.55330491699,6.7713057485,0.427769394278,0.0,0.427769394278
 12/15  05:00:00,17.003006114,0.0538282087129,0.191073792029,0.0,3.82705111198,7.57405300124,0.856131175991,0.0,0.856131175991
 12/15  06:00:00,21.5977003267,0.0660031093758,0.234980642114,0.0,6.02426329834,9.91545327661,4.14144782686,0.0,4.14144782686
 12/15  07:00:00,27.0601469968,0.0972400179718,0.347939323603,0.0,6.51253267309,14.7454349813,13.7146810611,0.0,13.7146810611
 12/15  08:00:00,25.8787900046,0.173984803406,0.634871577327,0.0,6.01364874671,18.163451543,14.572215132,0.0,14.572215132
 12/15  09:00:00,25.2650943753,0.58892575633,1.44481887731,0.0,4.35151303671,18.8798367041,14.0007279329,0.0,14.0007279329
 12/15  10:00:00,24.3842820822,0.923441027772,3.05312315331,0.0,3.78894180059,16.6187760998,12.2862619457,0.0,12.2862619457
 12/15  11:00:00,24.45563415,1.43395777129,5.53058518069,0.0,3.78894180059,13.7021493968,11.1432846176,0.0,11.1432846176
 12/15  12:00:00,27.1836689636,1.85291408122,7.6924825305,0.0,3.78894180059,13.8493305508,9.00020212728,0.0,9.00020212728
 12/15  13:00:00,28.3049340268,2.07256138429,8.90454150876,0.0,3.69398621738,13.6338449159,7.85722479912,0.0,7.85722479912
 12/15  14:00:00,29.114305228,2.22919656598,9.83556092611,0.0,3.78894180059,13.2606059349,6.99999180299,0.0,6.99999180299
 12/15  15:00:00,30.0942523067,2.41348199323,10.7784037316,0.0,3.78894180059,13.1134247809,6.14275880686,0.0,6.14275880686
 12/15  16:00:00,31.4856445166,2.42582498141,10.7924435,0.0,4.71240779196,13.5549682428,6.99999180299,0.0,6.99999180299
 12/15  17:00:00,38.8660383515,2.44621521251,10.7020937164,0.0,7.18559832057,18.5321311015,8.14296913116,0.0,8.14296913116
 12/15  18:00:00,44.9298523945,1.94335545311,8.61251124966,0.0,8.38069375907,23.3147919321,10.7146681195,0.0,10.7146681195
 12/15  19:00:00,47.5282983944,1.61519045585,6.79325211303,0.0,10.6415932552,23.1212625696,12.5720062778,0.0,12.5720062778
 12/15  20:00:00,44.7333869848,1.29496193804,5.28784719947,0.0,12.3080778603,20.4854999863,12.0005176137,0.0,12.0005176137
 12/15  21:00:00,43.0644715004,1.06944244664,4.28457209963,0.0,12.456681583,19.8967753704,11.0004124516,0.0,11.0004124516
 12/15  22:00:00,36.4065896398,0.843623323124,3.31601038458,0.0,9.18739968257,17.702556249,9.00020212728,0.0,9.00020212728
 12/15  23:00:00,27.9934401002,0.552583752303,2.12921297744,0.0,5.91811778209,14.0365255879,7.85722479912,0.0,7.85722479912
 12/15  24:00:00,21.0224034922,0.336941339634,1.27032785346,0.0,3.54045821811,10.5176760807,4.42829281461,0.0,4.42829281461
 12/16  01:00:00,16.6101129656,0.191901344421,0.7063328778,0.0,2.55330491699,7.80157382632,1.42951821217,0.0,1.42951821217
 12/16  02:00:00,15.7329034524,0.131398977569,0.478350347424,0.0,2.55330491699,7.21284921042,0.857463476966,0.0,0.857463476966
 12/16  03:00:00,15.2178841616,0.0847373589947,0.304354983183,0.0,2.55330491699,6.91848690247,0.42813238029,0.0,0.42813238029
 12/16  04:00:00,14.9575945443,0.0606036029704,0.215380275812,0.0,2.55330491699,6.7713057485,0.42813826657,0.0,0.42813826657
 12/16  05:00:00,16.9986710913,0.0528096101806,0.187757367901,0.0,3.82705111198,7.57405300124,0.85760569771,0.0,0.85760569771
 12/16  06:00:00,21.5924675905,0.064786035724,0.230964979643,0.0,6.02426329834,9.91545327661,4.15137651967,0.0,4.15137651967
 12/16  07:00:00,27.0216660812,0.0900957776433,0.316602648296,0.0,6.51253267309,14.7454349813,13.7632950908,0.0141169401867,13.7491781506
 12/16  08:00:00,25.5656877783,0.153089215919,0.536194300918,0.0,6.01364874671,17.9699221805,14.6761735258,0.0672663500862,14.6089071757
 12/16  09:00:00,23.3063528875,0.321613581933,1.19980313259,0.0,3.66783283761,18.1171033345,14.0879775014,0.0520252448344,14.0359522566
 12/16  10:00:00,22.1740160085,0.643120968815,2.56959070725,0.0,3.10526160149,15.8560427302,12.3170832288,0.0,12.3170832288
 12/16  11:00:00,22.1753512486,1.16648302569,4.96419059359,0.0,3.10526160149,12.9394160272,11.1711705403,0.0,11.1711705403
 12/16  12:00:00,25.0087401674,1.61415780814,7.20272357606,0.0,3.10526160149,13.0865971812,9.02258424949,0.0,9.02258424949
 12/16  13:00:00,26.3821969216,1.8711803589,8.46633893352,0.0,3.10526160149,12.9394160272,7.87667156103,0.0,7.87667156103
 12/16  14:00:00,27.0315414718,2.0500196832,9.37838762143,0.0,3.10526160149,12.4978725653,7.01723704469,0.0,7.01723704469
 12/16  15:00:00,27.7054208796,2.18319646534,10.0662714012,0.0,3.10526160149,12.3506914113,6.15780252834,0.0,6.15780252834
 12/16  16:00:00,27.8814687612,1.97273232457,9.08777397012,0.0,4.02872759285,12.7922348732,7.01723704469,0.0,7.01723704469
 12/16  17:00:00,34.2895764985,1.82419972858,8.1940609161,0.0,6.50191812146,17.7693977319,8.16314973314,0.0,8.16314973314
 12/16  18:00:00,42.3370505083,1.56813064901,6.58846352991,0.0,8.38069375907,23.1212625696,10.7414532822,0.0,10.7414532822
 12/16  19:00:00,46.055976281,1.37372732899,5.56239312641,0.0,10.6415932552,23.1212625696,12.6035614009,0.0,12.6035614009
 12/16  20:00:00,43.6893583267,1.11648668198,4.42229379744,0.0,12.3080778603,20.4854999863,12.0306050567,0.0,12.0306050567
 12/16  21:00:00,41.8528872956,0.854768099782,3.2876622417,0.0,12.456681583,19.8967753704,11.0279314543,0.0,11.0279314543
 12/16  22:00:00,35.2605477195,0.631458348162,2.3821334392,0.0,9.18739968257,17.702556249,9.02258424949,0.0,9.02258424949
 12/16  23:00:00,27.2956985395,0.418299629609,1.56575553949,0.0,5.91811778209,14.0365255879,7.87667156103,0.0,7.87667156103
 12/16  24:00:00,20.7448471632,0.280342505664,1.04937035844,0.0,3.54045821811,10.5176760807,4.43893349566,0.0,4.43893349566
 12/17  01:00:00,16.6088027184,0.189251606054,0.707672369014,0.0,2.55330491699,7.80157382632,1.4324217848,0.0,1.4324217848
 12/17  02:00:00,15.7578455827,0.135288628261,0.499402826967,0.0,2.55330491699,7.21284921042,0.858911531332,0.0,0.858911531332
 12/17  03:00:00,15.2142645658,0.0837532963313,0.301719449981,0.0,2.55330491699,6.91848690247,0.428494088017,0.0,0.428494088017
 12/17  04:00:00,14.9514911163,0.0591947028733,0.210685747889,0.0,2.55330491699,6.7713057485,0.428499864563,0.0,0.428499864563
 12/17  05:00:00,17.0268498493,0.058274236881,0.210471499148,0.0,3.82705111198,7.57405300124,0.859051102665,0.0,0.859051102665
 12/17  06:00:00,21.6548254333,0.0769094607109,0.281199397371,0.0,6.02426329834,9.91545327661,4.16110823411,0.0,4.16110823411
 12/17  07:00:00,27.157045086,0.116035208665,0.426042222116,0.0,6.51253267309,14.7454349813,13.7829885326,0.0,13.7829885326
 12/17  08:00:00,25.6704295809,0.167678195134,0.626347124321,0.0,6.01364874671,17.9699221805,14.6448686398,0.0,14.6448686398
 12/17  09:00:00,23.0200868206,0.250370327834,0.984780319831,0.0,3.66783283761,18.1171033345,14.0704752241,0.0,14.0704752241
 12/17  10:00:00,21.7878610508,0.538355368593,2.28820134977,0.0,3.10526160149,15.8560427302,12.3472908252,0.0,12.3472908252
 12/17  11:00:00,21.919375973,1.06846630168,4.80623204203,0.0,3.10526160149,12.9394160272,11.1985012228,0.0,11.1985012228
 12/17  12:00:00,25.1948985382,1.58527364071,7.41776611432,0.0,3.10526160149,13.0865971812,9.0445207183,0.0,9.0445207183
 12/17  13:00:00,25.4027825652,1.62626814679,7.73183678928,0.0,3.10526160149,12.9394160272,7.8957311159,0.0,7.8957311159
 12/17  14:00:00,24.0534356576,1.51770850382,6.93259298665,0.0,3.10526160149,12.4978725653,7.0341389141,0.0,7.0341389141
 12/17  15:00:00,23.3025084071,1.39899655343,6.44755884052,0.0,3.10526160149,12.3506914113,6.1725467123,0.0,6.1725467123
 12/17  16:00:00,24.4522039055,1.35987478399,6.27136665498,0.0,4.02872759285,12.7922348732,7.0341389141,0.0,7.0341389141
 12/17  17:00:00,31.1906559339,1.26635600938,5.65298407063,0.0,6.50191812146,17.7693977319,8.1829285165,0.0,8.1829285165
 12/17  18:00:00,41.2848024448,1.32161595591,5.78273015954,0.0,8.38069375907,23.1212625696,10.7677051219,0.0,10.7677051219
 12/17  19:00:00,45.8954726371,1.29259206209,5.48302474948,0.0,10.6415932552,23.1212625696,12.6344882258,0.0,12.6344882258
 12/17  20:00:00,43.8179654927,1.10612575991,4.56126188547,0.0,12.3080778603,20.4854999863,12.0600934246,0.0,12.0600934246
 12/17  21:00:00,42.3099248722,0.912906969939,3.68656094819,0.0,12.456681583,19.8967753704,11.0549025225,0.0,11.0549025225
 12/17  22:00:00,35.7250190184,0.702182927828,2.77588015848,0.0,9.18739968257,17.702556249,9.0445207183,0.0,9.0445207183
 12/17  23:00:00,27.7572352417,0.497064541172,1.94852733007,0.0,5.91811778209,14.0365255879,7.8957311159,0.0,7.8957311159
 12/17  24:00:00,21.0922228035,0.344041091429,1.33304741296,0.0,3.54045821811,10.5176760807,4.4493623087,0.0,4.4493623087
 12/18  01:00:00,16.9369160125,0.250832806847,0.974204462318,0.0,2.55330491699,7.80157382632,1.43526653542,0.0,1.43526653542
 12/18  02:00:00,16.0630740077,0.19308727218,0.746832608036,0.0,2.55330491699,7.21284921042,0.860330093859,0.0,0.860330093859
 12/18  03:00:00,15.5395114261,0.147221930771,0.563497675895,0.0,2.55330491699,6.91848690247,0.42884841652,0.0,0.42884841652
 12/18  04:00:00,15.1828180359,0.104943334956,0.396264035439,0.0,2.55330491699,6.7713057485,0.428854081141,0.0,0.428854081141
 12/18  05:00:00,17.1635637009,0.0856473021411,0.319812285539,0.0,3.82705111198,7.57405300124,0.860466962741,0.0,0.860466962741
 12/18  06:00:00,21.7288066669,0.0920805708133,0.340009520936,0.0,6.02426329834,9.91545327661,4.1706400886,0.0,4.1706400886
 12/18  07:00:00,27.1956300004,0.124288173727,0.456374171475,0.0,6.51253267309,14.7454349813,13.8161021953,0.0,13.8161021953
 12/18  08:00:00,25.906483754,0.176450418306,0.660099711808,0.0,6.01364874671,18.163451543,14.6800888744,0.0,14.6800888744
 12/18  09:00:00,24.9773018448,0.533220622389,1.21273148081,0.0,4.35151303671,18.8798367041,14.1042866117,0.0,14.1042866117
 12/18  10:00:00,23.8428502319,0.813799292379,2.62133303837,0.0,3.78894180059,16.6187760998,12.3768757893,0.0,12.3768757893
 12/18  11:00:00,22.8448558398,1.11891609191,4.23484854983,0.0,3.78894180059,13.7021493968,11.2252685713,0.0,11.2252685713
 12/18  12:00:00,26.5562351181,1.67541100112,7.24255176514,0.0,3.78894180059,13.8493305508,9.06600503746,0.0,9.06600503746
 12/18  13:00:00,28.4095182214,2.01567973083,9.06600735682,0.0,3.69398621738,13.6338449159,7.91439781943,0.0,7.91439781943
 12/18  14:00:00,29.1038539881,2.17917541507,9.87513083715,0.0,3.78894180059,13.2606059349,7.05069240591,0.0,7.05069240591
 12/18  15:00:00,28.9055345405,2.17639441873,9.82677353994,0.0,3.78894180059,13.1134247809,6.18698699239,0.0,6.18698699239
 12/18  16:00:00,29.6078593715,2.10853119805,9.23195213827,0.0,4.71240779196,13.5549682428,7.05069240591,0.0,7.05069240591
 12/18  17:00:00,36.4544993031,2.03719074661,8.69957913392,0.0,7.18559832057,18.5321311015,8.20229962394,0.0,8.20229962394
 12/18  18:00:00,44.1166964348,1.76204551174,7.98066523126,0.0,8.38069375907,23.3147919321,10.7934158645,0.0,10.7934158645
 12/18  19:00:00,47.809585498,1.62697759053,7.06275208194,0.0,10.6415932552,23.1212625696,12.6647775938,0.0,12.6647775938
 12/18  20:00:00,45.3059713582,1.37442973951,5.7809637714,0.0,12.3080778603,20.4854999863,12.0889739848,0.0,12.0889739848
 12/18  21:00:00,43.7780674358,1.18471236919,4.88289811255,0.0,12.456681583,19.8967753704,11.081317669,0.0,11.081317669
 12/18  22:00:00,37.4072647564,1.01619820456,4.1441106197,0.0,9.18739968257,17.702556249,9.06600503746,0.0,9.06600503746
 12/18  23:00:00,29.2502695194,0.779410465286,3.15921568364,0.0,5.91811778209,14.0365255879,7.91439781943,0.0,7.91439781943
 12/18  24:00:00,22.209645193,0.555557141011,2.2389537529,0.0,3.54045821811,10.5176760807,4.45957616535,0.0,4.45957616535
 12/19  01:00:00,17.7051145304,0.397059151544,1.59617663544,0.0,2.55330491699,7.80157382632,1.43805162066,0.0,1.43805162066
 12/19  02:00:00,16.7962936806,0.333466426084,1.33967312707,0.0,2.55330491699,7.21284921042,0.86171874423,0.0,0.86171874423
 12/19  03:00:00,16.3453766348,0.302073417301,1.21451139805,0.0,2.55330491699,6.91848690247,0.429195260831,0.0,0.429195260831
 12/19  04:00:00,16.2232464319,0.303724748144,1.2379110183,0.0,2.55330491699,6.7713057485,0.429200811377,0.0,0.429200811377
 12/19  05:00:00,18.39455078,0.320056245099,1.31639042161,0.0,3.82705111198,7.57405300124,0.861852858572,0.0,0.861852858572
 12/19  06:00:00,23.1972635373,0.371195431073,1.52935153102,0.0,6.02426329834,9.91545327661,4.17996926083,0.0,4.17996926083
 12/19  07:00:00,28.9941224268,0.464123251661,1.91503151995,0.0,6.51253267309,14.7454349813,13.8485093332,0.0,13.8485093332
 12/19  08:00:00,27.236839796,0.431330665547,1.73557550656,0.0,6.01364874671,18.163451543,14.7145574496,0.0,14.7145574496
 12/19  09:00:00,24.7095506438,0.484365605015,0.9938352971,0.0,4.35151303671,18.8798367041,14.1373764067,0.0,14.1373764067
 12/19  10:00:00,21.3632008753,0.380632265827,0.574850708369,0.0,3.78894180059,16.6187760998,12.4058293597,0.0,12.4058293597
 12/19  11:00:00,18.3906704949,0.369900497923,0.529678798989,0.0,3.78894180059,13.7021493968,11.2514646588,0.0,11.2514646588
 12/19  12:00:00,18.5849775239,0.378240370246,0.568464801782,0.0,3.78894180059,13.8493305508,9.08703084457,0.0,9.08703084457
 12/19  13:00:00,18.2764226907,0.382394236424,0.566197320502,0.0,3.69398621738,13.6338449159,7.93266614365,0.0,7.93266614365
 12/19  14:00:00,17.9318390622,0.364750989297,0.517540337029,0.0,3.78894180059,13.2606059349,7.06689261795,0.0,7.06689261795
 12/19  15:00:00,17.6780751252,0.342829032711,0.432879510607,0.0,3.78894180059,13.1134247809,6.20111909225,0.0,6.20111909225
 12/19  16:00:00,19.0091299749,0.336687109103,0.40506683061,0.0,4.71240779196,13.5549682428,7.06689261795,0.0,7.06689261795
 12/19  17:00:00,26.4310163862,0.33658345473,0.376703508922,0.0,7.18559832057,18.5321311015,8.22125731888,0.0,8.22125731888
 12/19  18:00:00,34.8051624012,0.0988992095127,0.332277499966,0.0,8.38069375907,23.3147919321,10.818577896,0.0,10.818577896
 12/19  19:00:00,39.6153807288,0.114599144042,0.380925759186,0.0,10.6415932552,23.1212625696,12.694420535,0.0,12.694420535
 12/19  20:00:00,38.5910382437,0.11753883084,0.322921565565,0.0,12.3080778603,20.4854999863,12.5398563561,0.422618171634,12.1172381845
 12/19  21:00:00,38.1049846726,0.139567522603,0.254960195925,0.0,12.456681583,19.8967753704,12.4292115045,1.32204243333,11.1071690712
 12/19  22:00:00,32.5754476977,0.156379048812,0.172112716789,0.0,9.18739968257,17.702556249,11.3169927272,2.22996188258,9.08703084457
 12/19  23:00:00,25.536121386,0.182130462594,0.0423475529308,0.0,5.91811778209,14.0365255879,11.6515109657,3.71884482204,7.93266614365
 12/19  24:00:00,19.6698122144,0.254677915298,0.0,0.0,3.54045821811,10.5176760807,10.1888552624,5.7192832215,4.46957204086
 12/20  01:00:00,16.0785497435,0.366671000079,0.0,0.0,2.55330491699,7.80157382632,9.80316016919,8.36238395446,1.44077621473
 12/20  02:00:00,15.5747307612,0.45157663378,0.0,0.0,2.55330491699,7.21284921042,11.2239663715,10.3608893005,0.863077070978
 12/20  03:00:00,15.3607977383,0.53200591884,0.0,0.0,2.55330491699,6.91848690247,12.67850563,12.2489711118,0.429534518198
 12/20  04:00:00,15.2790873666,0.59747670109,0.0,0.0,2.55330491699,6.7713057485,14.2108217741,13.7812818215,0.429539952557
 12/20  05:00:00,17.4213030074,0.663198894145,0.0,0.0,3.82705111198,7.57405300124,16.1829982206,15.3197898409,0.863208379666
 12/20  06:00:00,21.9882699254,0.691553350245,0.0,0.0,6.02426329834,9.91545327661,20.1647654677,15.9756724792,4.18909298854
 12/20  07:00:00,27.2851051768,0.670137521609,0.0,0.0,6.51253267309,14.7454349813,29.3365781143,15.4563777642,13.8802003501
 12/20  08:00:00,25.7498380459,0.679904421999,0.0,0.0,6.01364874671,18.163451543,30.4272407043,15.6789765464,14.7482641579
 12/20  09:00:00,24.2298520107,0.99850226905,0.0,0.0,4.35151303671,18.8798367041,31.3665363518,17.1968015421,14.1697348097
 12/20  10:00:00,21.4147864943,1.00706859319,0.0,0.0,3.78894180059,16.6187760998,29.8245563767,17.3904134145,12.4341429622
 12/20  11:00:00,18.4445197583,0.95342856026,0.0,0.0,3.78894180059,13.7021493968,27.4106162189,16.1335344911,11.2770817277
 12/20  12:00:00,18.5144276777,0.876155325772,0.0,0.0,3.78894180059,13.8493305508,23.4359160273,14.3283241142,9.10759191306
 12/20  13:00:00,18.1544478196,0.82661668584,0.0,0.0,3.69398621738,13.6338449159,21.1284951411,13.1779644626,7.95053067856
 12/20  14:00:00,17.8554278493,0.805880113447,0.0,0.0,3.78894180059,13.2606059349,19.7923604833,12.7096257306,7.08273475268
 12/20  15:00:00,17.6731006715,0.770734089621,0.0,0.0,3.78894180059,13.1134247809,18.1095456646,11.8946068378,6.21493882681
 12/20  16:00:00,19.0434757484,0.77609971324,0.0,0.0,4.71240779196,13.5549682428,19.1115285225,12.0287937699,7.08273475268
 12/20  17:00:00,26.4896136054,0.771884182887,0.0,0.0,7.18559832057,18.5321311015,20.1699005636,11.9301045764,8.23979598718
 12/20  18:00:00,34.8418714671,0.467885775347,0.0,0.0,8.38069375907,23.3147919321,21.605175705,10.7619919402,10.8431837648
 12/20  19:00:00,39.5558111731,0.435955347511,0.0,0.0,10.6415932552,23.1212625696,22.72248853,9.99908025913,12.7234082709
 12/20  20:00:00,38.6103065696,0.459728722233,0.0,0.0,12.3080778603,20.4854999863,22.7005420309,10.5556643773,12.1448776536
 12/20  21:00:00,38.194820601,0.48436364685,0.0,0.0,12.456681583,19.8967753704,22.2637346883,11.1312856148,11.1324490734
 12/20  22:00:00,32.7630159807,0.516060048616,0.0,0.0,9.18739968257,17.702556249,20.9796309073,11.8720389942,9.10759191306
 12/20  23:00:00,25.8965149873,0.584871616887,0.0,0.0,5.91811778209,14.0365255879,21.4416604719,13.4911297933,7.95053067856
