Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  24:00:00,20.0481333138,0.632999014756,0.0,0.0,3.54045821811,10.5176760807,19.0961056027,14.6167586276,4.47934697506
 12/21  01:00:00,16.3942705165,0.682391773129,0.0,0.0,2.55330491699,7.80157382632,17.2426032837,15.799163774,1.44343950972
 12/21  02:00:00,15.8559671587,0.732813031271,0.0,0.0,2.55330491699,7.21284921042,17.8715957506,17.007191079,0.864404671606
 12/21  03:00:00,15.5847507672,0.75595894771,0.0,0.0,2.55330491699,6.91848690247,17.9508822558,17.5210161677,0.429866088111
 12/21  04:00:00,15.4284806152,0.746869949723,0.0,0.0,2.55330491699,6.7713057485,17.7108416048,17.2809702006,0.429871404215
 12/21  05:00:00,17.4931905356,0.735086422335,0.0,0.0,3.82705111198,7.57405300124,17.8455142409,16.9809811164,0.864533124528
 12/21  06:00:00,21.9793092292,0.682592654065,0.0,0.0,6.02426329834,9.91545327661,19.9144791672,15.7164705968,4.19800857035
 12/21  07:00:00,27.2383860723,0.623418417077,0.0,0.0,6.51253267309,14.7454349813,28.2702668365,14.3591009746,13.9111658619
 12/21  08:00:00,25.6839420341,0.614008410191,0.0,0.0,6.01364874671,18.163451543,28.9247284435,14.1435294262,14.7811990172
 12/21  09:00:00,24.1073278008,0.875978059132,0.0,0.0,4.35151303671,18.8798367041,28.4945824687,14.2932302305,14.2013522381
 12/21  10:00:00,21.1415630709,0.733845169758,0.0,0.0,3.78894180059,16.6187760998,23.4458259315,10.9840177195,12.461808212
 12/21  11:00:00,18.0734649478,0.582373749757,0.0,0.0,3.78894180059,13.7021493968,18.7539363849,7.4518241931,11.3021121918
 12/21  12:00:00,18.0726995601,0.434157977968,0.000269230212234,0.0,3.78894180059,13.8493305508,13.1796096561,4.0519275022,9.12768215394
 12/21  13:00:00,17.6625220513,0.319946020606,0.0147448969727,0.0,3.69398621738,13.6338449159,9.43800539831,1.47001926456,7.96798613375
 12/21  14:00:00,17.4038864077,0.268526649746,0.0858120220568,0.0,3.78894180059,13.2606059349,7.4097156451,0.311501526494,7.09821411861
 12/21  15:00:00,17.3184872475,0.261133630438,0.154987035223,0.0,3.78894180059,13.1134247809,6.22844210347,0.0,6.22844210347
 12/21  16:00:00,18.8361894339,0.2854421629,0.283371235774,0.0,4.71240779196,13.5549682428,7.09821411861,0.0,7.09821411861
 12/21  17:00:00,26.3249057531,0.294836479464,0.31233985109,0.0,7.18559832057,18.5321311015,8.2579101388,0.0,8.2579101388
 12/21  18:00:00,34.6391548524,0.0527267801848,0.212442380462,0.0,8.38069375907,23.3147919321,10.8672261842,0.0,10.8672261842
 12/21  19:00:00,39.4472721604,0.0660192033035,0.261397131584,0.0,10.6415932552,23.1212625696,12.751732217,0.0,12.751732217
 12/21  20:00:00,38.474401806,0.065490867763,0.25833309089,0.0,12.3080778603,20.4854999863,12.1718842069,0.0,12.1718842069
 12/21  21:00:00,37.9528280774,0.0499157450853,0.192455378167,0.0,12.456681583,19.8967753704,11.1571501893,0.0,11.1571501893
 12/21  22:00:00,32.3778820753,0.0276355761797,0.103290567019,0.0,9.18739968257,17.702556249,9.12768215394,0.0,9.12768215394
 12/21  23:00:00,25.3263498047,0.00594608434137,0.00876034991992,0.0,5.91811778209,14.0365255879,8.053279266,0.0852931322515,7.96798613375
 12/21  24:00:00,19.4448448749,0.0297105757797,0.0,0.0,3.54045821811,10.5176760807,5.15486828916,0.665970215971,4.48889807318
 12/22  01:00:00,15.8026759359,0.0907971924774,0.0,0.0,2.55330491699,7.80157382632,3.46228925226,2.01624853645,1.44604071581
 12/22  02:00:00,15.270857681,0.14770355358,0.0,0.0,2.55330491699,7.21284921042,4.19848963576,3.33278848305,0.865701152706
 12/22  03:00:00,15.0233352777,0.194543458204,0.0,0.0,2.55330491699,6.91848690247,4.85297677157,4.42278689923,0.43018987234
 12/22  04:00:00,14.9276161436,0.246005478101,0.0,0.0,2.55330491699,6.7713057485,6.04928267811,5.61908760995,0.430195068162
 12/22  05:00:00,17.0126239182,0.254519804972,0.0,0.0,3.82705111198,7.57405300124,6.6698453106,5.80401860982,0.865826700774
 12/22  06:00:00,21.5513349205,0.254618345357,0.0,0.0,6.02426329834,9.91545327661,10.0052275266,5.79851416005,4.20671336655
 12/22  07:00:00,26.8546910228,0.239723367571,0.0,0.0,6.51253267309,14.7454349813,19.3839497309,5.44255303156,13.9413966994
 12/22  08:00:00,25.2921288297,0.222195205841,0.0,0.0,6.01364874671,18.163451543,19.8284888508,5.0151365765,14.8133522743
 12/22  09:00:00,23.6680694322,0.411787315886,0.0249323747218,0.0,4.35151303671,18.8798367041,17.6281586823,3.39593935349,14.2322193288
 12/22  10:00:00,21.2879947735,0.381462460606,0.498814411709,0.0,3.78894180059,16.6187760998,13.4362403659,0.947423449791,12.4888169161
 12/22  11:00:00,19.5484388881,0.536589872775,1.52075781732,0.0,3.78894180059,13.7021493968,11.3657731695,0.0392245311107,11.3265486384
 12/22  12:00:00,21.1369322629,0.768966054143,2.72969385686,0.0,3.78894180059,13.8493305508,9.14729561769,0.0,9.14729561769
 12/22  13:00:00,22.253238879,1.01973918956,3.90566855568,0.0,3.69398621738,13.6338449159,7.98502733996,0.0,7.98502733996
 12/22  14:00:00,23.0787769356,1.19105910965,4.83817009007,0.0,3.78894180059,13.2606059349,7.11332613166,0.0,7.11332613166
 12/22  15:00:00,24.0984851745,1.37792062347,5.81819796915,0.0,3.78894180059,13.1134247809,6.24162492337,0.0,6.24162492337
 12/22  16:00:00,25.861929472,1.46658400059,6.12796943625,0.0,4.71240779196,13.5549682428,7.11332613166,0.0,7.11332613166
 12/22  17:00:00,32.9810094694,1.44177125454,5.82150879229,0.0,7.18559832057,18.5321311015,8.27559440939,0.0,8.27559440939
 12/22  18:00:00,40.1702330725,1.07190788688,4.72433949383,0.0,8.38069375907,23.3147919321,10.8906980343,0.0,10.8906980343
 12/22  19:00:00,43.7595178198,0.887365119664,3.75229687462,0.0,10.6415932552,23.1212625696,12.7793839856,0.0,12.7793839856
 12/22  20:00:00,41.4767605517,0.652012553845,2.67417015058,0.0,12.3080778603,20.4854999863,12.1982498467,0.0,12.1982498467
 12/22  21:00:00,40.1671286271,0.489511073611,1.96716059933,0.0,12.456681583,19.8967753704,11.1812651037,0.0,11.1812651037
 12/22  22:00:00,33.948495731,0.344572487216,1.35696731162,0.0,9.18739968257,17.702556249,9.14729561769,0.0,9.14729561769
 12/22  23:00:00,26.258107429,0.19487328167,0.751590776908,0.0,5.91811778209,14.0365255879,7.98502733996,0.0,7.98502733996
 12/22  24:00:00,19.8643583,0.0942025712175,0.355021429732,0.0,3.54045821811,10.5176760807,4.49822250677,0.0,4.49822250677
 12/23  01:00:00,15.9050839344,0.0412882002321,0.15191699077,0.0,2.55330491699,7.80157382632,1.4485790615,0.0,1.4485790615
 12/23  02:00:00,15.2395619134,0.0250827463949,0.0913250395919,0.0,2.55330491699,7.21284921042,0.866966130076,0.0,0.866966130076
 12/23  03:00:00,14.8866685011,0.012573580913,0.0453031007591,0.0,2.55330491699,6.91848690247,0.430505774957,0.0,0.430505774957
 12/23  04:00:00,14.6976344142,0.00349720256225,0.0125265461375,0.0,2.55330491699,6.7713057485,0.430510848513,0.0,0.430510848513
 12/23  05:00:00,16.7687300374,0.00621435292308,0.00441157119487,0.0,3.82705111198,7.57405300124,0.98199145528,0.114902730026,0.867088725254
 12/23  06:00:00,21.3395962769,0.0221775466897,0.0207021550484,0.0,6.02426329834,9.91545327661,4.5895351314,0.374330331496,4.2152047999
 12/23  07:00:00,26.7229950884,0.0435927246833,0.0644347084577,0.0,6.51253267309,14.7454349813,14.5455263292,0.5746424183,13.9708839109
 12/23  08:00:00,25.0961743663,0.0662717793511,0.153498325543,0.0,6.01364874671,17.9699221805,15.3592844081,0.514570000691,14.8447144074
 12/23  09:00:00,22.3314916923,0.12416074083,0.422394778492,0.0,3.66783283761,18.1171033345,14.5054360561,0.243109115474,14.2623269406
 12/23  10:00:00,20.3343708255,0.275661484848,1.09740500818,0.0,3.10526160149,15.8560427302,12.5386531707,0.0234920943472,12.5151610764
 12/23  11:00:00,18.6487786505,0.494218821422,2.10988219971,0.0,3.10526160149,12.9394160272,11.350383831,0.0,11.350383831
 12/23  12:00:00,21.4025754615,0.937768350282,4.27294832804,0.0,3.10526160149,13.0865971812,9.16642649597,0.0,9.16642649597
 12/23  13:00:00,23.271088549,1.27826826211,5.94814265778,0.0,3.10526160149,12.9394160272,8.00164925059,0.0,8.00164925059
 12/23  14:00:00,23.8798493675,1.45155619626,6.82515900407,0.0,3.10526160149,12.4978725653,7.12806631656,0.0,7.12806631656
 12/23  15:00:00,23.9353921519,1.48348893776,6.99595020103,0.0,3.10526160149,12.3506914113,6.25448338254,0.0,6.25448338254
 12/23  16:00:00,25.1127308203,1.4664800559,6.82528829788,0.0,4.02872759285,12.7922348732,7.12806631656,0.0,7.12806631656
 12/23  17:00:00,33.0165469353,1.55638027237,7.18885080908,0.0,6.50191812146,17.7693977319,8.29284356194,0.0,8.29284356194
 12/23  18:00:00,42.1650155648,1.46452756708,6.52003166834,0.0,8.38069375907,23.1212625696,10.913592364,0.0,10.913592364
 12/23  19:00:00,45.6407672139,1.24774401203,5.27316737633,0.0,10.6415932552,23.1212625696,12.8063553878,0.0,12.8063553878
 12/23  20:00:00,43.2729130398,1.00310145947,4.11923373296,0.0,12.3080778603,20.4854999863,12.2239667651,0.0,12.2239667651
 12/23  21:00:00,42.1664498321,0.875983724529,3.58000915347,0.0,12.456681583,19.8967753704,11.2047866754,0.0,11.2047866754
 12/23  22:00:00,35.6281100742,0.675435758705,2.70571838339,0.0,9.18739968257,17.702556249,9.16642649597,0.0,9.16642649597
 12/23  23:00:00,27.257860289,0.398020778064,1.54819614052,0.0,5.91811778209,14.0365255879,8.00164925059,0.0,8.00164925059
 12/23  24:00:00,20.5772505429,0.239555174736,0.922561069053,0.0,3.54045821811,10.5176760807,4.50731751448,0.0,4.50731751448
 12/24  01:00:00,16.3937564445,0.141881535091,0.539996166064,0.0,2.55330491699,7.80157382632,1.45105379386,0.0,1.45105379386
 12/24  02:00:00,15.5481938811,0.0892061500364,0.335833603653,0.0,2.55330491699,7.21284921042,0.868199228836,0.0,0.868199228836
 12/24  03:00:00,15.1603541536,0.0696109725002,0.261951361656,0.0,2.55330491699,6.91848690247,0.430813702368,0.0,0.430813702368
 12/24  04:00:00,14.9496125324,0.0563310720722,0.211670794865,0.0,2.55330491699,6.7713057485,0.430818651718,0.0,0.430818651718
 12/24  05:00:00,16.9762648942,0.0463211700789,0.171839610896,0.0,3.82705111198,7.57405300124,0.868318824161,0.0,0.868318824161
 12/24  06:00:00,21.5245131048,0.0491635249397,0.178633004698,0.0,6.02426329834,9.91545327661,4.2234803564,0.0,4.2234803564
 12/24  07:00:00,26.9650118727,0.0758750856581,0.274169131808,0.0,6.51253267309,14.7454349813,13.9996187652,0.0,13.9996187652
 12/24  08:00:00,25.4775455227,0.128493759164,0.47264750206,0.0,6.01364874671,17.9699221805,14.8752761288,0.0,14.8752761288
 12/24  09:00:00,23.2361890708,0.297804128416,1.15344876944,0.0,3.66783283761,18.1171033345,14.2916661576,0.0,14.2916661576
 12/24  10:00:00,22.4878166178,0.680810442475,2.84570184286,0.0,3.10526160149,15.8560427302,12.5408328911,0.0,12.5408328911
 12/24  11:00:00,23.8100869072,1.39993225196,6.36547702588,0.0,3.10526160149,12.9394160272,11.373610711,0.0,11.373610711
 12/24  12:00:00,26.8604498516,1.85864017774,8.80995089071,0.0,3.10526160149,13.0865971812,9.18506912334,0.0,9.18506912334
 12/24  13:00:00,27.9292564527,2.04262062055,9.84195820304,0.0,3.10526160149,12.9394160272,8.01784694323,0.0,8.01784694323
 12/24  14:00:00,28.6187114967,2.23012521817,10.7854521113,0.0,3.10526160149,12.4978725653,7.14243030815,0.0,7.14243030815
 12/24  15:00:00,29.0451175674,2.33324149907,11.2559230552,0.0,3.10526160149,12.3506914113,6.26701367306,0.0,6.26701367306
 12/24  16:00:00,31.192493959,2.49284390666,11.8786875859,0.0,4.02872759285,12.7922348732,7.14243030815,0.0,7.14243030815
 12/24  17:00:00,37.8551920912,2.41844787097,11.1654283664,0.0,6.50191812146,17.7693977319,8.30965248826,0.0,8.30965248826
 12/24  18:00:00,46.0619102315,2.1870850258,9.69436887637,0.0,8.38069375907,23.1212625696,10.9359023935,0.0,10.9359023935
 12/24  19:00:00,48.8233524329,1.84719449069,7.8563021167,0.0,10.6415932552,23.1212625696,12.8326384362,0.0,12.8326384362
 12/24  20:00:00,46.1645802649,1.54617051922,6.46783189835,0.0,12.3080778603,20.4854999863,12.2490273461,0.0,12.2490273461
 12/24  21:00:00,44.5390457018,1.32880486825,5.49978387945,0.0,12.456681583,19.8967753704,11.2277079385,0.0,11.2277079385
 12/24  22:00:00,37.3070684531,1.01051494438,4.04959757661,0.0,9.18739968257,17.702556249,9.18506912334,0.0,9.18506912334
 12/24  23:00:00,28.641271174,0.674853095139,2.65477470845,0.0,5.91811778209,14.0365255879,8.01784694323,0.0,8.01784694323
 12/24  24:00:00,21.3234630211,0.39382778937,1.51450093266,0.0,3.54045821811,10.5176760807,4.5161804029,0.0,4.5161804029
 12/25  01:00:00,16.7690370267,0.222166643115,0.834991640162,0.0,2.55330491699,7.80157382632,1.45346417873,0.0,1.45346417873
 12/25  02:00:00,15.9342736484,0.170741029876,0.640378491055,0.0,2.55330491699,7.21284921042,0.869400083538,0.0,0.869400083538
 12/25  03:00:00,15.3882315657,0.118953289202,0.440486457077,0.0,2.55330491699,6.91848690247,0.431113563338,0.0,0.431113563338
 12/25  04:00:00,15.0766847354,0.0847279927935,0.310346077088,0.0,2.55330491699,6.7713057485,0.43111838659,0.0,0.43111838659
 12/25  05:00:00,17.1002596191,0.0741467626823,0.268008743186,0.0,3.82705111198,7.57405300124,0.869516633143,0.0,0.869516633143
 12/25  06:00:00,21.6810133216,0.083841874714,0.300454871712,0.0,6.02426329834,9.91545327661,4.23153758598,0.0,4.23153758598
 12/25  07:00:00,27.1123769987,0.109337572344,0.388071771139,0.0,6.51253267309,14.7454349813,14.0275927536,0.0,14.0275927536
 12/25  08:00:00,25.496842072,0.135461187357,0.484976623203,0.0,6.01364874671,17.9699221805,14.905028388,0.0,14.905028388
 12/25  09:00:00,22.5806734114,0.166690877507,0.629046360974,0.0,3.66783283761,18.1171033345,14.3202282912,0.0,14.3202282912
 12/25  10:00:00,20.705752763,0.342437227373,1.40201120316,0.0,3.10526160149,15.8560427302,12.5658247579,0.0,12.5658247579
 12/25  11:00:00,19.4636363038,0.634342405457,2.78461626904,0.0,3.10526160149,12.9394160272,11.3962224,0.0,11.3962224
 12/25  12:00:00,21.0277228867,0.869831169366,3.96603293416,0.0,3.10526160149,13.0865971812,9.20321797897,0.0,9.20321797897
 12/25  13:00:00,22.3663724887,1.11659609109,5.20509876843,0.0,3.10526160149,12.9394160272,8.03361562107,0.0,8.03361562107
 12/25  14:00:00,23.1848278843,1.31979096135,6.2619027558,0.0,3.10526160149,12.4978725653,7.15641385265,0.0,7.15641385265
 12/25  15:00:00,24.3793315271,1.53081692023,7.39256159376,0.0,3.10526160149,12.3506914113,6.27921208423,0.0,6.27921208423
 12/25  16:00:00,26.6228854628,1.67194723305,8.12997576326,0.0,4.02872759285,12.7922348732,7.15641385265,0.0,7.15641385265
 12/25  17:00:00,34.3666586451,1.74265758424,8.35268520697,0.0,6.50191812146,17.7693977319,8.32601621055,0.0,8.32601621055
 12/25  18:00:00,43.3319802795,1.64327490714,7.508249043,0.0,8.38069375907,23.1212625696,10.9576215158,0.0,10.9576215158
 12/25  19:00:00,47.0058129719,1.47861926003,6.40733788627,0.0,10.6415932552,23.1212625696,12.8582253474,0.0,12.8582253474
 12/25  20:00:00,44.866329069,1.28779302792,5.42795819374,0.0,12.3080778603,20.4854999863,12.2734241685,0.0,12.2734241685
 12/25  21:00:00,43.4231580925,1.11249856123,4.60020257712,0.0,12.456681583,19.8967753704,11.2500221053,0.0,11.2500221053
 12/25  22:00:00,36.7898746967,0.898939231971,3.64397953261,0.0,9.18739968257,17.702556249,9.20321797897,0.0,9.20321797897
 12/25  23:00:00,28.6188853628,0.659029623147,2.64821236919,0.0,5.91811778209,14.0365255879,8.03361562107,0.0,8.03361562107
 12/25  24:00:00,21.6245420933,0.444497871464,1.76490992276,0.0,3.54045821811,10.5176760807,4.52480854738,0.0,4.52480854738
 12/26  01:00:00,17.2003315102,0.30193796492,1.1865148019,0.0,2.55330491699,7.80157382632,1.45580950097,0.0,1.45580950097
 12/26  02:00:00,16.1882661199,0.218446832846,0.846665159568,0.0,2.55330491699,7.21284921042,0.870568338272,0.0,0.870568338272
 12/26  03:00:00,15.5869948319,0.156971819931,0.601231192521,0.0,2.55330491699,6.91848690247,0.431405269022,0.0,0.431405269022
 12/26  04:00:00,15.2211711599,0.112825622652,0.426734871771,0.0,2.55330491699,6.7713057485,0.431409964328,0.0,0.431409964328
 12/26  05:00:00,17.2093541747,0.0950939627164,0.356156098741,0.0,3.82705111198,7.57405300124,0.870681797409,0.0,0.870681797409
 12/26  06:00:00,21.8466579349,0.115768560594,0.434172799082,0.0,6.02426329834,9.91545327661,4.23937410329,0.0,4.23937410329
 12/26  07:00:00,27.4601426661,0.177401001611,0.667774009241,0.0,6.51253267309,14.7454349813,14.054797593,0.0,14.054797593
 12/26  08:00:00,26.2236670897,0.241495738064,0.912237727749,0.0,6.01364874671,18.163451543,14.9339623741,0.0,14.9339623741
 12/26  09:00:00,25.5525176466,0.637047826845,1.68412007807,0.0,4.35151303671,18.8798367041,14.348004883,0.0,14.348004883
 12/26  10:00:00,25.536947743,1.10759834217,4.02163149966,0.0,3.78894180059,16.6187760998,12.5901292756,0.0,12.5901292756
 12/26  11:00:00,27.2934861309,1.86887934195,7.93351559095,0.0,3.78894180059,13.7021493968,11.4182122018,0.0,11.4182122018
 12/26  12:00:00,31.2626066092,2.44480640628,11.179527851,0.0,3.78894180059,13.8493305508,9.22086768825,0.0,9.22086768825
 12/26  13:00:00,33.1050765964,2.76334177017,13.0139036925,0.0,3.69398621738,13.6338449159,8.04895061438,0.0,8.04895061438
 12/26  14:00:00,33.5360192519,2.86193955366,13.6245319623,0.0,3.78894180059,13.2606059349,7.17001280898,0.0,7.17001280898
 12/26  15:00:00,34.5708827969,3.05590296475,14.6126132503,0.0,3.78894180059,13.1134247809,6.29107500358,0.0,6.29107500358
 12/26  16:00:00,36.799111624,3.17287441046,15.3588611784,0.0,4.71240779196,13.5549682428,7.17001280898,0.0,7.17001280898
 12/26  17:00:00,44.6514936688,3.25480753922,15.678956707,0.0,7.18559832057,18.5321311015,8.34192988285,0.0,8.34192988285
 12/26  18:00:00,50.6522435665,2.80880573618,13.4694521386,0.0,8.38069375907,23.3147919321,10.9787432991,0.0,10.9787432991
 12/26  19:00:00,53.1814099579,2.50808394677,11.5534701856,0.0,10.6415932552,23.1212625696,12.8831085441,0.0,12.8831085441
 12/26  20:00:00,50.2309685189,2.18440570749,9.89598496413,0.0,12.3080778603,20.4854999863,12.2971500072,0.0,12.2971500072
 12/26  21:00:00,48.5862708307,1.9826817308,8.89313214574,0.0,12.456681583,19.8967753704,11.2717225675,0.0,11.2717225675
 12/26  22:00:00,42.2151092297,1.8216713755,8.14648192205,0.0,9.18739968257,17.702556249,9.22086768825,0.0,9.22086768825
 12/26  23:00:00,33.4967660544,1.51079865571,6.67432402822,0.0,5.91811778209,14.0365255879,8.04895061438,0.0,8.04895061438
 12/26  24:00:00,26.1340245882,1.24848763898,5.47040265008,0.0,3.54045821811,10.5176760807,4.53319939277,0.0,4.53319939277
 12/27  01:00:00,20.5236677151,0.911650058137,3.90013891354,0.0,2.55330491699,7.80157382632,1.45808906464,0.0,1.45808906464
 12/27  02:00:00,18.4315949161,0.643345822764,2.66509496587,0.0,2.55330491699,7.21284921042,0.871703646776,0.0,0.871703646776
 12/27  03:00:00,17.3840119449,0.500636707949,2.05458341752,0.0,2.55330491699,6.91848690247,0.431688732988,0.0,0.431688732988
 12/27  04:00:00,16.6411620795,0.387566532269,1.57198488174,0.0,2.55330491699,6.7713057485,0.431693298548,0.0,0.431693298548
 12/27  05:00:00,18.4593830045,0.338977999456,1.36230089178,0.0,3.82705111198,7.57405300124,0.87181397184,0.0,0.87181397184
 12/27  06:00:00,23.0201701575,0.346479328547,1.37697425382,0.0,6.02426329834,9.91545327661,4.24698758837,0.0,4.24698758837
 12/27  07:00:00,28.7858108507,0.433967006342,1.73687618918,0.0,6.51253267309,14.7454349813,14.0812252279,0.0,14.0812252279
 12/27  08:00:00,28.4426397439,0.653031372831,2.71967474722,0.0,6.01364874671,18.163451543,14.9620695188,0.0,14.9620695188
 12/27  09:00:00,29.8352374028,1.35981628,5.24407138115,0.0,4.35151303671,18.8798367041,14.3749877072,0.0,14.3749877072
 12/27  10:00:00,31.3118762702,2.05393413594,8.85022423307,0.0,3.78894180059,16.6187760998,12.6137392467,0.0,12.6137392467
 12/27  11:00:00,32.9531842692,2.74164637397,12.7204466972,0.0,3.78894180059,13.7021493968,11.4395736041,0.0,11.4395736041
 12/27  12:00:00,36.1084420791,3.17314753934,15.2970221879,0.0,3.78894180059,13.8493305508,9.23801302438,0.0,9.23801302438
 12/27  13:00:00,38.5909380264,3.54081810438,17.7222887883,0.0,3.69398621738,13.6338449159,8.06384738184,0.0,8.06384738184
 12/27  14:00:00,40.4126408552,3.82199757264,19.5410955466,0.0,3.78894180059,13.2606059349,7.18322314993,0.0,7.18322314993
 12/27  15:00:00,40.9494300544,3.97601786648,20.071045606,0.0,3.78894180059,13.1134247809,6.30259891803,0.0,6.30259891803
 12/27  16:00:00,41.3132088299,3.89526233584,19.1505704588,0.0,4.71240779196,13.5549682428,7.18322314993,0.0,7.18322314993
 12/27  17:00:00,47.5389800887,3.77345618168,18.0477944844,0.0,7.18559832057,18.5321311015,8.35738879248,0.0,8.35738879248
 12/27  18:00:00,53.823004307,3.33480691945,16.1142116958,0.0,8.38069375907,23.3147919321,10.9992614882,0.0,10.9992614882
 12/27  19:00:00,57.0494087635,3.12816902435,14.8013839136,0.0,10.6415932552,23.1212625696,12.9072806573,0.0,12.9072806573
 12/27  20:00:00,54.3434866109,2.86229785791,13.3306109057,0.0,12.3080778603,20.4854999863,12.3201978361,0.0,12.3201978361
 12/27  21:00:00,52.657295821,2.66248762826,12.2843512386,0.0,12.456681583,19.8967753704,11.2928028988,0.0,11.2928028988
 12/27  22:00:00,44.7782799277,2.28434942395,10.2469745716,0.0,9.18739968257,17.702556249,9.23801302438,0.0,9.23801302438
 12/27  23:00:00,34.7664583404,1.7681347374,7.68668023253,0.0,5.91811778209,14.0365255879,8.06384738184,0.0,8.06384738184
 12/27  24:00:00,26.9017776922,1.410015169,6.07662822411,0.0,3.54045821811,10.5176760807,4.54135045421,0.0,4.54135045421
 12/28  01:00:00,21.8547776366,1.15680256867,4.98609632459,0.0,2.55330491699,7.80157382632,1.46030219325,0.0,1.46030219325
 12/28  02:00:00,20.5861756411,1.02881357091,4.4342079427,0.0,2.55330491699,7.21284921042,0.872805672537,0.0,0.872805672537
 12/28  03:00:00,19.8723888864,0.949181711234,4.09441535567,0.0,2.55330491699,6.91848690247,0.431963871245,0.0,0.431963871245
 12/28  04:00:00,19.4652405308,0.899543877151,3.88408598812,0.0,2.55330491699,6.7713057485,0.431968305306,0.0,0.431968305306
 12/28  05:00:00,21.4516991339,0.882264446588,3.81133057403,0.0,3.82705111198,7.57405300124,0.872912821083,0.0,0.872912821083
 12/28  06:00:00,25.9401760763,0.88160668519,3.76185281597,0.0,6.02426329834,9.91545327661,4.25437578735,0.0,4.25437578735
 12/28  07:00:00,31.70845155,0.973883416412,4.11960047839,0.0,6.51253267309,14.7454349813,14.1068678332,0.0,14.1068678332
 12/28  08:00:00,30.3129609929,1.00195077341,4.2410765956,0.0,6.01364874671,18.163451543,14.9893414982,0.0,14.9893414982
 12/28  09:00:00,28.3528678699,1.11882663276,4.00269149549,0.0,4.35151303671,18.8798367041,14.4011687731,0.0,14.4011687731
 12/28  10:00:00,27.8170993958,1.50020871724,5.90917277743,0.0,3.78894180059,16.6187760998,12.6366476792,0.0,12.6366476792
 12/28  11:00:00,28.5329221335,2.09601289522,8.9458180402,0.0,3.78894180059,13.7021493968,11.4603002812,0.0,11.4603002812
 12/28  12:00:00,32.3044996116,2.66183003587,12.0043972239,0.0,3.78894180059,13.8493305508,9.25464890994,0.0,9.25464890994
 12/28  13:00:00,35.4903966923,3.15929774911,15.0032678094,0.0,3.69398621738,13.6338449159,8.07830151191,0.0,8.07830151191
 12/28  14:00:00,37.3497398667,3.43059505629,16.8695970746,0.0,3.78894180059,13.2606059349,7.1960409634,0.0,7.1960409634
 12/28  15:00:00,38.4061543417,3.60678831696,17.8969994429,0.0,3.78894180059,13.1134247809,6.31378041488,0.0,6.31378041488
 12/28  16:00:00,40.3468658458,3.70867605032,18.3708137603,0.0,4.71240779196,13.5549682428,7.1960409634,0.0,7.1960409634
 12/28  17:00:00,46.0657128668,3.47878532044,16.8691981238,0.0,7.18559832057,18.5321311015,8.37238836142,0.0,8.37238836142
 12/28  18:00:00,52.0684226863,3.04832452595,14.6461124686,0.0,8.38069375907,23.3147919321,11.019170007,0.0,11.019170007
 12/28  19:00:00,55.2368903291,2.86456834913,13.2524661544,0.0,10.6415932552,23.1212625696,12.9307345288,0.0,12.9307345288
 12/28  20:00:00,52.2854574977,2.55513543584,11.5797442145,0.0,12.3080778603,20.4854999863,12.3425608298,0.0,12.3425608298
 12/28  21:00:00,50.5221375393,2.33202493559,10.4796556496,0.0,12.456681583,19.8967753704,11.3132568565,0.0,11.3132568565
 12/28  22:00:00,43.5521440591,2.07780648342,9.22738164354,0.0,9.18739968257,17.702556249,9.25464890994,0.0,9.25464890994
 12/28  23:00:00,34.6915960582,1.73625718052,7.6436955072,0.0,5.91811778209,14.0365255879,8.07830151191,0.0,8.07830151191
 12/28  24:00:00,26.6932299121,1.36092219976,5.91717341321,0.0,3.54045821811,10.5176760807,4.54925931784,0.0,4.54925931784
 12/29  01:00:00,21.3411192075,1.06136898119,4.56787148292,0.0,2.55330491699,7.80157382632,1.46244822991,0.0,1.46244822991
 12/29  02:00:00,19.7400154448,0.87931317912,3.73754813822,0.0,2.55330491699,7.21284921042,0.873874088891,0.0,0.873874088891
 12/29  03:00:00,18.6699434928,0.736998018697,3.10415365462,0.0,2.55330491699,6.91848690247,0.432230602265,0.0,0.432230602265
 12/29  04:00:00,17.7439079415,0.593860075761,2.46843720025,0.0,2.55330491699,6.7713057485,0.432234903124,0.0,0.432234903124
 12/29  05:00:00,19.222904671,0.486405749732,1.97839480802,0.0,3.82705111198,7.57405300124,0.873978019657,0.0,0.873978019657
 12/29  06:00:00,23.801097927,0.497437139457,2.00694421236,0.0,6.02426329834,9.91545327661,4.26153651309,0.0,4.26153651309
 12/29  07:00:00,29.5787530431,0.587896625698,2.37588876217,0.0,6.51253267309,14.7454349813,14.1317178162,0.0,14.1317178162
 12/29  08:00:00,28.350498678,0.6500195261,2.63054552801,0.0,6.01364874671,18.163451543,15.0157702362,0.0,15.0157702362
 12/29  09:00:00,28.2716386203,1.11971206124,3.9205768174,0.0,4.35151303671,18.8798367041,14.4265403275,0.0,14.4265403275
 12/29  10:00:00,29.6249821229,1.826815538,7.39044868377,0.0,3.78894180059,16.6187760998,12.6588477892,0.0,12.6588477892
 12/29  11:00:00,31.9700523114,2.63816816896,11.8407929444,0.0,3.78894180059,13.7021493968,11.480386095,0.0,11.480386095
 12/29  12:00:00,36.136285577,3.20027455062,15.2977386745,0.0,3.78894180059,13.8493305508,9.27077041836,0.0,9.27077041836
 12/29  13:00:00,37.6854169946,3.46854830112,16.8890375597,0.0,3.69398621738,13.6338449159,8.09230872415,0.0,8.09230872415
 12/29  14:00:00,38.9343780459,3.68152370501,18.203306605,0.0,3.78894180059,13.2606059349,7.20846245349,0.0,7.20846245349
 12/29  15:00:00,39.9884075905,3.8535497583,19.2324912504,0.0,3.78894180059,13.1134247809,6.32461618283,0.0,6.32461618283
 12/29  16:00:00,41.4329013305,3.88623532936,19.279289966,0.0,4.71240779196,13.5549682428,7.20846245349,0.0,7.20846245349
 12/29  17:00:00,48.2399310098,3.83209272847,18.6901088588,0.0,7.18559832057,18.5321311015,8.3869241477,0.0,8.3869241477
 12/29  18:00:00,53.7931939564,3.34165564229,16.0775526224,0.0,8.38069375907,23.3147919321,11.0384629597,0.0,11.0384629597
 12/29  19:00:00,56.3421913438,3.06143480545,14.1609007128,0.0,10.6415932552,23.1212625696,12.9534632128,0.0,12.9534632128
 12/29  20:00:00,53.2489097397,2.73018917392,12.3681427184,0.0,12.3080778603,20.4854999863,12.3642323657,0.0,12.3642323657
 12/29  21:00:00,50.773807588,2.40322022736,10.6601304065,0.0,12.456681583,19.8967753704,11.3330783832,0.0,11.3330783832
 12/29  22:00:00,43.8446109849,2.14846145671,9.44919359606,0.0,9.18739968257,17.702556249,9.27077041836,0.0,9.27077041836
 12/29  23:00:00,35.1918559294,1.8293711256,8.05084143333,0.0,5.91811778209,14.0365255879,8.09230872415,0.0,8.09230872415
 12/29  24:00:00,27.1316033696,1.44246515548,6.27400391508,0.0,3.54045821811,10.5176760807,4.55692364152,0.0,4.55692364152
 12/30  01:00:00,21.2625533714,1.05614265543,4.49453197262,0.0,2.55330491699,7.80157382632,1.46452653755,0.0,1.46452653755
 12/30  02:00:00,19.2038676761,0.790437678517,3.29027587015,0.0,2.55330491699,7.21284921042,0.874908579117,0.0,0.874908579117
 12/30  03:00:00,18.031423043,0.624984089827,2.57764713366,0.0,2.55330491699,6.91848690247,0.432488847011,0.0,0.432488847011
 12/30  04:00:00,17.1470198009,0.485993784442,1.97941535095,0.0,2.55330491699,6.7713057485,0.432493013014,0.0,0.432493013014
 12/30  05:00:00,18.8545177768,0.416683357994,1.67973030552,0.0,3.82705111198,7.57405300124,0.875009252048,0.0,0.875009252048
 12/30  06:00:00,23.483310579,0.434392756448,1.75220124742,0.0,6.02426329834,9.91545327661,4.26846764586,0.0,4.26846764586
 12/30  07:00:00,29.0708813366,0.492431493038,1.96348218829,0.0,6.51253267309,14.7454349813,14.1557678188,0.0,14.1557678188
 12/30  08:00:00,27.5345408541,0.530737589253,2.12739900338,0.0,6.01364874671,17.9699221805,15.0413479061,0.0,15.0413479061
 12/30  09:00:00,24.4004731371,0.511021619348,2.10451534478,0.0,3.66783283761,18.1171033345,14.4510948568,0.0,14.4510948568
 12/30  10:00:00,22.3263685217,0.638520578826,2.7265436104,0.0,3.10526160149,15.8560427302,12.6803330022,0.0,12.6803330022
 12/30  11:00:00,23.6844344093,1.38666596171,6.25309081824,0.0,3.10526160149,12.9394160272,11.4998250972,0.0,11.4998250972
 12/30  12:00:00,29.0853332581,2.22175046035,10.6717240145,0.0,3.10526160149,13.0865971812,9.28637277541,0.0,9.28637277541
 12/30  13:00:00,32.1961283389,2.73027033913,13.4211803706,0.0,3.10526160149,12.9394160272,8.10586487044,0.0,8.10586487044
 12/30  14:00:00,33.6950853278,3.03119898981,15.0607521708,0.0,3.10526160149,12.4978725653,7.22048394171,0.0,7.22048394171
 12/30  15:00:00,35.6546061011,3.29083531593,16.907817772,0.0,3.10526160149,12.3506914113,6.33510301298,0.0,6.33510301298
 12/30  16:00:00,38.0125699805,3.40502878484,17.7865787291,0.0,4.02872759285,12.7922348732,7.22048394171,0.0,7.22048394171
 12/30  17:00:00,44.6970059925,3.31946336246,17.1062267762,0.0,6.50191812146,17.7693977319,8.40099184668,0.0,8.40099184668
 12/30  18:00:00,53.1486053969,3.17229976699,15.7958493006,0.0,8.38069375907,23.1212625696,11.0571346329,0.0,11.0571346329
 12/30  19:00:00,56.9702478591,3.05930055013,14.7910914834,0.0,10.6415932552,23.1212625696,12.9754599785,0.0,12.9754599785
 12/30  20:00:00,54.5011901352,2.84869525955,13.5019170283,0.0,12.3080778603,20.4854999863,12.385206026,0.0,12.385206026
 12/30  21:00:00,51.7108515649,2.50771433443,11.4926802764,0.0,12.456681583,19.8967753704,11.3522616091,0.0,11.3522616091
 12/30  22:00:00,43.6207944547,2.09136353748,9.28247498511,0.0,9.18739968257,17.702556249,9.28637277541,0.0,9.28637277541
 12/30  23:00:00,34.5435061662,1.70998263041,7.52188016537,0.0,5.91811778209,14.0365255879,8.10586487044,0.0,8.10586487044
 12/30  24:00:00,26.5845123788,1.34078023177,5.82859784795,0.0,3.54045821811,10.5176760807,4.56434115552,0.0,4.56434115552
 12/31  01:00:00,20.8466091632,0.977512709551,4.15721771023,0.0,2.55330491699,7.80157382632,1.46653649914,0.0,1.46653649914
 12/31  02:00:00,19.1987724228,0.781760751427,3.29385754394,0.0,2.55330491699,7.21284921042,0.875908836538,0.0,0.875908836538
 12/31  03:00:00,17.9566442425,0.606020885739,2.52183153728,0.0,2.55330491699,6.91848690247,0.432738528956,0.0,0.432738528956
 12/31  04:00:00,16.9402699066,0.44546126825,1.81319797285,0.0,2.55330491699,6.7713057485,0.432742558501,0.0,0.432742558501
 12/31  05:00:00,18.6799284148,0.381921314754,1.53990298682,0.0,3.82705111198,7.57405300124,0.876006212797,0.0,0.876006212797
 12/31  06:00:00,23.1595254859,0.37387408038,1.48893483031,0.0,6.02426329834,9.91545327661,4.27516713397,0.0,4.27516713397
 12/31  07:00:00,28.9012232498,0.45679659873,1.82945899584,0.0,6.51253267309,14.7454349813,14.1790107201,0.0,14.1790107201
 12/31  08:00:00,27.5270931163,0.525149055498,2.1255397993,0.0,6.01364874671,17.9699221805,15.0660669333,0.0,15.0660669333
 12/31  09:00:00,24.5696111887,0.545616904369,2.23905811138,0.0,3.66783283761,18.1171033345,14.4748250893,0.0,14.4748250893
 12/31  10:00:00,23.3034523919,0.815092586908,3.52705547252,0.0,3.10526160149,15.8560427302,12.7010969556,0.0,12.7010969556
 12/31  11:00:00,24.7035295448,1.55110394312,7.10774797229,0.0,3.10526160149,12.9394160272,11.5186115313,0.0,11.5186115313
 12/31  12:00:00,29.3974126055,2.27123547282,10.9343183495,0.0,3.10526160149,13.0865971812,9.30145136061,0.0,9.30145136061
 12/31  13:00:00,32.7067027316,2.79306637559,13.8689587269,0.0,3.10526160149,12.9394160272,8.11896593627,0.0,8.11896593627
 12/31  14:00:00,32.9612417294,2.92534612941,14.4327614328,0.0,3.10526160149,12.4978725653,7.23210186801,0.0,7.23210186801
 12/31  15:00:00,32.5479354534,2.87589341717,14.2160890231,0.0,3.10526160149,12.3506914113,6.34523779975,0.0,6.34523779975
 12/31  16:00:00,33.8706450628,2.84772213686,14.2019604595,0.0,4.02872759285,12.7922348732,7.23210186801,0.0,7.23210186801
 12/31  17:00:00,40.6656202701,2.7693061245,13.6249982918,0.0,6.50191812146,17.7693977319,8.41458729235,0.0,8.41458729235
 12/31  18:00:00,48.7312962965,2.68111644745,12.762556853,0.0,8.38069375907,23.1212625696,11.0751794971,0.0,11.0751794971
 12/31  19:00:00,53.1392276696,2.51722316806,11.502148676,0.0,10.6415932552,23.1212625696,12.9967183117,0.0,12.9967183117
 12/31  20:00:00,50.7656481382,2.29652638718,10.3185439037,0.0,12.3080778603,20.4854999863,12.4054755995,0.0,12.4054755995
 12/31  21:00:00,48.9184238097,2.06099719094,9.14696966464,0.0,12.456681583,19.8967753704,11.3708008532,0.0,11.3708008532
 12/31  22:00:00,42.0805470902,1.82229766945,8.01129348861,0.0,9.18739968257,17.702556249,9.30145136061,0.0,9.30145136061
 12/31  23:00:00,33.6153892078,1.53830816237,6.76543767495,0.0,5.91811778209,14.0365255879,8.11896593627,0.0,8.11896593627
 12/31  24:00:00,25.5288942939,1.15453266621,4.95922732861,0.0,3.54045821811,10.5176760807,4.57150966324,0.0,4.57150966324
